Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,7.5,4.15,3.0,7.5,6.82,0.0
2016,1,1,8,0,0.0,15.0,4.2,3.0,15.0,13.19,5.14
2016,1,1,8,15,0.0,27.5,4.25,3.0,27.5,24.23,16.25
2016,1,1,8,30,0.0,40.0,4.3,3.0,40.0,35.3,26.86
2016,1,1,8,45,0.0,53.0,4.4,3.5,53.0,46.46,37.41
2016,1,1,9,0,0.0,66.0,4.5,4.0,66.0,57.43,47.63
2016,1,1,9,15,0.0,79.0,4.5,4.0,79.0,68.31,57.7
2016,1,1,9,30,0.0,92.0,4.5,4.0,92.0,79.07,67.53
2016,1,1,9,45,4.0,120.5,4.55,4.5,122.0,101.24,87.52
2016,1,1,10,0,8.0,149.0,4.6,5.0,152.0,122.99,102.03
2016,1,1,10,15,8.5,159.0,4.5,5.0,163.0,132.99,110.15
2016,1,1,10,30,9.0,169.0,4.4,5.0,174.0,142.94,118.35
2016,1,1,10,45,10.5,179.0,4.35,5.0,185.0,153.09,126.71
2016,1,1,11,0,12.0,189.0,4.3,5.0,196.0,163.38,135.23
2016,1,1,11,15,37.0,217.5,4.25,5.0,238.5,191.81,158.38
2016,1,1,11,30,62.0,246.0,4.2,5.0,281.0,226.68,187.13
2016,1,1,11,45,48.5,243.0,4.2,5.0,270.5,225.46,186.56
2016,1,1,12,0,35.0,240.0,4.2,5.0,260.0,222.54,184.46
2016,1,1,12,15,82.0,260.0,4.15,5.0,308.5,264.74,219.61
2016,1,1,12,30,129.0,280.0,4.1,5.0,357.0,314.19,260.81
2016,1,1,12,45,80.0,259.5,4.05,5.5,307.0,275.39,228.55
2016,1,1,13,0,31.0,239.0,4.0,6.0,257.0,235.18,194.76
2016,1,1,13,15,80.0,253.5,3.95,6.0,299.5,280.83,233.57
2016,1,1,13,30,129.0,268.0,3.9,6.0,342.0,337.01,280.74
2016,1,1,13,45,68.0,226.0,3.85,6.0,265.5,256.31,213.64
2016,1,1,14,0,7.0,184.0,3.8,6.0,189.0,172.04,142.28
2016,1,1,14,15,3.5,102.0,3.7,6.0,104.5,93.13,75.29
2016,1,1,14,30,0.0,20.0,3.6,6.0,20.0,17.63,9.81
2016,1,1,14,45,0.0,42.0,3.5,6.0,42.0,37.07,26.89
2016,1,1,15,0,0.0,64.0,3.4,6.0,64.0,56.56,44.01
2016,1,1,15,15,0.0,58.5,3.2,5.5,58.5,51.67,39.9
2016,1,1,15,30,0.0,53.0,3.0,5.0,53.0,46.79,35.77
2016,1,1,15,45,0.0,46.5,2.8,5.0,46.5,41.02,30.75
2016,1,1,16,0,0.0,40.0,2.6,5.0,40.0,35.26,25.69
2016,1,1,16,15,0.0,33.0,2.35,4.5,33.0,29.06,20.22
2016,1,1,16,30,0.0,26.0,2.1,4.0,26.0,22.88,14.68
2016,1,1,16,45,0.0,19.5,1.85,4.0,19.5,17.14,9.44
2016,1,1,17,0,0.0,13.0,1.6,4.0,13.0,11.42,4.17
2016,1,1,17,15,0.0,7.5,1.55,4.0,7.5,6.58,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.82,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.0,0.8,4.5,8.0,7.28,0.0
2016,1,2,8,0,0.0,16.0,0.8,5.0,16.0,14.08,5.79
2016,1,2,8,15,0.0,29.0,0.8,5.0,29.0,25.57,17.37
2016,1,2,8,30,0.0,42.0,0.8,5.0,42.0,36.97,28.25
2016,1,2,8,45,0.0,56.0,0.85,5.0,56.0,48.81,39.43
2016,1,2,9,0,0.0,70.0,0.9,5.0,70.0,60.54,50.35
2016,1,2,9,15,0.0,83.5,0.85,5.0,83.5,71.76,60.64
2016,1,2,9,30,0.0,97.0,0.8,5.0,97.0,82.86,70.67
2016,1,2,9,45,0.0,108.5,0.8,5.5,108.5,92.35,78.96
2016,1,2,10,0,0.0,120.0,0.8,6.0,120.0,101.85,87.14
2016,1,2,10,15,2.0,140.5,0.8,6.0,141.5,118.84,97.46
2016,1,2,10,30,4.0,161.0,0.8,6.0,163.0,136.29,111.86
2016,1,2,10,45,2.0,153.0,0.8,6.0,154.0,131.35,107.5
2016,1,2,11,0,0.0,145.0,0.8,6.0,145.0,125.5,102.49
2016,1,2,11,15,0.0,139.5,0.8,6.0,139.5,121.6,99.06
2016,1,2,11,30,0.0,134.0,0.8,6.0,134.0,117.43,95.42
2016,1,2,11,45,0.0,147.0,0.8,6.5,147.0,128.88,104.79
2016,1,2,12,0,0.0,160.0,0.8,7.0,160.0,140.48,114.18
2016,1,2,12,15,2.0,172.5,0.85,7.0,174.0,152.73,124.3
2016,1,2,12,30,4.0,185.0,0.9,7.0,188.0,165.34,134.73
2016,1,2,12,45,50.0,229.5,0.95,7.5,259.5,232.75,190.07
2016,1,2,13,0,96.0,274.0,1.0,8.0,331.0,303.15,246.6
2016,1,2,13,15,56.5,243.5,0.95,8.0,277.0,257.68,209.68
2016,1,2,13,30,17.0,213.0,0.9,8.0,223.0,202.72,164.99
2016,1,2,13,45,14.0,202.5,0.9,8.5,210.5,192.63,156.86
2016,1,2,14,0,11.0,192.0,0.9,9.0,198.0,182.23,148.27
2016,1,2,14,15,15.5,191.0,0.8,8.5,199.5,185.82,151.81
2016,1,2,14,30,20.0,190.0,0.7,8.0,201.0,189.79,155.64
2016,1,2,14,45,20.0,179.5,0.6,8.0,189.5,181.35,148.88
2016,1,2,15,0,20.0,169.0,0.5,8.0,178.0,172.89,142.14
2016,1,2,15,15,17.0,155.0,0.4,7.5,162.0,158.66,130.71
2016,1,2,15,30,14.0,141.0,0.3,7.0,146.0,144.36,119.1
2016,1,2,15,45,10.0,125.0,0.25,7.0,128.5,127.12,104.67
2016,1,2,16,0,6.0,109.0,0.2,7.0,111.0,109.84,90.01
2016,1,2,16,15,3.0,91.5,0.2,6.5,92.5,91.4,74.29
2016,1,2,16,30,0.0,74.0,0.2,6.0,74.0,72.81,58.1
2016,1,2,16,45,0.0,55.5,0.2,6.0,55.5,54.45,41.78
2016,1,2,17,0,0.0,37.0,0.2,6.0,37.0,35.26,24.52
2016,1,2,17,15,0.0,22.0,0.25,5.5,22.0,19.64,9.02
2016,1,2,17,30,0.0,7.0,0.3,5.0,7.0,6.37,0.0
2016,1,2,17,45,0.0,3.5,0.4,5.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,159.0,14.5,2.65,4.5,28.0,13.19,0.0
2016,1,3,8,0,318.0,29.0,3.0,5.0,56.0,23.98,13.7
2016,1,3,8,15,422.5,39.0,3.0,5.5,99.5,31.42,22.48
2016,1,3,8,30,527.0,49.0,3.0,6.0,143.0,38.68,29.61
2016,1,3,8,45,305.5,78.5,3.05,6.5,137.0,58.48,47.94
2016,1,3,9,0,84.0,108.0,3.1,7.0,131.0,82.67,70.04
2016,1,3,9,15,93.5,126.5,3.1,7.5,156.0,95.53,81.58
2016,1,3,9,30,103.0,145.0,3.1,8.0,181.0,108.03,92.57
2016,1,3,9,45,89.5,161.5,3.15,9.0,195.0,123.8,106.11
2016,1,3,10,0,76.0,178.0,3.2,10.0,209.0,136.23,116.45
2016,1,3,10,15,67.5,191.0,3.15,10.5,220.5,152.76,122.31
2016,1,3,10,30,59.0,204.0,3.1,11.0,232.0,168.29,134.48
2016,1,3,10,45,71.5,220.0,3.05,11.5,256.0,188.63,150.22
2016,1,3,11,0,84.0,236.0,3.0,12.0,280.0,210.44,167.39
2016,1,3,11,15,81.0,245.0,2.95,12.0,289.0,224.29,179.07
2016,1,3,11,30,78.0,254.0,2.9,12.0,298.0,237.76,190.41
2016,1,3,11,45,239.0,247.0,2.9,12.5,386.5,297.47,235.85
2016,1,3,12,0,400.0,240.0,2.9,13.0,475.0,372.26,294.25
2016,1,3,12,15,657.5,165.0,2.9,13.0,555.5,447.92,354.23
2016,1,3,12,30,915.0,90.0,2.9,13.0,636.0,533.18,422.74
2016,1,3,12,45,917.5,89.0,2.9,13.5,634.5,567.23,451.09
2016,1,3,13,0,920.0,88.0,2.9,14.0,633.0,598.75,477.07
2016,1,3,13,15,917.0,87.5,2.9,14.0,623.0,624.92,499.33
2016,1,3,13,30,914.0,87.0,2.9,14.0,613.0,648.04,518.91
2016,1,3,13,45,911.0,84.5,2.95,14.5,595.5,665.93,533.57
2016,1,3,14,0,908.0,82.0,3.0,15.0,578.0,680.56,545.57
2016,1,3,14,15,898.0,80.5,3.0,14.5,552.0,688.37,554.12
2016,1,3,14,30,888.0,79.0,3.0,14.0,526.0,697.24,563.28
2016,1,3,14,45,875.5,76.5,3.0,14.0,493.0,695.75,563.68
2016,1,3,15,0,863.0,74.0,3.0,14.0,460.0,690.83,561.45
2016,1,3,15,15,842.0,71.0,2.75,13.5,421.0,676.19,551.48
2016,1,3,15,30,821.0,68.0,2.5,13.0,382.0,658.4,538.96
2016,1,3,15,45,795.0,63.5,2.3,13.0,338.0,632.5,519.02
2016,1,3,16,0,769.0,59.0,2.1,13.0,294.0,603.98,496.39
2016,1,3,16,15,721.5,54.5,1.9,12.0,246.5,559.1,461.65
2016,1,3,16,30,674.0,50.0,1.7,11.0,199.0,512.76,423.99
2016,1,3,16,45,602.5,42.5,1.5,10.0,151.5,447.4,368.89
2016,1,3,17,0,531.0,35.0,1.3,9.0,104.0,382.66,310.7
2016,1,3,17,15,386.0,24.5,1.3,8.5,63.0,274.84,198.43
2016,1,3,17,30,241.0,14.0,1.3,8.0,22.0,142.09,0.0
2016,1,3,17,45,120.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,229.5,12.0,2.65,1.5,31.5,10.91,0.0
2016,1,4,8,0,459.0,24.0,3.0,2.0,63.0,21.34,11.69
2016,1,4,8,15,561.0,31.5,2.95,2.5,110.5,27.34,19.09
2016,1,4,8,30,663.0,39.0,2.9,3.0,158.0,33.29,25.03
2016,1,4,8,45,721.5,44.0,2.9,4.0,207.5,36.76,28.41
2016,1,4,9,0,780.0,49.0,2.9,5.0,257.0,40.24,31.64
2016,1,4,9,15,816.5,52.5,2.9,5.5,304.5,42.34,33.54
2016,1,4,9,30,853.0,56.0,2.9,6.0,352.0,49.88,40.35
2016,1,4,9,45,877.5,58.5,2.95,7.0,395.0,51.93,41.97
2016,1,4,10,0,902.0,61.0,3.0,8.0,438.0,60.31,49.3
2016,1,4,10,15,919.0,63.0,2.95,8.5,475.0,113.67,60.28
2016,1,4,10,30,936.0,65.0,2.9,9.0,512.0,167.84,96.15
2016,1,4,10,45,946.5,66.5,2.9,9.5,542.5,221.07,139.82
2016,1,4,11,0,957.0,68.0,2.9,10.0,573.0,273.98,187.02
2016,1,4,11,15,964.5,69.5,2.85,10.0,596.0,325.53,234.84
2016,1,4,11,30,972.0,71.0,2.8,10.0,619.0,376.01,281.79
2016,1,4,11,45,973.0,73.0,2.75,10.5,633.0,423.29,325.03
2016,1,4,12,0,974.0,75.0,2.7,11.0,647.0,468.54,365.49
2016,1,4,12,15,975.5,75.0,2.65,11.0,653.0,509.94,402.47
2016,1,4,12,30,977.0,75.0,2.6,11.0,659.0,548.92,436.61
2016,1,4,12,45,974.5,75.5,2.6,11.5,656.5,583.75,466.01
2016,1,4,13,0,972.0,76.0,2.6,12.0,654.0,615.62,492.36
2016,1,4,13,15,968.5,75.5,2.6,12.0,643.0,642.83,515.51
2016,1,4,13,30,965.0,75.0,2.6,12.0,632.0,666.79,535.81
2016,1,4,13,45,957.0,74.5,2.6,12.0,612.5,684.62,551.2
2016,1,4,14,0,949.0,74.0,2.6,12.0,593.0,698.92,563.75
2016,1,4,14,15,938.5,72.5,2.6,12.0,566.0,706.93,571.49
2016,1,4,14,30,928.0,71.0,2.6,12.0,539.0,711.35,576.46
2016,1,4,14,45,910.5,70.0,2.6,12.0,505.0,708.08,575.28
2016,1,4,15,0,893.0,69.0,2.6,12.0,471.0,701.35,571.43
2016,1,4,15,15,871.5,66.5,2.45,11.5,430.5,692.09,565.92
2016,1,4,15,30,850.0,64.0,2.3,11.0,390.0,674.52,553.97
2016,1,4,15,45,818.5,60.5,2.15,11.0,345.0,645.96,532.35
2016,1,4,16,0,787.0,57.0,2.0,11.0,300.0,614.82,507.98
2016,1,4,16,15,740.0,52.5,1.8,10.0,251.5,570.08,473.27
2016,1,4,16,30,693.0,48.0,1.6,9.0,203.0,523.9,435.63
2016,1,4,16,45,615.5,41.5,1.45,8.0,154.5,455.62,378.22
2016,1,4,17,0,538.0,35.0,1.3,7.0,106.0,388.09,317.84
2016,1,4,17,15,393.5,24.5,1.35,6.5,64.5,281.21,208.4
2016,1,4,17,30,249.0,14.0,1.4,6.0,23.0,146.89,0.0
2016,1,4,17,45,124.5,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,115.5,14.5,2.95,1.5,24.5,13.19,0.0
2016,1,5,8,0,231.0,29.0,3.1,2.0,49.0,23.89,13.71
2016,1,5,8,15,309.0,43.5,3.1,2.5,88.0,33.7,24.82
2016,1,5,8,30,387.0,58.0,3.1,3.0,127.0,44.32,35.13
2016,1,5,8,45,436.0,69.5,3.1,3.5,168.5,52.27,42.78
2016,1,5,9,0,485.0,81.0,3.1,4.0,210.0,61.83,51.69
2016,1,5,9,15,535.0,85.0,3.0,4.0,250.5,62.85,52.67
2016,1,5,9,30,585.0,89.0,2.9,4.0,291.0,64.07,53.74
2016,1,5,9,45,683.0,86.0,2.85,4.5,350.0,60.42,50.18
2016,1,5,10,0,781.0,83.0,2.8,5.0,409.0,68.26,57.14
2016,1,5,10,15,641.5,121.5,2.75,5.0,405.0,128.0,83.43
2016,1,5,10,30,502.0,160.0,2.7,5.0,401.0,177.19,125.05
2016,1,5,10,45,676.0,126.0,2.65,5.5,471.0,212.11,146.22
2016,1,5,11,0,850.0,92.0,2.6,6.0,541.0,264.98,186.26
2016,1,5,11,15,660.0,151.5,2.6,6.5,508.5,303.82,229.44
2016,1,5,11,30,470.0,211.0,2.6,7.0,476.0,325.52,255.77
2016,1,5,11,45,687.0,148.5,2.6,8.0,547.5,380.33,298.45
2016,1,5,12,0,904.0,86.0,2.6,9.0,619.0,450.01,354.38
2016,1,5,12,15,618.5,174.5,2.6,9.5,541.0,438.68,350.67
2016,1,5,12,30,333.0,263.0,2.6,10.0,463.0,400.64,322.91
2016,1,5,12,45,292.5,269.5,2.6,10.5,444.5,402.48,325.22
2016,1,5,13,0,252.0,276.0,2.6,11.0,426.0,395.61,320.08
2016,1,5,13,15,251.5,271.0,2.6,11.0,419.0,402.49,326.52
2016,1,5,13,30,251.0,266.0,2.6,11.0,412.0,408.39,332.08
2016,1,5,13,45,280.5,252.5,2.6,11.5,411.0,432.07,351.37
2016,1,5,14,0,310.0,239.0,2.6,12.0,410.0,447.97,364.55
2016,1,5,14,15,486.5,182.5,2.55,12.0,436.0,526.19,429.29
2016,1,5,14,30,663.0,126.0,2.5,12.0,462.0,601.32,490.57
2016,1,5,14,45,457.0,160.0,2.5,12.0,384.5,500.85,410.87
2016,1,5,15,0,251.0,194.0,2.5,12.0,307.0,391.74,322.75
2016,1,5,15,15,236.0,181.0,2.35,11.5,280.0,371.99,308.44
2016,1,5,15,30,221.0,168.0,2.2,11.0,253.0,339.32,283.11
2016,1,5,15,45,204.0,150.0,2.05,11.0,221.5,310.2,259.65
2016,1,5,16,0,187.0,132.0,1.9,11.0,190.0,280.35,235.14
2016,1,5,16,15,169.5,112.0,1.8,10.5,158.5,246.88,207.51
2016,1,5,16,30,152.0,92.0,1.7,10.0,127.0,212.87,178.6
2016,1,5,16,45,118.5,72.0,1.65,9.5,95.0,168.5,139.83
2016,1,5,17,0,85.0,52.0,1.6,9.0,63.0,124.3,100.25
2016,1,5,17,15,42.5,32.5,1.75,8.5,38.0,75.51,53.33
2016,1,5,17,30,0.0,13.0,1.9,8.0,13.0,11.82,0.0
2016,1,5,17,45,0.0,6.5,2.05,8.0,6.5,5.91,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,86.0,16.5,2.35,5.5,24.0,15.01,0.0
2016,1,6,8,0,172.0,33.0,2.5,6.0,48.0,25.86,14.98
2016,1,6,8,15,270.5,48.5,2.55,6.0,88.5,37.52,27.85
2016,1,6,8,30,369.0,64.0,2.6,6.0,129.0,48.85,38.83
2016,1,6,8,45,426.0,76.0,2.65,6.5,172.5,57.1,46.68
2016,1,6,9,0,483.0,88.0,2.7,7.0,216.0,65.11,54.09
2016,1,6,9,15,529.0,96.0,2.65,7.0,259.5,69.97,58.54
2016,1,6,9,30,575.0,104.0,2.6,7.0,303.0,76.29,64.23
2016,1,6,9,45,287.5,85.0,2.6,7.5,184.5,58.56,47.91
2016,1,6,10,0,0.0,66.0,2.6,8.0,66.0,58.33,47.51
2016,1,6,10,15,0.0,60.5,2.6,8.0,60.5,53.46,40.94
2016,1,6,10,30,0.0,55.0,2.6,8.0,55.0,48.59,36.63
2016,1,6,10,45,0.0,58.5,2.65,8.5,58.5,51.7,39.16
2016,1,6,11,0,0.0,62.0,2.7,9.0,62.0,54.82,41.68
2016,1,6,11,15,0.0,87.0,2.7,9.0,87.0,77.06,60.61
2016,1,6,11,30,0.0,112.0,2.7,9.0,112.0,98.7,78.87
2016,1,6,11,45,0.0,103.5,2.7,9.5,103.5,91.5,72.53
2016,1,6,12,0,0.0,95.0,2.7,10.0,95.0,84.16,66.14
2016,1,6,12,15,49.0,188.0,2.65,10.0,217.5,187.97,152.6
2016,1,6,12,30,98.0,281.0,2.6,10.0,340.0,296.61,240.92
2016,1,6,12,45,67.0,264.0,2.55,10.5,304.5,272.31,220.81
2016,1,6,13,0,36.0,247.0,2.5,11.0,269.0,244.92,198.37
2016,1,6,13,15,18.0,164.5,2.45,11.0,175.5,157.28,126.85
2016,1,6,13,30,0.0,82.0,2.4,11.0,82.0,72.63,56.14
2016,1,6,13,45,0.0,59.5,2.35,11.0,59.5,52.62,39.33
2016,1,6,14,0,0.0,37.0,2.3,11.0,37.0,32.67,22.38
2016,1,6,14,15,0.0,52.0,2.3,11.0,52.0,45.95,33.79
2016,1,6,14,30,0.0,67.0,2.3,11.0,67.0,59.25,45.2
2016,1,6,14,45,0.0,78.0,2.3,11.0,78.0,69.02,53.62
2016,1,6,15,0,0.0,89.0,2.3,11.0,89.0,79.19,62.4
2016,1,6,15,15,0.0,81.0,2.1,11.0,81.0,71.86,56.27
2016,1,6,15,30,0.0,73.0,1.9,11.0,73.0,64.56,50.15
2016,1,6,15,45,0.0,64.0,1.75,11.0,64.0,56.55,43.38
2016,1,6,16,0,0.0,55.0,1.6,11.0,55.0,48.56,36.55
2016,1,6,16,15,0.0,45.5,1.35,10.5,45.5,40.14,29.32
2016,1,6,16,30,0.0,36.0,1.1,10.0,36.0,31.72,21.99
2016,1,6,16,45,0.0,27.0,0.85,10.0,27.0,23.77,14.92
2016,1,6,17,0,0.0,18.0,0.6,10.0,18.0,15.82,7.82
2016,1,6,17,15,0.0,10.5,0.55,9.5,10.5,9.22,1.61
2016,1,6,17,30,0.0,3.0,0.5,9.0,3.0,2.63,0.0
2016,1,6,17,45,0.0,1.5,0.5,9.0,1.5,1.36,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,175.0,13.5,2.2,7.5,28.0,12.28,0.0
2016,1,7,8,0,350.0,27.0,2.3,8.0,56.0,22.2,11.92
2016,1,7,8,15,456.5,36.0,2.35,8.0,101.0,28.83,19.94
2016,1,7,8,30,563.0,45.0,2.4,8.0,146.0,35.33,26.35
2016,1,7,8,45,627.0,51.0,2.5,8.5,193.5,39.06,29.98
2016,1,7,9,0,691.0,57.0,2.6,9.0,241.0,46.76,37.04
2016,1,7,9,15,730.5,61.0,2.6,9.5,287.0,48.95,38.99
2016,1,7,9,30,770.0,65.0,2.6,10.0,333.0,51.18,40.88
2016,1,7,9,45,803.0,66.5,2.65,11.0,375.5,51.39,40.82
2016,1,7,10,0,836.0,68.0,2.7,12.0,418.0,55.96,44.64
2016,1,7,10,15,854.5,70.0,2.65,13.0,455.0,106.49,55.88
2016,1,7,10,30,873.0,72.0,2.6,14.0,492.0,164.11,94.06
2016,1,7,10,45,890.5,72.5,2.6,15.0,522.5,214.87,134.14
2016,1,7,11,0,908.0,73.0,2.6,16.0,553.0,266.06,178.07
2016,1,7,11,15,917.0,74.0,2.7,16.5,576.5,315.57,222.57
2016,1,7,11,30,926.0,75.0,2.8,17.0,600.0,364.22,266.38
2016,1,7,11,45,933.0,75.0,2.95,18.0,615.5,410.21,306.99
2016,1,7,12,0,940.0,75.0,3.1,19.0,631.0,454.7,345.4
2016,1,7,12,15,943.5,75.0,3.1,19.5,638.0,495.93,380.7
2016,1,7,12,30,947.0,75.0,3.1,20.0,645.0,535.0,413.36
2016,1,7,12,45,950.0,73.5,3.15,20.5,644.5,570.0,442.26
2016,1,7,13,0,953.0,72.0,3.2,21.0,644.0,602.38,468.51
2016,1,7,13,15,950.5,71.5,3.2,21.0,634.0,629.86,491.31
2016,1,7,13,30,948.0,71.0,3.2,21.0,624.0,654.2,511.42
2016,1,7,13,45,943.5,70.0,3.2,21.0,606.5,673.53,527.56
2016,1,7,14,0,939.0,69.0,3.2,21.0,589.0,689.5,541.05
2016,1,7,14,15,929.5,67.5,3.1,20.5,563.0,698.18,549.71
2016,1,7,14,30,920.0,66.0,3.0,20.0,537.0,703.32,555.57
2016,1,7,14,45,906.5,64.5,2.95,20.0,504.0,702.23,555.57
2016,1,7,15,0,893.0,63.0,2.9,20.0,471.0,697.71,553.18
2016,1,7,15,15,873.0,61.0,2.5,19.5,432.0,684.8,543.97
2016,1,7,15,30,853.0,59.0,2.1,19.0,393.0,668.79,532.2
2016,1,7,15,45,824.0,56.0,1.75,18.5,348.5,648.13,516.83
2016,1,7,16,0,795.0,53.0,1.4,18.0,304.0,619.34,494.76
2016,1,7,16,15,750.5,49.0,1.35,17.0,256.5,576.78,464.15
2016,1,7,16,30,706.0,45.0,1.3,16.0,209.0,532.79,430.52
2016,1,7,16,45,633.0,39.5,1.3,15.0,160.5,468.17,378.81
2016,1,7,17,0,560.0,34.0,1.3,14.0,112.0,404.25,324.13
2016,1,7,17,15,424.0,25.0,1.35,13.5,70.0,302.35,227.42
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,192.08,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,81.8,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,155.0,14.5,2.3,7.5,27.5,13.19,0.0
2016,1,8,8,0,310.0,29.0,2.4,8.0,55.0,24.04,13.36
2016,1,8,8,15,418.0,39.5,2.3,8.5,99.0,31.91,22.61
2016,1,8,8,30,526.0,50.0,2.2,9.0,143.0,39.58,30.06
2016,1,8,8,45,586.0,57.5,2.15,9.5,190.0,44.33,34.62
2016,1,8,9,0,646.0,65.0,2.1,10.0,237.0,49.0,38.92
2016,1,8,9,15,519.0,93.0,2.35,10.5,247.5,69.48,57.33
2016,1,8,9,30,392.0,121.0,2.6,11.0,258.0,85.55,71.52
2016,1,8,9,45,395.0,137.5,2.85,12.0,290.0,95.44,79.87
2016,1,8,10,0,398.0,154.0,3.1,13.0,322.0,107.2,89.73
2016,1,8,10,15,364.0,176.0,3.25,13.5,339.5,151.59,110.1
2016,1,8,10,30,330.0,198.0,3.4,14.0,357.0,186.87,136.49
2016,1,8,10,45,256.5,221.5,3.55,15.0,349.5,213.19,160.26
2016,1,8,11,0,183.0,245.0,3.7,16.0,342.0,235.18,181.14
2016,1,8,11,15,181.0,256.5,3.7,16.5,355.5,257.14,199.37
2016,1,8,11,30,179.0,268.0,3.7,17.0,369.0,278.78,217.28
2016,1,8,11,45,117.5,264.5,3.7,17.5,331.5,266.82,209.44
2016,1,8,12,0,56.0,261.0,3.7,18.0,294.0,247.97,195.37
2016,1,8,12,15,28.0,182.0,3.6,18.0,198.5,173.37,136.25
2016,1,8,12,30,0.0,103.0,3.5,18.0,103.0,91.26,69.78
2016,1,8,12,45,0.0,102.0,3.45,18.5,102.0,90.42,69.03
2016,1,8,13,0,0.0,101.0,3.4,19.0,101.0,89.57,68.21
2016,1,8,13,15,98.0,189.0,3.25,19.0,246.5,236.12,187.63
2016,1,8,13,30,196.0,277.0,3.1,19.0,392.0,385.88,305.59
2016,1,8,13,45,549.5,181.0,3.0,19.0,489.5,539.61,427.95
2016,1,8,14,0,903.0,85.0,2.9,19.0,587.0,684.55,540.59
2016,1,8,14,15,893.0,83.5,2.7,19.0,561.5,692.83,546.43
2016,1,8,14,30,883.0,82.0,2.5,19.0,536.0,702.23,553.7
2016,1,8,14,45,866.0,80.5,2.3,19.0,502.5,699.25,551.82
2016,1,8,15,0,849.0,79.0,2.1,19.0,469.0,692.81,547.27
2016,1,8,15,15,827.5,76.0,1.75,18.5,430.0,678.2,536.5
2016,1,8,15,30,806.0,73.0,1.4,18.0,391.0,660.42,523.09
2016,1,8,15,45,781.5,68.0,1.1,18.0,347.5,635.31,503.24
2016,1,8,16,0,757.0,63.0,0.8,18.0,304.0,607.53,480.57
2016,1,8,16,15,709.5,58.0,0.75,17.0,256.0,562.13,448.07
2016,1,8,16,30,662.0,53.0,0.7,16.0,208.0,515.26,412.82
2016,1,8,16,45,592.0,45.5,0.7,15.5,160.5,456.42,365.62
2016,1,8,17,0,522.0,38.0,0.7,15.0,113.0,393.7,312.45
2016,1,8,17,15,261.0,33.5,0.7,14.5,71.0,225.78,169.47
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,40.41,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,13.19,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,170.5,14.0,6.05,4.5,28.0,12.73,0.0
2016,1,9,8,0,341.0,28.0,6.4,5.0,56.0,23.13,12.8
2016,1,9,8,15,449.5,38.0,6.55,5.0,101.5,30.61,21.75
2016,1,9,8,30,558.0,48.0,6.7,5.0,147.0,37.91,28.98
2016,1,9,8,45,628.5,53.5,6.85,5.5,196.5,41.12,32.19
2016,1,9,9,0,699.0,59.0,7.0,6.0,246.0,48.55,39.1
2016,1,9,9,15,740.0,63.5,7.0,6.0,293.0,51.11,41.48
2016,1,9,9,30,781.0,68.0,7.0,6.0,340.0,53.69,43.8
2016,1,9,9,45,812.0,70.5,7.05,6.5,383.5,54.6,44.46
2016,1,9,10,0,843.0,73.0,7.1,7.0,427.0,58.99,48.26
2016,1,9,10,15,862.0,75.5,7.1,7.0,464.5,110.49,60.73
2016,1,9,10,30,881.0,78.0,7.1,7.0,502.0,163.27,95.95
2016,1,9,10,45,656.0,141.0,7.1,7.5,468.0,219.48,153.19
2016,1,9,11,0,431.0,204.0,7.1,8.0,434.0,254.68,194.26
2016,1,9,11,15,291.5,236.0,7.05,8.0,394.5,269.63,213.96
2016,1,9,11,30,152.0,268.0,7.0,8.0,355.0,270.15,219.72
2016,1,9,11,45,136.5,274.5,6.95,8.5,354.0,281.51,229.91
2016,1,9,12,0,121.0,281.0,6.9,9.0,353.0,291.27,238.45
2016,1,9,12,15,529.0,184.0,6.85,9.0,504.5,404.66,330.63
2016,1,9,12,30,937.0,87.0,6.8,9.0,656.0,542.36,444.46
2016,1,9,12,45,491.0,172.5,6.75,9.5,470.5,422.65,349.12
2016,1,9,13,0,45.0,258.0,6.7,10.0,285.0,259.82,213.02
2016,1,9,13,15,202.0,254.5,6.65,10.0,374.0,358.4,296.59
2016,1,9,13,30,359.0,251.0,6.6,10.0,463.0,467.18,387.52
2016,1,9,13,45,230.5,254.0,6.55,10.0,388.5,394.15,327.3
2016,1,9,14,0,102.0,257.0,6.5,10.0,314.0,313.79,259.96
2016,1,9,14,15,119.5,247.0,6.45,9.5,311.0,330.39,275.19
2016,1,9,14,30,137.0,237.0,6.4,9.0,308.0,337.99,283.0
2016,1,9,14,45,80.5,208.0,6.4,9.0,249.0,262.52,219.73
2016,1,9,15,0,24.0,179.0,6.4,9.0,190.0,185.33,153.91
2016,1,9,15,15,62.0,174.5,6.25,8.5,200.0,220.83,185.8
2016,1,9,15,30,100.0,170.0,6.1,8.0,210.0,246.82,209.56
2016,1,9,15,45,93.0,152.0,6.0,8.0,186.0,225.15,191.37
2016,1,9,16,0,86.0,134.0,5.9,8.0,162.0,203.1,172.64
2016,1,9,16,15,79.0,114.0,5.55,7.0,137.0,177.98,151.46
2016,1,9,16,30,72.0,94.0,5.2,6.0,112.0,152.38,129.28
2016,1,9,16,45,59.5,73.5,4.9,5.5,86.0,122.0,102.02
2016,1,9,17,0,47.0,53.0,4.6,5.0,60.0,90.91,73.64
2016,1,9,17,15,23.5,34.5,4.35,4.5,38.0,55.72,40.43
2016,1,9,17,30,0.0,16.0,4.1,4.0,16.0,14.29,0.0
2016,1,9,17,45,0.0,8.0,3.9,4.0,8.0,7.28,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,185.0,14.0,2.7,-0.5,29.5,12.73,0.0
2016,1,10,8,0,370.0,28.0,3.0,0.0,59.0,23.17,13.21
2016,1,10,8,15,477.0,38.0,3.1,0.5,105.5,30.66,22.27
2016,1,10,8,30,584.0,48.0,3.2,1.0,152.0,37.99,29.58
2016,1,10,8,45,648.5,54.0,3.3,1.5,201.5,41.61,33.21
2016,1,10,9,0,713.0,60.0,3.4,2.0,251.0,49.49,40.64
2016,1,10,9,15,753.5,65.0,3.35,2.5,299.0,52.46,43.34
2016,1,10,9,30,794.0,70.0,3.3,3.0,347.0,55.42,45.95
2016,1,10,9,45,822.0,73.0,3.25,3.5,390.5,56.65,46.9
2016,1,10,10,0,850.0,76.0,3.2,4.0,434.0,61.06,50.75
2016,1,10,10,15,869.0,78.5,3.05,4.5,472.0,113.03,63.25
2016,1,10,10,30,888.0,81.0,2.9,5.0,510.0,166.29,98.53
2016,1,10,10,45,901.5,83.0,2.8,5.5,541.5,219.22,142.1
2016,1,10,11,0,915.0,85.0,2.7,6.0,573.0,276.99,193.49
2016,1,10,11,15,924.0,86.0,2.55,6.0,596.5,327.37,240.48
2016,1,10,11,30,933.0,87.0,2.4,6.0,620.0,376.9,286.74
2016,1,10,11,45,935.5,89.0,2.3,6.5,635.0,423.87,329.79
2016,1,10,12,0,938.0,91.0,2.2,7.0,650.0,469.03,370.16
2016,1,10,12,15,940.0,91.0,2.1,7.0,657.0,510.18,406.85
2016,1,10,12,30,942.0,91.0,2.0,7.0,664.0,549.06,440.69
2016,1,10,12,45,941.0,91.0,1.9,7.5,662.5,583.95,469.65
2016,1,10,13,0,940.0,91.0,1.8,8.0,661.0,616.06,495.55
2016,1,10,13,15,936.0,90.5,1.7,8.0,650.5,643.04,517.72
2016,1,10,13,30,932.0,90.0,1.6,8.0,640.0,666.84,536.96
2016,1,10,13,45,923.0,89.5,1.55,8.0,621.0,684.25,551.4
2016,1,10,14,0,914.0,89.0,1.5,8.0,602.0,698.18,563.05
2016,1,10,14,15,903.0,87.5,1.5,8.0,575.5,710.44,573.66
2016,1,10,14,30,892.0,86.0,1.5,8.0,549.0,715.41,578.87
2016,1,10,14,45,878.0,83.0,1.5,8.0,515.5,713.08,578.72
2016,1,10,15,0,864.0,80.0,1.5,8.0,482.0,707.23,575.69
2016,1,10,15,15,842.5,77.5,1.45,7.5,442.5,693.34,567.18
2016,1,10,15,30,821.0,75.0,1.4,7.0,403.0,676.22,556.2
2016,1,10,15,45,788.5,71.0,1.4,7.0,358.0,646.76,535.06
2016,1,10,16,0,756.0,67.0,1.4,7.0,313.0,614.68,511.13
2016,1,10,16,15,709.5,62.0,1.25,6.5,264.5,569.82,475.85
2016,1,10,16,30,663.0,57.0,1.1,6.0,216.0,528.98,442.07
2016,1,10,16,45,586.5,50.0,1.0,5.5,167.0,461.37,385.39
2016,1,10,17,0,510.0,43.0,0.9,5.0,118.0,394.82,326.77
2016,1,10,17,15,255.0,38.0,0.95,4.5,75.5,229.95,182.44
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,48.33,1.26
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,15.01,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,66.0,15.0,1.1,0.5,20.5,13.64,0.0
2016,1,11,8,0,132.0,30.0,1.2,1.0,41.0,23.41,13.41
2016,1,11,8,15,179.0,48.5,1.25,1.5,74.0,38.38,29.21
2016,1,11,8,30,226.0,67.0,1.3,2.0,107.0,52.13,42.5
2016,1,11,8,45,254.0,85.0,1.4,3.0,142.5,65.07,54.68
2016,1,11,9,0,282.0,103.0,1.5,4.0,178.0,77.61,66.19
2016,1,11,9,15,309.5,116.0,1.5,4.5,213.0,86.47,74.18
2016,1,11,9,30,337.0,129.0,1.5,5.0,248.0,95.05,81.74
2016,1,11,9,45,484.0,117.0,1.55,6.0,310.0,81.74,69.23
2016,1,11,10,0,631.0,105.0,1.6,7.0,372.0,74.51,62.31
2016,1,11,10,15,736.0,96.5,1.55,7.0,434.0,112.73,66.89
2016,1,11,10,30,841.0,88.0,1.5,7.0,496.0,166.23,99.59
2016,1,11,10,45,622.0,149.5,1.5,7.5,461.5,220.28,153.68
2016,1,11,11,0,403.0,211.0,1.5,8.0,427.0,256.12,193.86
2016,1,11,11,15,643.0,154.0,1.45,8.5,515.5,300.35,224.08
2016,1,11,11,30,883.0,97.0,1.4,9.0,604.0,366.54,274.92
2016,1,11,11,45,608.5,179.5,1.4,9.5,533.0,378.25,293.7
2016,1,11,12,0,334.0,262.0,1.4,10.0,462.0,363.24,287.72
2016,1,11,12,15,292.5,273.0,1.4,10.0,450.0,373.06,297.46
2016,1,11,12,30,251.0,284.0,1.4,10.0,438.0,376.2,301.22
2016,1,11,12,45,231.0,286.0,1.45,10.5,427.0,381.2,305.69
2016,1,11,13,0,211.0,288.0,1.5,11.0,416.0,384.24,308.37
2016,1,11,13,15,132.5,273.5,1.5,11.0,353.5,335.91,270.56
2016,1,11,13,30,54.0,259.0,1.5,11.0,291.0,274.93,221.89
2016,1,11,13,45,119.0,261.0,1.5,11.0,329.0,330.84,268.14
2016,1,11,14,0,184.0,263.0,1.5,11.0,367.0,382.3,310.01
2016,1,11,14,15,254.0,242.0,1.45,11.0,378.5,425.14,345.02
2016,1,11,14,30,324.0,221.0,1.4,11.0,390.0,458.96,373.04
2016,1,11,14,45,575.5,153.5,1.4,11.0,431.0,579.34,470.31
2016,1,11,15,0,827.0,86.0,1.4,11.0,472.0,689.86,557.03
2016,1,11,15,15,805.0,82.5,1.3,11.0,433.0,674.52,544.8
