Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,30,783.0,79.0,1.2,11.0,394.0,656.02,531.45
2016,1,11,15,45,753.0,74.5,1.1,11.0,350.5,627.94,510.59
2016,1,11,16,0,723.0,70.0,1.0,11.0,307.0,601.48,490.29
2016,1,11,16,15,676.0,64.5,0.95,10.5,259.5,556.75,456.53
2016,1,11,16,30,629.0,59.0,0.9,10.0,212.0,510.84,420.4
2016,1,11,16,45,559.0,51.0,0.85,9.5,164.5,446.6,367.8
2016,1,11,17,0,489.0,43.0,0.8,9.0,117.0,383.32,313.18
2016,1,11,17,15,364.0,31.5,0.85,8.5,75.0,286.05,225.37
2016,1,11,17,30,239.0,20.0,0.9,8.0,33.0,181.26,43.06
2016,1,11,17,45,119.5,10.0,0.95,7.5,16.5,72.01,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,198.5,13.0,3.15,3.0,29.5,11.82,0.0
2016,1,12,8,0,397.0,26.0,3.5,4.0,59.0,21.32,11.52
2016,1,12,8,15,502.0,34.5,3.35,4.5,105.5,30.1,21.39
2016,1,12,8,30,607.0,43.0,3.2,5.0,152.0,36.81,28.03
2016,1,12,8,45,669.0,49.0,3.05,6.0,201.5,40.97,32.04
2016,1,12,9,0,731.0,55.0,2.9,7.0,251.0,45.11,35.83
2016,1,12,9,15,770.0,59.0,2.7,8.0,298.5,47.38,37.79
2016,1,12,9,30,809.0,63.0,2.5,9.0,346.0,49.68,39.68
2016,1,12,9,45,836.0,65.5,2.35,10.0,390.0,50.72,40.37
2016,1,12,10,0,863.0,68.0,2.2,11.0,434.0,54.52,43.52
2016,1,12,10,15,881.0,70.5,2.05,11.5,472.0,113.62,61.73
2016,1,12,10,30,899.0,73.0,1.9,12.0,510.0,167.01,95.94
2016,1,12,10,45,912.0,74.5,1.8,13.0,541.0,219.56,137.63
2016,1,12,11,0,925.0,76.0,1.7,14.0,572.0,272.12,182.85
2016,1,12,11,15,933.5,77.0,1.6,14.5,596.0,322.83,228.13
2016,1,12,11,30,942.0,78.0,1.5,15.0,620.0,372.65,272.4
2016,1,12,11,45,948.5,78.0,1.4,15.5,636.0,419.74,313.6
2016,1,12,12,0,955.0,78.0,1.3,16.0,652.0,465.28,352.34
2016,1,12,12,15,957.0,78.5,1.25,16.0,659.0,507.51,388.24
2016,1,12,12,30,959.0,79.0,1.2,16.0,666.0,547.46,421.37
2016,1,12,12,45,958.5,79.0,1.15,16.0,665.0,583.16,450.44
2016,1,12,13,0,958.0,79.0,1.1,16.0,664.0,616.07,476.68
2016,1,12,13,15,955.0,78.5,1.05,16.0,654.0,644.1,498.75
2016,1,12,13,30,952.0,78.0,1.0,16.0,644.0,668.95,518.04
2016,1,12,13,45,946.0,77.0,1.0,16.0,626.0,688.11,533.47
2016,1,12,14,0,940.0,76.0,1.0,16.0,608.0,703.81,546.28
2016,1,12,14,15,930.5,74.5,0.9,16.0,582.0,713.15,553.26
2016,1,12,14,30,921.0,73.0,0.8,16.0,556.0,718.91,557.29
2016,1,12,14,45,905.5,72.0,0.75,16.0,522.5,717.59,556.66
2016,1,12,15,0,890.0,71.0,0.7,16.0,489.0,712.79,553.76
2016,1,12,15,15,870.0,68.5,0.55,15.5,449.5,705.18,548.53
2016,1,12,15,30,850.0,66.0,0.4,15.0,410.0,689.1,537.24
2016,1,12,15,45,821.0,62.5,0.3,15.0,365.5,662.48,518.19
2016,1,12,16,0,792.0,59.0,0.2,15.0,321.0,633.18,497.03
2016,1,12,16,15,749.0,55.0,0.3,14.5,272.5,591.5,469.34
2016,1,12,16,30,706.0,51.0,0.4,14.0,224.0,548.17,438.34
2016,1,12,16,45,637.5,44.5,0.55,13.5,175.0,484.46,389.88
2016,1,12,17,0,569.0,38.0,0.7,13.0,126.0,421.13,338.04
2016,1,12,17,15,445.5,29.0,0.8,12.0,82.0,324.28,253.22
2016,1,12,17,30,322.0,20.0,0.9,11.0,38.0,222.63,76.21
2016,1,12,17,45,161.0,10.0,1.05,10.5,19.0,94.24,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,187.5,13.5,2.55,5.0,29.0,12.28,0.0
2016,1,13,8,0,375.0,27.0,2.9,6.0,58.0,22.2,12.16
2016,1,13,8,15,480.5,36.0,2.8,6.5,104.5,28.83,20.1
2016,1,13,8,30,586.0,45.0,2.7,7.0,151.0,35.34,26.48
2016,1,13,8,45,648.0,51.5,2.65,8.0,200.0,43.14,33.76
2016,1,13,9,0,710.0,58.0,2.6,9.0,249.0,47.62,37.83
2016,1,13,9,15,749.5,62.0,2.8,10.0,296.5,49.77,39.65
2016,1,13,9,30,789.0,66.0,3.0,11.0,344.0,51.97,41.42
2016,1,13,9,45,815.5,69.5,3.2,12.0,387.5,53.69,42.7
2016,1,13,10,0,842.0,73.0,3.4,13.0,431.0,58.01,46.26
2016,1,13,10,15,861.0,75.5,3.5,13.5,469.0,109.72,58.65
2016,1,13,10,30,880.0,78.0,3.6,14.0,507.0,162.73,92.7
2016,1,13,10,45,892.5,80.0,3.7,14.5,538.0,220.68,139.21
2016,1,13,11,0,905.0,82.0,3.8,15.0,569.0,272.76,184.66
2016,1,13,11,15,913.5,83.5,3.8,15.0,593.0,323.13,230.61
2016,1,13,11,30,922.0,85.0,3.8,15.0,617.0,372.66,276.01
2016,1,13,11,45,927.5,85.5,3.85,15.5,632.5,419.17,318.01
2016,1,13,12,0,933.0,86.0,3.9,16.0,648.0,464.12,357.81
2016,1,13,12,15,935.5,86.5,3.9,16.0,655.5,505.94,394.84
2016,1,13,12,30,938.0,87.0,3.9,16.0,663.0,545.58,429.31
2016,1,13,12,45,938.0,86.5,3.9,16.5,662.0,580.6,458.64
2016,1,13,13,0,938.0,86.0,3.9,17.0,661.0,612.9,485.15
2016,1,13,13,15,934.5,85.5,3.85,17.0,651.5,640.31,508.18
2016,1,13,13,30,931.0,85.0,3.8,17.0,642.0,664.57,528.42
2016,1,13,13,45,925.0,84.0,3.8,17.0,624.0,683.5,544.54
2016,1,13,14,0,919.0,83.0,3.8,17.0,606.0,699.05,557.95
2016,1,13,14,15,909.0,81.5,3.75,17.0,580.0,707.96,566.1
2016,1,13,14,30,899.0,80.0,3.7,17.0,554.0,713.36,571.54
2016,1,13,14,45,884.0,78.0,3.65,17.0,521.0,716.21,574.53
2016,1,13,15,0,869.0,76.0,3.6,17.0,488.0,710.97,571.6
2016,1,13,15,15,848.5,73.5,3.35,16.5,448.5,697.89,563.17
2016,1,13,15,30,828.0,71.0,3.1,16.0,409.0,681.58,552.23
2016,1,13,15,45,797.5,67.5,2.85,15.5,364.5,654.09,532.58
2016,1,13,16,0,767.0,64.0,2.6,15.0,320.0,623.96,510.47
2016,1,13,16,15,723.5,59.5,2.4,14.0,272.0,581.54,478.85
2016,1,13,16,30,680.0,55.0,2.2,13.0,224.0,537.46,444.22
2016,1,13,16,45,610.5,48.0,2.0,12.0,175.0,478.38,395.46
2016,1,13,17,0,541.0,41.0,1.8,11.0,126.0,415.42,340.96
2016,1,13,17,15,419.5,31.0,1.85,10.5,82.5,320.01,254.95
2016,1,13,17,30,298.0,21.0,1.9,10.0,39.0,219.2,94.59
2016,1,13,17,45,149.0,10.5,1.95,9.5,19.5,88.71,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,95.5,15.5,2.75,8.0,23.5,14.1,0.0
2016,1,14,8,0,191.0,31.0,3.1,9.0,47.0,24.28,13.68
2016,1,14,8,15,268.0,47.0,3.05,9.5,86.0,36.3,26.41
2016,1,14,8,30,345.0,63.0,3.0,10.0,125.0,47.95,37.43
2016,1,14,8,45,398.0,75.5,3.0,10.5,167.5,56.52,45.45
2016,1,14,9,0,451.0,88.0,3.0,11.0,210.0,64.84,53.01
2016,1,14,9,15,503.0,92.5,3.25,12.0,251.0,67.16,54.91
2016,1,14,9,30,555.0,97.0,3.5,13.0,292.0,69.95,57.11
2016,1,14,9,45,565.0,109.0,3.8,14.0,329.0,77.06,63.05
2016,1,14,10,0,575.0,121.0,4.1,15.0,366.0,85.89,70.4
2016,1,14,10,15,695.0,107.0,4.15,15.5,429.0,117.73,70.33
2016,1,14,10,30,815.0,93.0,4.2,16.0,492.0,167.23,98.53
2016,1,14,10,45,831.0,95.0,4.3,16.5,523.0,217.23,138.12
2016,1,14,11,0,847.0,97.0,4.4,17.0,554.0,267.84,181.79
2016,1,14,11,15,590.5,174.5,4.4,17.0,499.5,301.59,222.03
2016,1,14,11,30,334.0,252.0,4.4,17.0,445.0,314.82,242.42
2016,1,14,11,45,259.5,270.5,4.45,17.5,423.0,323.06,251.81
2016,1,14,12,0,185.0,289.0,4.5,18.0,401.0,323.92,254.22
2016,1,14,12,15,206.0,291.0,4.55,18.0,417.0,347.73,273.81
2016,1,14,12,30,227.0,293.0,4.6,18.0,433.0,372.65,294.24
2016,1,14,12,45,549.5,199.0,4.65,18.5,537.0,479.36,379.04
2016,1,14,13,0,872.0,105.0,4.7,19.0,641.0,597.04,471.92
2016,1,14,13,15,868.5,104.0,4.7,19.0,631.5,623.19,493.69
2016,1,14,13,30,865.0,103.0,4.7,19.0,622.0,646.35,513.23
2016,1,14,13,45,546.5,184.0,4.75,19.0,509.0,544.65,434.36
2016,1,14,14,0,228.0,265.0,4.8,19.0,396.0,413.66,330.0
2016,1,14,14,15,126.5,236.0,4.75,19.0,308.0,323.7,258.94
2016,1,14,14,30,25.0,207.0,4.7,19.0,220.0,209.25,166.23
2016,1,14,14,45,416.5,148.0,4.7,19.0,347.0,465.75,378.84
2016,1,14,15,0,808.0,89.0,4.7,19.0,474.0,684.82,553.05
2016,1,14,15,15,786.0,86.0,4.5,18.5,435.5,670.14,542.22
2016,1,14,15,30,764.0,83.0,4.3,18.0,397.0,652.35,530.11
2016,1,14,15,45,733.5,78.5,4.1,18.0,354.0,627.9,511.73
2016,1,14,16,0,703.0,74.0,3.9,18.0,311.0,597.72,488.53
2016,1,14,16,15,657.0,68.5,3.55,17.0,264.0,553.75,455.14
2016,1,14,16,30,611.0,63.0,3.2,16.0,217.0,508.55,419.34
2016,1,14,16,45,542.0,55.0,2.85,15.5,170.0,444.83,366.17
2016,1,14,17,0,473.0,47.0,2.5,15.0,123.0,381.88,311.34
2016,1,14,17,15,356.0,35.0,2.5,14.5,80.5,288.0,228.03
2016,1,14,17,30,239.0,23.0,2.5,14.0,38.0,189.94,93.28
2016,1,14,17,45,119.5,11.5,2.55,13.5,19.0,74.24,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,226.5,12.5,4.4,6.5,31.5,11.37,0.0
2016,1,15,8,0,453.0,25.0,4.5,7.0,63.0,22.29,12.28
2016,1,15,8,15,557.5,32.5,4.4,7.5,111.5,28.22,19.47
2016,1,15,8,30,662.0,40.0,4.3,8.0,160.0,34.11,25.25
2016,1,15,8,45,725.0,44.0,4.2,9.0,211.0,36.67,27.74
2016,1,15,9,0,788.0,48.0,4.1,10.0,262.0,39.31,30.13
2016,1,15,9,15,824.5,51.5,4.0,10.5,311.0,46.26,36.38
2016,1,15,9,30,861.0,55.0,3.9,11.0,360.0,49.21,38.92
2016,1,15,9,45,887.0,56.5,3.8,12.0,404.5,50.54,39.86
2016,1,15,10,0,913.0,58.0,3.7,13.0,449.0,54.61,43.22
2016,1,15,10,15,929.0,60.0,3.5,13.5,487.5,109.12,55.79
2016,1,15,10,30,945.0,62.0,3.3,14.0,526.0,164.42,91.19
2016,1,15,10,45,957.0,63.0,3.1,15.0,557.5,218.79,134.48
2016,1,15,11,0,969.0,64.0,2.9,16.0,589.0,273.03,181.42
2016,1,15,11,15,976.0,65.0,2.7,16.0,613.0,325.52,229.03
2016,1,15,11,30,983.0,66.0,2.5,16.0,637.0,376.93,275.64
2016,1,15,11,45,982.5,69.0,2.3,16.5,652.5,426.06,319.09
2016,1,15,12,0,982.0,72.0,2.1,17.0,668.0,473.08,359.43
2016,1,15,12,15,983.5,72.0,1.95,17.0,675.0,515.92,396.01
2016,1,15,12,30,985.0,72.0,1.8,17.0,682.0,556.34,429.57
2016,1,15,12,45,984.0,72.0,1.65,17.5,680.5,592.88,458.28
2016,1,15,13,0,983.0,72.0,1.5,18.0,679.0,626.52,483.76
2016,1,15,13,15,979.0,72.0,1.45,18.0,669.5,655.36,506.57
2016,1,15,13,30,975.0,72.0,1.4,18.0,660.0,680.92,526.52
2016,1,15,13,45,967.0,72.0,1.35,18.0,641.5,700.55,541.86
2016,1,15,14,0,959.0,72.0,1.3,18.0,623.0,716.61,554.42
2016,1,15,14,15,949.5,70.5,1.35,18.0,596.5,726.4,563.44
2016,1,15,14,30,940.0,69.0,1.4,18.0,570.0,732.54,569.11
2016,1,15,14,45,923.5,68.5,1.45,18.0,536.0,731.36,569.77
2016,1,15,15,0,907.0,68.0,1.5,18.0,502.0,726.64,568.08
2016,1,15,15,15,887.5,65.5,1.35,17.5,462.5,713.99,559.97
2016,1,15,15,30,868.0,63.0,1.2,17.0,423.0,698.08,549.48
2016,1,15,15,45,838.0,60.5,1.1,17.0,377.5,677.6,535.01
2016,1,15,16,0,808.0,58.0,1.0,17.0,332.0,648.71,514.11
2016,1,15,16,15,766.0,54.0,0.9,16.5,283.5,607.39,484.38
2016,1,15,16,30,724.0,50.0,0.8,16.0,235.0,564.38,451.83
2016,1,15,16,45,656.5,44.5,0.7,15.5,185.0,501.85,402.29
2016,1,15,17,0,589.0,39.0,0.6,15.0,135.0,439.52,350.28
2016,1,15,17,15,470.5,30.0,0.65,14.5,89.5,344.26,269.01
2016,1,15,17,30,352.0,21.0,0.7,14.0,44.0,247.1,134.87
2016,1,15,17,45,176.0,10.5,0.75,14.0,22.0,103.94,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,16,8,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,8,15,0.0,1.0,1.4,8.5,1.0,0.88,0.0
2016,1,16,8,30,0.0,2.0,1.6,9.0,2.0,1.75,0.0
2016,1,16,8,45,0.0,2.5,1.8,9.5,2.5,2.19,0.0
2016,1,16,9,0,0.0,3.0,2.0,10.0,3.0,2.63,0.0
2016,1,16,9,15,0.0,4.0,2.0,10.0,4.0,3.51,0.0
2016,1,16,9,30,0.0,5.0,2.0,10.0,5.0,4.39,0.0
2016,1,16,9,45,0.0,10.5,2.0,10.5,10.5,9.24,2.75
2016,1,16,10,0,0.0,16.0,2.0,11.0,16.0,14.09,7.11
2016,1,16,10,15,0.0,39.5,2.0,11.0,39.5,34.85,24.47
2016,1,16,10,30,0.0,63.0,2.0,11.0,63.0,55.69,42.24
2016,1,16,10,45,0.0,80.5,2.0,11.5,80.5,71.26,55.25
2016,1,16,11,0,0.0,98.0,2.0,12.0,98.0,86.5,67.85
2016,1,16,11,15,0.0,124.5,2.25,12.0,124.5,109.11,86.64
2016,1,16,11,30,0.0,151.0,2.5,12.0,151.0,131.79,105.36
2016,1,16,11,45,134.5,216.5,2.75,12.5,298.5,234.94,187.3
2016,1,16,12,0,269.0,282.0,3.0,13.0,446.0,353.77,280.94
2016,1,16,12,15,588.5,189.0,3.5,13.5,553.0,438.26,347.27
2016,1,16,12,30,908.0,96.0,4.0,14.0,660.0,542.18,430.54
2016,1,16,12,45,921.5,91.0,4.55,14.5,663.0,579.51,463.13
2016,1,16,13,0,935.0,86.0,5.1,15.0,666.0,614.86,494.15
2016,1,16,13,15,933.0,85.5,5.3,15.0,657.0,643.36,519.28
2016,1,16,13,30,931.0,85.0,5.5,15.0,648.0,668.79,541.75
2016,1,16,13,45,923.5,85.0,5.75,15.0,630.5,688.08,559.4
2016,1,16,14,0,916.0,85.0,6.0,15.0,613.0,703.96,574.27
2016,1,16,14,15,592.0,162.0,6.15,14.5,498.0,588.91,483.11
2016,1,16,14,30,268.0,239.0,6.3,14.0,383.0,441.86,363.18
2016,1,16,14,45,248.0,226.0,6.5,14.0,353.5,421.72,348.23
2016,1,16,15,0,228.0,213.0,6.7,14.0,324.0,388.15,322.0
2016,1,16,15,15,157.0,196.0,6.85,13.0,269.5,324.03,270.14
2016,1,16,15,30,86.0,179.0,7.0,12.0,215.0,247.01,206.21
2016,1,16,15,45,365.5,136.0,7.2,11.5,264.5,434.08,369.5
2016,1,16,16,0,645.0,93.0,7.4,11.0,314.0,583.35,498.28
2016,1,16,16,15,597.5,86.0,7.35,10.0,267.5,536.95,461.04
2016,1,16,16,30,550.0,79.0,7.3,9.0,221.0,489.14,421.57
2016,1,16,16,45,466.0,70.0,7.25,8.5,172.5,414.6,356.71
2016,1,16,17,0,382.0,61.0,7.2,8.0,124.0,343.69,292.67
2016,1,16,17,15,275.0,45.0,6.9,7.0,82.0,254.02,210.19
2016,1,16,17,30,168.0,29.0,6.6,6.0,40.0,161.98,99.05
2016,1,16,17,45,84.0,14.5,6.3,5.5,20.0,58.48,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,207.0,13.0,0.7,1.5,31.0,11.82,0.0
2016,1,17,8,0,414.0,26.0,0.7,2.0,62.0,23.19,13.6
2016,1,17,8,15,516.0,34.0,0.85,2.5,109.0,29.51,21.19
2016,1,17,8,30,618.0,42.0,1.0,3.0,156.0,35.76,27.4
2016,1,17,8,45,676.0,48.0,1.2,4.0,205.5,39.95,31.43
2016,1,17,9,0,734.0,54.0,1.4,5.0,255.0,44.09,35.23
2016,1,17,9,15,771.5,57.5,1.5,5.5,302.5,45.97,36.9
2016,1,17,9,30,809.0,61.0,1.6,6.0,350.0,47.89,38.53
2016,1,17,9,45,830.5,65.5,1.7,7.0,393.0,50.48,40.65
2016,1,17,10,0,852.0,70.0,1.8,8.0,436.0,56.14,45.5
2016,1,17,10,15,869.5,72.0,1.9,8.5,474.0,108.19,57.84
2016,1,17,10,30,887.0,74.0,2.0,9.0,512.0,167.5,97.84
2016,1,17,10,45,894.5,77.5,2.1,9.5,542.5,220.49,141.1
2016,1,17,11,0,902.0,81.0,2.2,10.0,573.0,273.06,187.77
2016,1,17,11,15,910.5,82.5,2.25,10.0,597.0,323.64,234.38
2016,1,17,11,30,919.0,84.0,2.3,10.0,621.0,373.4,280.36
2016,1,17,11,45,920.0,86.0,2.35,10.5,636.5,419.8,322.61
2016,1,17,12,0,921.0,88.0,2.4,11.0,652.0,464.31,362.29
2016,1,17,12,15,923.0,88.5,2.45,11.0,659.5,505.87,399.28
2016,1,17,12,30,925.0,89.0,2.5,11.0,667.0,545.24,433.7
2016,1,17,12,45,922.0,90.0,2.55,11.5,665.5,580.09,463.03
2016,1,17,13,0,919.0,91.0,2.6,12.0,664.0,612.12,489.48
2016,1,17,13,15,765.0,137.0,2.7,12.0,609.5,598.58,480.56
2016,1,17,13,30,611.0,183.0,2.8,12.0,555.0,572.61,461.39
2016,1,17,13,45,753.5,136.0,2.9,12.0,582.0,637.47,514.83
2016,1,17,14,0,896.0,89.0,3.0,12.0,609.0,696.69,563.42
2016,1,17,14,15,886.0,87.5,3.05,12.0,583.5,709.93,574.8
2016,1,17,14,30,876.0,86.0,3.1,12.0,558.0,715.9,581.08
2016,1,17,14,45,589.5,145.0,3.15,12.0,455.0,592.43,484.57
2016,1,17,15,0,303.0,204.0,3.2,12.0,352.0,443.41,365.02
2016,1,17,15,15,285.5,189.0,3.05,11.5,319.5,419.72,348.07
2016,1,17,15,30,268.0,174.0,2.9,11.0,287.0,394.58,329.09
2016,1,17,15,45,254.5,158.5,2.75,11.0,256.5,370.48,310.13
2016,1,17,16,0,241.0,143.0,2.6,11.0,226.0,345.39,290.01
2016,1,17,16,15,229.5,123.5,2.25,10.0,193.5,315.63,266.43
2016,1,17,16,30,218.0,104.0,1.9,9.0,161.0,284.87,241.21
2016,1,17,16,45,194.5,84.0,1.6,8.5,127.0,244.72,206.59
2016,1,17,17,0,171.0,64.0,1.3,8.0,93.0,204.2,170.54
2016,1,17,17,15,127.0,45.0,1.3,7.5,62.5,152.75,123.71
2016,1,17,17,30,83.0,26.0,1.3,7.0,32.0,97.13,60.55
2016,1,17,17,45,41.5,13.0,1.35,7.0,16.0,34.31,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,164.5,15.0,2.2,2.0,29.5,13.64,0.0
2016,1,18,8,0,329.0,30.0,2.5,3.0,59.0,24.81,14.9
2016,1,18,8,15,435.5,40.5,2.45,3.5,105.0,32.62,23.85
2016,1,18,8,30,542.0,51.0,2.4,4.0,151.0,40.23,31.34
2016,1,18,8,45,606.0,58.0,2.4,4.5,200.5,44.52,35.54
2016,1,18,9,0,670.0,65.0,2.4,5.0,250.0,48.76,39.51
2016,1,18,9,15,711.5,70.5,2.35,5.5,298.0,51.64,42.09
2016,1,18,9,30,753.0,76.0,2.3,6.0,346.0,59.82,49.44
2016,1,18,9,45,781.5,79.5,2.3,7.0,390.0,61.24,50.41
2016,1,18,10,0,810.0,83.0,2.3,8.0,434.0,66.04,54.42
2016,1,18,10,15,830.5,86.0,2.2,8.5,472.5,116.96,66.54
2016,1,18,10,30,851.0,89.0,2.1,9.0,511.0,169.45,101.0
2016,1,18,10,45,866.5,91.0,2.05,9.5,543.5,221.58,143.19
2016,1,18,11,0,882.0,93.0,2.0,10.0,576.0,274.21,189.34
2016,1,18,11,15,892.0,94.5,1.95,10.0,600.5,325.16,235.85
2016,1,18,11,30,902.0,96.0,1.9,10.0,625.0,375.55,281.82
2016,1,18,11,45,914.0,94.5,1.85,10.5,643.0,425.84,326.32
2016,1,18,12,0,926.0,93.0,1.8,11.0,661.0,471.84,366.33
2016,1,18,12,15,929.0,93.5,1.7,11.5,669.5,514.27,402.28
2016,1,18,12,30,932.0,94.0,1.6,12.0,678.0,554.57,435.35
2016,1,18,12,45,933.5,93.0,1.55,12.5,677.5,590.37,464.25
2016,1,18,13,0,935.0,92.0,1.5,13.0,677.0,623.55,490.33
2016,1,18,13,15,932.0,91.5,1.35,13.0,668.0,651.78,512.19
2016,1,18,13,30,929.0,91.0,1.2,13.0,659.0,676.89,531.07
2016,1,18,13,45,923.5,90.0,1.1,13.5,641.5,696.68,545.07
2016,1,18,14,0,918.0,89.0,1.0,14.0,624.0,713.1,556.26
2016,1,18,14,15,908.0,87.5,0.9,14.0,598.5,722.51,563.21
2016,1,18,14,30,898.0,86.0,0.8,14.0,573.0,733.12,570.58
2016,1,18,14,45,887.5,82.5,0.75,14.0,540.5,733.26,570.9
2016,1,18,15,0,877.0,79.0,0.7,14.0,508.0,729.82,568.95
2016,1,18,15,15,856.5,76.5,0.7,13.5,468.5,716.97,562.2
2016,1,18,15,30,836.0,74.0,0.7,13.0,429.0,700.81,553.16
2016,1,18,15,45,807.5,70.5,0.75,13.0,384.0,674.69,536.42
2016,1,18,16,0,779.0,67.0,0.8,13.0,339.0,645.81,517.25
2016,1,18,16,15,736.5,62.5,0.8,12.0,290.5,603.65,488.65
2016,1,18,16,30,694.0,58.0,0.8,11.0,242.0,559.72,456.85
2016,1,18,16,45,628.0,51.5,0.85,10.5,192.0,502.5,411.91
2016,1,18,17,0,562.0,45.0,0.9,10.0,142.0,441.06,360.88
2016,1,18,17,15,448.5,35.0,1.0,9.0,96.5,348.03,281.34
2016,1,18,17,30,335.0,25.0,1.1,8.0,51.0,255.99,172.94
2016,1,18,17,45,167.5,12.5,1.25,7.5,25.5,102.59,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,119.5,17.0,3.3,6.5,27.5,15.46,0.0
2016,1,19,8,0,239.0,34.0,3.4,7.0,55.0,26.69,16.25
2016,1,19,8,15,343.5,47.5,3.5,7.0,99.5,36.8,27.22
2016,1,19,8,30,448.0,61.0,3.6,7.0,144.0,48.9,38.79
2016,1,19,8,45,514.0,70.0,3.75,7.5,192.0,54.44,44.13
2016,1,19,9,0,580.0,79.0,3.9,8.0,240.0,59.9,49.16
2016,1,19,9,15,624.5,85.5,4.1,8.5,286.5,63.07,51.95
2016,1,19,9,30,669.0,92.0,4.3,9.0,333.0,66.23,54.63
2016,1,19,9,45,703.5,96.0,4.55,10.0,377.0,67.37,55.32
2016,1,19,10,0,738.0,100.0,4.8,11.0,421.0,72.13,59.22
2016,1,19,10,15,380.0,145.5,5.15,11.5,312.0,125.97,88.78
2016,1,19,10,30,22.0,191.0,5.5,12.0,203.0,161.13,129.88
2016,1,19,10,45,23.0,203.5,5.9,13.0,216.0,174.14,139.89
2016,1,19,11,0,24.0,216.0,6.3,14.0,229.0,187.27,150.04
2016,1,19,11,15,55.5,245.5,6.35,14.5,277.5,217.79,173.69
2016,1,19,11,30,87.0,275.0,6.4,15.0,326.0,256.79,204.47
2016,1,19,11,45,89.0,281.0,6.5,15.5,335.0,270.33,215.4
2016,1,19,12,0,91.0,287.0,6.6,16.0,344.0,283.84,226.28
2016,1,19,12,15,96.0,292.0,6.5,16.0,352.5,297.92,237.92
2016,1,19,12,30,101.0,297.0,6.4,16.0,361.0,312.24,249.75
2016,1,19,12,45,264.5,276.5,6.35,16.5,443.5,396.24,317.49
2016,1,19,13,0,428.0,256.0,6.3,17.0,526.0,489.4,392.16
2016,1,19,13,15,525.0,219.0,6.2,17.0,545.0,532.26,427.87
2016,1,19,13,30,622.0,182.0,6.1,17.0,564.0,580.76,468.09
2016,1,19,13,45,513.5,210.5,6.0,17.5,520.5,554.09,446.28
2016,1,19,14,0,405.0,239.0,5.9,18.0,477.0,516.25,415.58
2016,1,19,14,15,207.5,215.0,5.8,18.0,337.0,357.97,289.5
2016,1,19,14,30,10.0,191.0,5.7,18.0,197.0,182.64,145.02
2016,1,19,14,45,383.0,151.0,5.6,18.0,340.0,449.71,368.33
2016,1,19,15,0,756.0,111.0,5.5,18.0,483.0,684.77,556.71
2016,1,19,15,15,733.0,107.0,5.15,17.5,444.5,668.94,544.7
2016,1,19,15,30,710.0,103.0,4.8,17.0,406.0,650.12,531.24
2016,1,19,15,45,675.0,98.5,4.45,17.0,362.5,619.43,507.23
2016,1,19,16,0,640.0,94.0,4.1,17.0,319.0,586.36,481.14
2016,1,19,16,15,593.5,87.0,3.6,16.5,272.5,540.52,445.22
2016,1,19,16,30,547.0,80.0,3.1,16.0,226.0,493.29,407.04
2016,1,19,16,45,484.5,69.0,2.7,15.5,179.0,430.5,355.17
2016,1,19,17,0,422.0,58.0,2.3,15.0,132.0,368.09,301.61
2016,1,19,17,15,315.0,44.0,2.15,14.5,89.5,277.85,223.25
2016,1,19,17,30,208.0,30.0,2.0,14.0,47.0,191.19,130.94
2016,1,19,17,45,104.0,15.0,1.95,13.5,23.5,70.56,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,119.5,17.5,2.65,3.5,28.0,15.92,0.0
2016,1,20,8,0,239.0,35.0,2.7,4.0,56.0,27.47,17.26
2016,1,20,8,15,342.0,48.5,2.6,4.5,100.5,37.55,28.23
2016,1,20,8,30,445.0,62.0,2.5,5.0,145.0,49.73,39.9
2016,1,20,8,45,516.5,70.5,2.45,5.5,193.5,54.81,44.84
2016,1,20,9,0,588.0,79.0,2.4,6.0,242.0,59.85,49.52
2016,1,20,9,15,382.0,119.0,2.25,6.5,232.0,85.22,72.52
2016,1,20,9,30,176.0,159.0,2.1,7.0,222.0,117.23,101.08
2016,1,20,9,45,193.5,174.0,1.95,7.5,251.5,127.33,109.6
2016,1,20,10,0,211.0,189.0,1.8,8.0,281.0,138.6,119.05
2016,1,20,10,15,204.5,210.5,1.55,8.5,306.0,168.78,131.39
2016,1,20,10,30,198.0,232.0,1.3,9.0,331.0,198.6,153.56
2016,1,20,10,45,131.0,239.5,1.05,10.0,307.0,208.22,163.18
2016,1,20,11,0,64.0,247.0,0.8,11.0,283.0,214.05,169.89
2016,1,20,11,15,66.5,256.5,0.8,11.5,295.0,229.06,181.68
2016,1,20,11,30,69.0,266.0,0.8,12.0,307.0,244.23,193.54
2016,1,20,11,45,46.5,253.5,0.8,12.5,281.0,232.9,184.79
2016,1,20,12,0,24.0,241.0,0.8,13.0,255.0,219.09,173.91
2016,1,20,12,15,21.0,238.5,1.2,13.5,251.0,218.08,173.4
2016,1,20,12,30,18.0,236.0,1.6,14.0,247.0,216.6,172.3
2016,1,20,12,45,15.0,228.0,2.0,14.5,237.5,209.87,166.91
2016,1,20,13,0,12.0,220.0,2.4,15.0,228.0,202.66,161.08
2016,1,20,13,15,12.5,219.5,2.6,15.0,228.0,203.94,162.33
2016,1,20,13,30,13.0,219.0,2.8,15.0,228.0,205.26,163.62
2016,1,20,13,45,27.5,233.5,3.05,15.5,250.5,229.86,183.64
2016,1,20,14,0,42.0,248.0,3.3,16.0,273.0,264.68,211.74
2016,1,20,14,15,53.5,245.0,3.35,15.5,275.5,273.71,219.95
2016,1,20,14,30,65.0,242.0,3.4,15.0,278.0,283.21,228.71
2016,1,20,14,45,66.5,228.5,3.45,15.0,263.5,274.51,222.34
2016,1,20,15,0,68.0,215.0,3.5,15.0,249.0,265.46,215.72
2016,1,20,15,15,281.5,177.5,3.35,14.5,301.0,405.27,334.06
2016,1,20,15,30,495.0,140.0,3.2,14.0,353.0,533.31,439.7
2016,1,20,15,45,549.5,121.5,3.1,14.0,335.5,552.09,455.43
2016,1,20,16,0,604.0,103.0,3.0,14.0,318.0,572.66,472.69
2016,1,20,16,15,556.5,95.0,2.7,13.5,271.5,525.2,435.33
2016,1,20,16,30,509.0,87.0,2.4,13.0,225.0,473.98,394.25
2016,1,20,16,45,433.5,76.5,2.15,12.5,177.5,405.39,337.52
2016,1,20,17,0,358.0,66.0,1.9,12.0,130.0,338.76,280.36
2016,1,20,17,15,259.0,49.5,1.75,11.5,88.0,252.58,205.09
2016,1,20,17,30,160.0,33.0,1.6,11.0,46.0,170.15,120.66
2016,1,20,17,45,80.0,16.5,1.45,11.0,23.0,59.02,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,21,7,45,157.5,15.5,3.75,9.5,29.5,12.67,0.0
2016,1,21,8,0,315.0,31.0,4.1,10.0,59.0,25.59,15.34
2016,1,21,8,15,421.5,41.5,4.45,10.5,105.5,33.33,23.8
2016,1,21,8,30,528.0,52.0,4.8,11.0,152.0,40.89,31.03
2016,1,21,8,45,600.0,58.5,5.15,11.5,202.0,44.74,34.72
2016,1,21,9,0,672.0,65.0,5.5,12.0,252.0,48.59,38.23
2016,1,21,9,15,713.5,70.0,5.9,12.0,300.5,51.07,40.46
2016,1,21,9,30,755.0,75.0,6.3,12.0,349.0,58.77,47.3
2016,1,21,9,45,783.0,79.0,6.7,12.0,393.5,60.61,48.83
2016,1,21,10,0,811.0,83.0,7.1,12.0,438.0,67.27,54.64
2016,1,21,10,15,830.5,86.0,7.4,12.0,476.5,118.43,66.5
2016,1,21,10,30,850.0,89.0,7.7,12.0,515.0,171.09,101.7
2016,1,21,10,45,629.0,155.0,8.0,12.5,481.5,227.99,158.66
2016,1,21,11,0,408.0,221.0,8.3,13.0,448.0,266.62,201.62
2016,1,21,11,15,354.0,244.0,8.4,13.0,447.0,294.45,228.73
2016,1,21,11,30,300.0,267.0,8.5,13.0,446.0,317.12,250.89
2016,1,21,11,45,594.5,185.0,8.65,13.0,551.0,380.29,299.93
2016,1,21,12,0,889.0,103.0,8.8,13.0,656.0,467.14,371.33
2016,1,21,12,15,891.5,103.5,8.75,13.0,664.0,509.08,409.75
2016,1,21,12,30,894.0,104.0,8.7,13.0,672.0,548.97,445.78
2016,1,21,12,45,894.5,103.0,8.65,13.0,671.5,584.12,477.34
2016,1,21,13,0,895.0,102.0,8.6,13.0,671.0,616.69,506.24
2016,1,21,13,15,644.0,181.5,8.35,13.0,588.0,573.97,471.64
2016,1,21,13,30,393.0,261.0,8.1,13.0,505.0,503.77,413.59
2016,1,21,13,45,410.5,249.0,7.9,13.5,498.0,518.1,425.78
2016,1,21,14,0,428.0,237.0,7.7,14.0,491.0,540.39,443.91
2016,1,21,14,15,655.0,163.0,7.55,14.0,533.5,639.92,527.96
2016,1,21,14,30,882.0,89.0,7.4,14.0,576.0,731.58,604.77
2016,1,21,14,45,867.5,88.0,7.25,14.0,544.0,731.77,605.36
2016,1,21,15,0,853.0,87.0,7.1,14.0,512.0,728.45,603.61
2016,1,21,15,15,835.0,84.0,7.05,13.5,473.5,716.91,596.88
2016,1,21,15,30,817.0,81.0,7.0,13.0,435.0,702.07,587.54
2016,1,21,15,45,802.5,74.5,6.95,13.0,392.5,682.55,573.25
2016,1,21,16,0,788.0,68.0,6.9,13.0,350.0,660.01,556.26
2016,1,21,16,15,749.0,63.5,6.5,12.0,301.5,619.98,525.78
2016,1,21,16,30,710.0,59.0,6.1,11.0,253.0,578.03,492.48
2016,1,21,16,45,663.5,51.0,5.75,10.5,204.0,525.66,447.59
2016,1,21,17,0,617.0,43.0,5.4,10.0,155.0,472.67,399.82
2016,1,21,17,15,508.0,34.5,5.05,9.0,107.0,380.79,317.2
2016,1,21,17,30,399.0,26.0,4.7,8.0,59.0,302.26,226.57
2016,1,21,17,45,199.5,13.0,4.35,7.5,29.5,122.18,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
