Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,15,100.5,22.5,3.25,16.5,33.5,17.66,2.6
2016,3,3,7,30,201.0,45.0,3.5,17.0,67.0,34.9,23.89
2016,3,3,7,45,354.0,54.5,3.8,17.5,121.0,41.68,30.69
2016,3,3,8,0,507.0,64.0,4.1,18.0,175.0,49.6,38.0
2016,3,3,8,15,573.5,72.0,4.35,18.5,231.0,53.99,41.95
2016,3,3,8,30,640.0,80.0,4.6,19.0,287.0,58.29,45.62
2016,3,3,8,45,715.0,78.0,4.9,20.0,347.5,54.98,42.46
2016,3,3,9,0,790.0,76.0,5.2,21.0,408.0,57.39,44.22
2016,3,3,9,15,818.5,79.5,5.55,21.5,461.0,58.57,44.98
2016,3,3,9,30,847.0,83.0,5.9,22.0,514.0,59.73,45.72
2016,3,3,9,45,874.5,83.5,6.3,22.5,564.0,116.27,62.51
2016,3,3,10,0,902.0,84.0,6.7,23.0,614.0,173.92,96.84
2016,3,3,10,15,916.0,86.0,6.8,23.0,656.0,232.69,142.83
2016,3,3,10,30,930.0,88.0,6.9,23.0,698.0,292.16,194.09
2016,3,3,10,45,942.5,89.0,7.0,23.5,733.5,350.88,246.02
2016,3,3,11,0,955.0,90.0,7.1,24.0,769.0,409.62,297.83
2016,3,3,11,15,962.0,91.0,7.05,24.0,795.5,465.91,347.49
2016,3,3,11,30,969.0,92.0,7.0,24.0,822.0,521.13,395.21
2016,3,3,11,45,976.5,91.0,7.0,24.0,841.5,573.61,439.75
2016,3,3,12,0,984.0,90.0,7.0,24.0,861.0,624.52,482.04
2016,3,3,12,15,986.5,90.5,6.9,24.0,870.0,672.0,520.55
2016,3,3,12,30,989.0,91.0,6.8,24.0,879.0,717.08,556.38
2016,3,3,12,45,992.5,89.0,6.75,24.5,880.0,757.91,587.38
2016,3,3,13,0,996.0,87.0,6.7,25.0,881.0,795.91,614.7
2016,3,3,13,15,994.0,87.0,6.6,25.0,872.0,828.8,638.17
2016,3,3,13,30,992.0,87.0,6.5,25.0,863.0,858.28,659.16
2016,3,3,13,45,990.5,84.5,6.45,25.0,845.0,882.05,676.31
2016,3,3,14,0,989.0,82.0,6.4,25.0,827.0,902.11,690.92
2016,3,3,14,15,983.0,81.5,6.3,25.0,800.5,916.78,701.61
2016,3,3,14,30,977.0,81.0,6.2,25.0,774.0,927.56,709.7
2016,3,3,14,45,963.0,81.5,6.1,25.0,738.5,928.71,711.17
2016,3,3,15,0,949.0,82.0,6.0,25.0,703.0,925.94,710.1
2016,3,3,15,15,936.0,80.0,5.85,24.5,661.0,917.34,706.23
2016,3,3,15,30,923.0,78.0,5.7,24.0,619.0,905.01,699.88
2016,3,3,15,45,906.0,75.5,5.55,23.5,571.0,885.06,688.18
2016,3,3,16,0,889.0,73.0,5.4,23.0,523.0,861.81,674.13
2016,3,3,16,15,864.0,70.0,5.0,22.5,469.5,828.13,651.03
2016,3,3,16,30,839.0,67.0,4.6,22.0,416.0,799.76,631.54
2016,3,3,16,45,802.0,62.5,4.25,21.5,359.5,749.44,595.92
2016,3,3,17,0,765.0,58.0,3.9,21.0,303.0,697.68,558.67
2016,3,3,17,15,707.5,52.5,3.5,19.5,245.5,628.12,508.05
2016,3,3,17,30,650.0,47.0,3.1,18.0,188.0,559.16,454.92
2016,3,3,17,45,549.0,39.0,2.75,17.0,133.5,458.32,372.44
2016,3,3,18,0,448.0,31.0,2.4,16.0,79.0,371.19,292.76
2016,3,3,18,15,224.0,15.5,2.4,15.5,39.5,184.51,56.98
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,223.0,17.0,1.2,9.0,43.0,13.47,2.23
2016,3,4,7,30,446.0,34.0,1.2,10.0,86.0,27.41,18.33
2016,3,4,7,45,548.5,42.5,1.3,11.0,141.5,33.26,24.16
2016,3,4,8,0,651.0,51.0,1.4,12.0,197.0,42.6,32.76
2016,3,4,8,15,708.5,57.0,1.6,13.0,255.5,46.35,36.11
2016,3,4,8,30,766.0,63.0,1.8,14.0,314.0,50.04,39.24
2016,3,4,8,45,802.0,67.5,2.0,15.0,371.0,52.3,40.98
2016,3,4,9,0,838.0,72.0,2.2,16.0,428.0,54.51,42.61
2016,3,4,9,15,863.0,75.5,2.3,16.5,481.0,55.82,43.51
2016,3,4,9,30,888.0,79.0,2.4,17.0,534.0,65.79,51.94
2016,3,4,9,45,903.0,82.5,2.55,18.0,582.0,120.87,65.17
2016,3,4,10,0,918.0,86.0,2.7,19.0,630.0,180.89,102.55
2016,3,4,10,15,931.0,88.0,2.6,19.0,671.5,240.51,149.71
2016,3,4,10,30,944.0,90.0,2.5,19.0,713.0,300.71,201.54
2016,3,4,10,45,949.5,93.5,2.4,19.5,746.5,360.17,253.66
2016,3,4,11,0,955.0,97.0,2.3,20.0,780.0,418.93,304.52
2016,3,4,11,15,712.5,198.5,2.25,20.5,718.5,447.6,334.14
2016,3,4,11,30,470.0,300.0,2.2,21.0,657.0,459.36,346.94
2016,3,4,11,45,717.0,203.0,2.2,21.5,761.0,536.14,405.38
2016,3,4,12,0,964.0,106.0,2.2,22.0,865.0,631.16,476.97
2016,3,4,12,15,965.5,106.5,2.2,22.0,873.5,677.47,512.38
2016,3,4,12,30,967.0,107.0,2.2,22.0,882.0,721.36,545.51
2016,3,4,12,45,965.5,107.5,2.2,22.5,881.0,760.61,573.56
2016,3,4,13,0,964.0,108.0,2.2,23.0,880.0,796.87,598.53
2016,3,4,13,15,961.5,107.5,2.2,23.0,870.0,828.3,619.81
2016,3,4,13,30,959.0,107.0,2.2,23.0,860.0,856.38,638.85
2016,3,4,13,45,810.5,168.0,2.25,23.0,795.0,831.09,622.38
2016,3,4,14,0,662.0,229.0,2.3,23.0,730.0,795.99,597.55
2016,3,4,14,15,797.5,165.5,2.35,23.0,749.0,863.78,647.33
2016,3,4,14,30,933.0,102.0,2.4,23.0,768.0,916.45,683.56
2016,3,4,14,45,921.5,100.5,2.45,23.0,732.5,917.44,685.35
2016,3,4,15,0,910.0,99.0,2.5,23.0,697.0,914.62,685.26
2016,3,4,15,15,895.0,97.0,2.5,23.0,655.0,904.48,680.0
2016,3,4,15,30,880.0,95.0,2.5,23.0,613.0,899.01,678.12
2016,3,4,15,45,648.0,143.0,2.5,23.0,508.0,756.44,581.24
2016,3,4,16,0,416.0,191.0,2.5,23.0,403.0,602.33,469.53
2016,3,4,16,15,599.0,136.0,2.2,22.0,406.5,698.07,545.88
2016,3,4,16,30,782.0,81.0,1.9,21.0,410.0,772.64,600.26
2016,3,4,16,45,741.5,75.5,1.65,20.5,353.5,719.16,562.14
2016,3,4,17,0,701.0,70.0,1.4,20.0,297.0,670.05,527.25
2016,3,4,17,15,639.5,63.0,1.45,18.5,240.0,597.57,477.65
2016,3,4,17,30,578.0,56.0,1.5,17.0,183.0,526.3,425.5
2016,3,4,17,45,477.0,45.5,1.55,16.0,130.0,425.08,344.6
2016,3,4,18,0,376.0,35.0,1.6,15.0,77.0,329.76,261.08
2016,3,4,18,15,188.0,17.5,1.65,14.5,38.5,167.01,65.08
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,19.0,21.0,1.15,11.5,23.0,18.34,6.34
2016,3,5,7,30,38.0,42.0,1.2,12.0,46.0,35.33,25.12
2016,3,5,7,45,58.5,65.5,1.3,13.0,76.5,52.22,40.75
2016,3,5,8,0,79.0,89.0,1.4,14.0,107.0,69.46,56.3
2016,3,5,8,15,95.0,112.0,1.45,15.0,139.5,85.84,70.69
2016,3,5,8,30,111.0,135.0,1.5,16.0,172.0,101.72,84.23
2016,3,5,8,45,433.5,111.0,1.6,17.0,291.0,77.33,62.48
2016,3,5,9,0,756.0,87.0,1.7,18.0,410.0,65.45,51.75
2016,3,5,9,15,784.0,91.0,1.7,18.5,462.5,66.62,52.49
2016,3,5,9,30,812.0,95.0,1.7,19.0,515.0,67.78,53.19
2016,3,5,9,45,831.5,98.5,1.7,19.5,562.5,122.73,67.42
2016,3,5,10,0,851.0,102.0,1.7,20.0,610.0,179.81,103.66
2016,3,5,10,15,865.5,104.5,1.8,20.5,651.0,237.0,148.59
2016,3,5,10,30,880.0,107.0,1.9,21.0,692.0,295.15,197.81
2016,3,5,10,45,890.0,109.5,2.0,21.5,726.0,358.2,251.72
2016,3,5,11,0,900.0,112.0,2.1,22.0,760.0,414.8,300.16
2016,3,5,11,15,907.0,113.5,2.25,22.5,786.0,469.01,345.92
2016,3,5,11,30,914.0,115.0,2.4,23.0,812.0,522.26,389.7
2016,3,5,11,45,917.0,116.5,2.55,23.5,829.0,572.32,429.9
2016,3,5,12,0,920.0,118.0,2.7,24.0,846.0,620.61,467.66
2016,3,5,12,15,762.0,199.0,2.8,24.0,806.5,639.66,482.45
2016,3,5,12,30,604.0,280.0,2.9,24.0,767.0,645.33,486.39
2016,3,5,12,45,761.5,200.5,3.05,24.5,814.0,713.74,538.45
2016,3,5,13,0,919.0,121.0,3.2,25.0,861.0,780.34,588.73
2016,3,5,13,15,916.0,120.5,3.25,25.0,851.5,810.19,609.39
2016,3,5,13,30,913.0,120.0,3.3,25.0,842.0,836.81,628.09
2016,3,5,13,45,751.5,190.0,3.4,25.0,775.5,812.41,611.61
2016,3,5,14,0,590.0,260.0,3.5,25.0,709.0,765.97,577.48
2016,3,5,14,15,733.5,190.0,3.5,25.0,729.0,838.12,632.27
2016,3,5,14,30,877.0,120.0,3.5,25.0,749.0,898.59,674.18
2016,3,5,14,45,846.0,126.5,3.55,25.0,710.0,891.46,670.31
2016,3,5,15,0,815.0,133.0,3.6,25.0,671.0,880.34,664.36
2016,3,5,15,15,798.0,129.5,3.55,24.5,629.5,867.07,657.81
2016,3,5,15,30,781.0,126.0,3.5,24.0,588.0,855.78,652.75
2016,3,5,15,45,755.5,122.5,3.5,24.0,540.5,828.9,635.84
2016,3,5,16,0,730.0,119.0,3.5,24.0,493.0,799.14,616.92
2016,3,5,16,15,698.0,113.0,3.15,23.0,441.0,758.3,590.53
2016,3,5,16,30,666.0,107.0,2.8,22.0,389.0,715.37,562.11
2016,3,5,16,45,618.5,100.0,2.5,21.5,334.0,656.91,520.71
2016,3,5,17,0,571.0,93.0,2.2,21.0,279.0,597.74,477.67
2016,3,5,17,15,506.5,82.5,2.05,20.0,224.5,521.48,421.3
2016,3,5,17,30,442.0,72.0,1.9,19.0,170.0,444.41,360.98
2016,3,5,17,45,342.0,57.0,1.8,18.0,120.0,344.08,278.87
2016,3,5,18,0,242.0,42.0,1.7,17.0,70.0,250.65,197.75
2016,3,5,18,15,121.0,21.0,1.7,16.5,35.0,128.74,57.18
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,107.5,24.5,3.2,13.5,38.0,19.12,7.77
2016,3,6,7,30,215.0,49.0,3.3,14.0,76.0,37.82,27.11
2016,3,6,7,45,290.0,68.0,3.45,14.5,124.0,51.53,39.92
2016,3,6,8,0,365.0,87.0,3.6,15.0,172.0,64.71,51.92
2016,3,6,8,15,425.5,100.0,3.9,15.5,224.0,72.89,59.21
2016,3,6,8,30,486.0,113.0,4.2,16.0,276.0,80.75,65.97
2016,3,6,8,45,321.5,150.0,4.5,16.5,265.5,108.16,89.62
2016,3,6,9,0,157.0,187.0,4.8,17.0,255.0,135.6,112.87
2016,3,6,9,15,152.0,215.5,4.95,17.5,288.5,152.66,126.88
2016,3,6,9,30,147.0,244.0,5.1,18.0,322.0,169.95,140.9
2016,3,6,9,45,73.5,183.5,5.25,18.5,222.5,151.1,116.2
2016,3,6,10,0,0.0,123.0,5.4,19.0,123.0,107.33,82.7
2016,3,6,10,15,0.0,131.5,5.5,19.0,131.5,114.75,88.55
2016,3,6,10,30,0.0,140.0,5.6,19.0,140.0,122.2,94.38
2016,3,6,10,45,0.0,128.5,5.75,19.5,128.5,112.9,86.49
2016,3,6,11,0,0.0,117.0,5.9,20.0,117.0,103.29,78.43
2016,3,6,11,15,0.0,121.0,6.0,20.5,121.0,106.86,81.04
2016,3,6,11,30,0.0,125.0,6.1,21.0,125.0,110.46,83.66
2016,3,6,11,45,0.0,82.5,6.25,21.5,82.5,73.28,53.62
2016,3,6,12,0,0.0,40.0,6.4,22.0,40.0,35.47,23.06
2016,3,6,12,15,0.0,40.5,6.45,22.0,40.5,35.92,23.41
2016,3,6,12,30,0.0,41.0,6.5,22.0,41.0,36.37,23.77
2016,3,6,12,45,5.0,134.0,6.55,22.5,138.0,122.5,92.68
2016,3,6,13,0,10.0,227.0,6.6,23.0,235.0,209.5,160.98
2016,3,6,13,15,10.0,224.5,6.55,23.0,232.5,208.32,160.05
2016,3,6,13,30,10.0,222.0,6.5,23.0,230.0,207.08,159.18
2016,3,6,13,45,7.5,204.5,6.45,23.5,211.0,189.96,145.56
2016,3,6,14,0,5.0,187.0,6.4,24.0,192.0,172.48,131.69
2016,3,6,14,15,2.5,128.5,6.3,24.0,131.0,116.96,88.01
2016,3,6,14,30,0.0,70.0,6.2,24.0,70.0,62.07,44.32
2016,3,6,14,45,10.0,159.0,6.1,24.0,166.0,152.34,116.73
2016,3,6,15,0,20.0,248.0,6.0,24.0,262.0,248.89,193.01
2016,3,6,15,15,12.5,217.0,5.8,23.5,225.5,213.11,165.36
2016,3,6,15,30,5.0,186.0,5.6,23.0,189.0,176.95,137.21
2016,3,6,15,45,346.0,156.5,5.45,23.0,335.0,503.79,403.95
2016,3,6,16,0,687.0,127.0,5.3,23.0,481.0,773.69,610.87
2016,3,6,16,15,457.5,153.0,5.1,22.5,378.5,594.93,476.03
2016,3,6,16,30,228.0,179.0,4.9,22.0,276.0,415.1,334.43
2016,3,6,16,45,207.0,158.5,4.75,22.0,237.5,357.94,290.57
2016,3,6,17,0,186.0,138.0,4.6,22.0,199.0,316.7,257.9
2016,3,6,17,15,162.5,114.0,4.45,21.5,160.5,268.64,219.32
2016,3,6,17,30,139.0,90.0,4.3,21.0,122.0,220.68,179.62
2016,3,6,17,45,100.5,66.5,4.2,20.5,86.0,163.08,130.52
2016,3,6,18,0,62.0,43.0,4.1,20.0,50.0,106.0,80.73
2016,3,6,18,15,31.0,21.5,4.25,19.5,25.0,51.97,22.32
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,2.0,4.55,17.0,2.0,1.75,0.0
2016,3,7,7,30,0.0,4.0,4.7,17.0,4.0,3.5,0.0
2016,3,7,7,45,0.0,7.0,4.9,17.5,7.0,6.14,0.0
2016,3,7,8,0,0.0,10.0,5.1,18.0,10.0,8.78,2.11
2016,3,7,8,15,0.0,13.5,5.45,18.5,13.5,11.86,4.84
2016,3,7,8,30,0.0,17.0,5.8,19.0,17.0,14.95,7.54
2016,3,7,8,45,0.0,58.5,6.2,19.5,58.5,51.67,39.62
2016,3,7,9,0,0.0,100.0,6.6,20.0,100.0,86.86,69.83
2016,3,7,9,15,13.0,151.5,6.7,20.0,158.5,126.74,103.75
2016,3,7,9,30,26.0,203.0,6.8,20.0,217.0,164.68,135.57
2016,3,7,9,45,17.5,201.5,6.95,20.5,211.5,167.78,130.81
2016,3,7,10,0,9.0,200.0,7.1,21.0,206.0,168.94,131.35
2016,3,7,10,15,7.5,198.5,7.0,21.0,203.5,169.82,131.79
2016,3,7,10,30,6.0,197.0,6.9,21.0,201.0,170.08,131.79
2016,3,7,10,45,3.5,176.0,6.8,21.0,178.5,153.61,118.5
2016,3,7,11,0,1.0,155.0,6.7,21.0,156.0,135.97,104.29
2016,3,7,11,15,6.5,200.0,6.6,21.0,205.5,176.63,136.45
2016,3,7,11,30,12.0,245.0,6.5,21.0,255.0,218.04,168.94
2016,3,7,11,45,18.0,276.0,6.4,21.5,290.5,248.97,192.67
2016,3,7,12,0,24.0,307.0,6.3,22.0,326.0,280.93,217.02
2016,3,7,12,15,17.0,266.5,6.25,22.0,280.0,244.58,188.71
2016,3,7,12,30,10.0,226.0,6.2,22.0,234.0,206.43,158.88
2016,3,7,12,45,42.0,307.5,6.2,22.0,342.0,305.06,236.24
2016,3,7,13,0,74.0,389.0,6.2,22.0,450.0,407.23,314.91
2016,3,7,13,15,37.0,265.5,6.2,22.0,296.5,271.44,210.26
2016,3,7,13,30,0.0,142.0,6.2,22.0,143.0,126.7,95.97
2016,3,7,13,45,13.5,223.5,6.2,22.0,234.5,212.35,164.22
2016,3,7,14,0,27.0,305.0,6.2,22.0,326.0,312.37,242.5
2016,3,7,14,15,13.5,176.0,6.3,22.0,186.5,170.11,131.23
2016,3,7,14,30,0.0,47.0,6.4,22.0,47.0,41.64,28.16
2016,3,7,14,45,0.0,75.0,6.5,22.0,75.0,66.5,48.38
2016,3,7,15,0,0.0,103.0,6.6,22.0,103.0,91.65,68.8
2016,3,7,15,15,0.0,57.0,6.5,22.0,57.0,50.45,35.55
2016,3,7,15,30,0.0,11.0,6.4,22.0,11.0,9.71,2.31
2016,3,7,15,45,0.0,24.5,6.3,22.0,24.5,21.62,12.15
2016,3,7,16,0,0.0,38.0,6.2,22.0,38.0,33.55,22.03
2016,3,7,16,15,0.0,73.5,5.95,21.5,73.5,65.02,48.13
2016,3,7,16,30,0.0,109.0,5.7,21.0,109.0,99.96,77.2
2016,3,7,16,45,0.0,93.0,5.5,20.5,93.0,84.84,65.08
2016,3,7,17,0,0.0,77.0,5.3,20.0,77.0,69.61,52.7
2016,3,7,17,15,0.0,61.5,5.2,19.5,61.5,54.79,40.44
2016,3,7,17,30,0.0,46.0,5.1,19.0,46.0,40.59,28.49
2016,3,7,17,45,0.0,32.5,5.0,19.0,32.5,28.64,18.21
2016,3,7,18,0,0.0,19.0,4.9,19.0,19.0,16.71,7.9
2016,3,7,18,15,0.0,9.5,4.9,19.0,9.5,8.34,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,3.5,4.45,19.0,3.5,3.07,0.0
2016,3,8,7,30,0.0,7.0,4.5,19.0,7.0,6.14,0.0
2016,3,8,7,45,0.0,11.5,4.6,19.5,11.5,10.1,3.16
2016,3,8,8,0,0.0,16.0,4.7,20.0,16.0,14.06,6.69
2016,3,8,8,15,0.0,20.5,4.8,20.0,20.5,18.03,10.21
2016,3,8,8,30,0.0,25.0,4.9,20.0,25.0,22.01,13.69
2016,3,8,8,45,133.5,103.5,5.05,20.5,163.0,82.22,65.9
2016,3,8,9,0,267.0,182.0,5.2,21.0,301.0,126.89,103.71
2016,3,8,9,15,133.5,143.5,5.3,21.5,203.0,109.43,88.3
2016,3,8,9,30,0.0,105.0,5.4,22.0,105.0,91.86,69.65
2016,3,8,9,45,0.0,115.5,5.5,22.5,115.5,100.83,76.55
2016,3,8,10,0,0.0,126.0,5.6,23.0,126.0,109.86,83.42
2016,3,8,10,15,82.0,224.5,5.45,23.5,280.5,197.16,148.88
2016,3,8,10,30,164.0,323.0,5.3,24.0,435.0,287.58,216.09
2016,3,8,10,45,160.0,343.0,5.2,24.5,456.0,315.84,238.09
2016,3,8,11,0,156.0,363.0,5.1,25.0,477.0,343.96,259.78
2016,3,8,11,15,255.5,360.0,4.9,25.0,554.5,394.31,297.44
2016,3,8,11,30,355.0,357.0,4.7,25.0,632.0,459.65,346.77
2016,3,8,11,45,337.5,370.5,4.55,25.0,637.0,485.99,367.25
2016,3,8,12,0,320.0,384.0,4.4,25.0,642.0,510.43,385.84
2016,3,8,12,15,597.5,258.0,4.15,25.0,744.5,598.34,454.04
2016,3,8,12,30,875.0,132.0,3.9,25.0,847.0,698.09,530.39
2016,3,8,12,45,870.0,135.0,3.7,25.0,845.5,733.94,556.34
2016,3,8,13,0,865.0,138.0,3.5,25.0,844.0,771.27,582.89
2016,3,8,13,15,862.5,137.5,3.3,25.0,835.0,800.9,602.9
2016,3,8,13,30,860.0,137.0,3.1,25.0,826.0,827.44,620.22
2016,3,8,13,45,853.5,136.0,2.95,25.0,807.5,847.02,632.97
2016,3,8,14,0,847.0,135.0,2.8,25.0,789.0,863.11,643.38
2016,3,8,14,15,839.0,133.5,2.7,25.0,763.0,873.88,650.61
2016,3,8,14,30,831.0,132.0,2.6,25.0,737.0,881.05,655.56
2016,3,8,14,45,799.0,139.0,2.55,25.0,699.0,872.59,650.55
2016,3,8,15,0,767.0,146.0,2.5,25.0,661.0,865.82,646.96
2016,3,8,15,15,749.5,142.5,2.45,25.0,620.5,852.26,638.92
2016,3,8,15,30,732.0,139.0,2.4,25.0,580.0,835.44,628.81
2016,3,8,15,45,708.5,134.0,2.4,25.0,533.5,808.51,612.24
2016,3,8,16,0,685.0,129.0,2.4,25.0,487.0,778.8,593.71
2016,3,8,16,15,653.0,123.0,2.2,24.5,436.0,738.09,567.08
2016,3,8,16,30,621.0,117.0,2.0,24.0,385.0,695.38,538.66
2016,3,8,16,45,578.0,108.5,1.85,24.0,332.0,639.12,499.14
2016,3,8,17,0,535.0,100.0,1.7,24.0,279.0,582.05,458.1
2016,3,8,17,15,471.0,89.0,1.6,23.0,225.5,502.21,399.96
2016,3,8,17,30,407.0,78.0,1.5,22.0,172.0,430.09,344.62
2016,3,8,17,45,317.0,62.5,1.45,21.0,123.0,336.58,269.54
2016,3,8,18,0,227.0,47.0,1.4,20.0,74.0,249.3,195.46
2016,3,8,18,15,113.5,23.5,1.55,19.5,37.0,131.83,75.8
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.91,0.0
2016,3,9,7,15,0.0,6.0,4.2,18.0,6.0,5.26,0.0
2016,3,9,7,30,0.0,11.0,4.2,18.0,11.0,9.65,2.67
2016,3,9,7,45,0.0,18.0,4.25,18.5,18.0,15.82,8.22
2016,3,9,8,0,0.0,25.0,4.3,19.0,25.0,22.0,13.74
2016,3,9,8,15,0.0,32.5,4.3,19.0,32.5,28.62,19.61
2016,3,9,8,30,0.0,40.0,4.3,19.0,40.0,35.26,25.42
2016,3,9,8,45,0.0,34.0,4.35,19.5,34.0,29.97,20.64
2016,3,9,9,0,0.0,28.0,4.4,20.0,28.0,24.68,15.9
2016,3,9,9,15,0.0,30.5,4.35,20.0,30.5,26.9,17.77
2016,3,9,9,30,0.0,33.0,4.3,20.0,33.0,29.13,18.55
2016,3,9,9,45,0.0,33.5,4.25,20.5,33.5,29.59,18.81
2016,3,9,10,0,0.0,34.0,4.2,21.0,34.0,30.05,19.08
2016,3,9,10,15,0.0,38.5,4.0,21.0,38.5,34.05,22.3
2016,3,9,10,30,0.0,43.0,3.8,21.0,43.0,38.06,25.51
2016,3,9,10,45,0.0,51.0,3.65,21.5,51.0,45.18,31.17
2016,3,9,11,0,0.0,59.0,3.5,22.0,59.0,52.31,36.8
2016,3,9,11,15,0.0,81.0,3.55,21.5,81.0,71.91,52.61
2016,3,9,11,30,0.0,103.0,3.6,21.0,103.0,91.35,68.23
2016,3,9,11,45,0.0,112.0,3.65,21.0,112.0,99.27,74.48
2016,3,9,12,0,0.0,121.0,3.7,21.0,121.0,107.25,80.77
2016,3,9,12,15,10.0,211.0,3.85,21.0,219.5,192.34,148.06
2016,3,9,12,30,20.0,301.0,4.0,21.0,318.0,278.82,215.1
2016,3,9,12,45,22.5,311.0,4.15,21.0,330.0,291.72,224.95
2016,3,9,13,0,25.0,321.0,4.3,21.0,342.0,304.96,235.31
2016,3,9,13,15,13.5,238.5,4.3,21.0,250.5,223.82,172.62
2016,3,9,13,30,2.0,156.0,4.3,21.0,159.0,140.94,107.52
2016,3,9,13,45,3.0,164.5,4.3,21.0,168.0,149.78,114.75
2016,3,9,14,0,4.0,173.0,4.3,21.0,177.0,158.8,122.03
2016,3,9,14,15,2.0,127.0,4.2,21.0,129.0,115.2,87.45
2016,3,9,14,30,0.0,81.0,4.1,21.0,81.0,71.88,52.76
2016,3,9,14,45,0.0,96.0,4.1,21.0,96.0,85.25,63.68
2016,3,9,15,0,0.0,111.0,4.1,21.0,111.0,99.02,74.92
2016,3,9,15,15,0.0,120.5,3.95,21.0,120.5,108.01,82.33
2016,3,9,15,30,0.0,130.0,3.8,21.0,130.0,117.33,90.06
2016,3,9,15,45,0.0,74.5,3.65,21.0,74.5,65.95,48.58
2016,3,9,16,0,0.0,19.0,3.5,21.0,19.0,16.75,8.24
2016,3,9,16,15,0.0,16.0,3.3,20.5,16.0,14.1,6.1
2016,3,9,16,30,0.0,13.0,3.1,20.0,13.0,11.44,3.94
2016,3,9,16,45,0.0,11.5,2.9,19.5,11.5,10.12,2.87
2016,3,9,17,0,0.0,10.0,2.7,19.0,10.0,8.79,1.79
2016,3,9,17,15,0.0,8.0,2.6,18.5,8.0,7.03,0.31
2016,3,9,17,30,0.0,6.0,2.5,18.0,6.0,5.26,0.0
2016,3,9,17,45,0.0,4.0,2.4,18.0,4.0,3.51,0.0
2016,3,9,18,0,0.0,2.0,2.3,18.0,2.0,1.75,0.0
2016,3,9,18,15,0.0,1.0,2.55,17.5,1.0,0.87,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.91,0.0
2016,3,10,7,15,0.0,4.5,4.05,13.0,4.5,3.94,0.0
2016,3,10,7,30,0.0,8.0,4.0,13.0,8.0,7.02,0.52
2016,3,10,7,45,0.0,12.5,4.0,13.5,12.5,10.98,4.16
2016,3,10,8,0,0.0,17.0,4.0,14.0,17.0,14.94,7.77
2016,3,10,8,15,0.0,22.0,4.05,14.5,22.0,19.35,11.73
2016,3,10,8,30,0.0,27.0,4.1,15.0,27.0,23.77,15.62
2016,3,10,8,45,0.0,29.0,4.2,15.5,29.0,25.55,17.11
2016,3,10,9,0,0.0,31.0,4.3,16.0,31.0,27.33,18.56
2016,3,10,9,15,0.0,27.5,4.45,16.0,27.5,24.25,15.77
2016,3,10,9,30,0.0,24.0,4.6,16.0,24.0,21.17,12.2
2016,3,10,9,45,0.0,77.0,4.75,16.5,77.0,68.18,51.34
2016,3,10,10,0,0.0,130.0,4.9,17.0,130.0,113.21,88.11
2016,3,10,10,15,47.5,226.5,5.1,17.0,259.5,192.51,150.21
2016,3,10,10,30,95.0,323.0,5.3,17.0,389.0,278.82,217.38
2016,3,10,10,45,54.5,287.0,5.5,17.0,325.5,250.79,196.55
2016,3,10,11,0,14.0,251.0,5.7,17.0,262.0,220.11,173.05
2016,3,10,11,15,7.0,136.5,5.8,17.0,142.0,123.25,95.25
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,19.49,10.44
2016,3,10,11,45,7.5,146.0,6.05,17.5,152.5,132.87,102.89
2016,3,10,12,0,15.0,270.0,6.2,18.0,283.0,244.81,191.86
2016,3,10,12,15,7.5,202.0,6.15,18.0,208.5,183.01,142.59
2016,3,10,12,30,0.0,134.0,6.1,18.0,134.0,118.96,91.15
2016,3,10,12,45,0.0,116.0,6.05,18.0,116.0,103.12,78.41
2016,3,10,13,0,0.0,98.0,6.0,18.0,98.0,87.15,65.5
2016,3,10,13,15,0.0,99.5,5.95,18.0,99.5,88.51,66.63
2016,3,10,13,30,0.0,101.0,5.9,18.0,101.0,89.86,67.77
2016,3,10,13,45,5.0,166.0,5.85,18.0,170.0,152.81,118.81
2016,3,10,14,0,10.0,231.0,5.8,18.0,239.0,217.64,170.81
2016,3,10,14,15,46.5,289.5,5.7,18.0,324.0,317.78,251.22
2016,3,10,14,30,83.0,348.0,5.6,18.0,409.0,414.97,327.97
2016,3,10,14,45,67.5,322.0,5.6,18.0,370.0,379.41,300.39
2016,3,10,15,0,52.0,296.0,5.6,18.0,331.0,342.63,271.93
2016,3,10,15,15,26.5,231.5,5.5,17.5,249.5,253.59,201.83
2016,3,10,15,30,1.0,167.0,5.4,17.0,168.0,154.22,121.6
2016,3,10,15,45,0.5,140.0,5.3,17.0,140.5,128.09,100.65
2016,3,10,16,0,0.0,113.0,5.2,17.0,113.0,101.9,79.38
2016,3,10,16,15,0.0,81.0,4.95,16.5,81.0,71.69,54.65
2016,3,10,16,30,0.0,49.0,4.7,16.0,49.0,43.25,31.02
2016,3,10,16,45,0.0,42.0,4.45,16.0,42.0,37.04,25.88
2016,3,10,17,0,0.0,35.0,4.2,16.0,35.0,30.84,20.68
2016,3,10,17,15,0.0,28.5,4.05,15.5,28.5,25.09,15.84
2016,3,10,17,30,0.0,22.0,3.9,15.0,22.0,19.35,10.91
2016,3,10,17,45,0.0,15.5,3.75,15.0,15.5,13.62,5.9
2016,3,10,18,0,0.0,9.0,3.6,15.0,9.0,7.9,0.89
2016,3,10,18,15,0.0,4.5,3.6,15.0,4.5,3.94,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,2.15,14.0,2.0,0.0,0.0
2016,3,11,7,0,0.0,4.0,2.0,14.0,4.0,3.51,0.0
2016,3,11,7,15,0.0,14.5,1.95,14.0,14.5,12.75,4.87
2016,3,11,7,30,0.0,25.0,1.9,14.0,25.0,22.01,13.71
2016,3,11,7,45,0.0,38.5,1.85,14.5,38.5,33.95,24.6
2016,3,11,8,0,0.0,52.0,1.8,15.0,52.0,45.91,35.38
2016,3,11,8,15,0.0,66.0,1.85,15.0,66.0,58.11,46.25
2016,3,11,8,30,0.0,80.0,1.9,15.0,80.0,69.98,56.65
2016,3,11,8,45,0.0,79.5,1.95,15.5,79.5,70.13,56.48
2016,3,11,9,0,0.0,79.0,2.0,16.0,79.0,69.9,55.97
2016,3,11,9,15,0.0,44.0,2.15,16.0,44.0,38.85,28.61
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,7.93,1.04
2016,3,11,9,45,4.0,103.5,2.5,16.5,106.0,91.48,70.44
2016,3,11,10,0,8.0,198.0,2.7,17.0,203.0,168.06,132.02
2016,3,11,10,15,4.0,125.0,2.85,17.5,127.5,110.37,84.98
2016,3,11,10,30,0.0,52.0,3.0,18.0,52.0,46.05,32.39
2016,3,11,10,45,4.5,137.0,3.2,18.5,140.5,121.65,93.61
2016,3,11,11,0,9.0,222.0,3.4,19.0,229.0,194.83,151.39
2016,3,11,11,15,4.5,162.5,3.4,19.0,166.0,144.42,111.21
2016,3,11,11,30,0.0,103.0,3.4,19.0,103.0,91.36,68.68
2016,3,11,11,45,0.0,67.5,3.4,19.5,67.5,59.94,43.18
2016,3,11,12,0,0.0,32.0,3.4,20.0,32.0,28.38,17.49
2016,3,11,12,15,0.0,31.5,3.3,20.0,31.5,27.94,17.14
2016,3,11,12,30,0.0,31.0,3.2,20.0,31.0,27.5,16.77
2016,3,11,12,45,23.0,200.0,3.1,20.0,219.5,196.31,152.1
2016,3,11,13,0,46.0,369.0,3.0,20.0,408.0,369.68,285.14
2016,3,11,13,15,84.0,388.5,2.9,20.0,457.5,423.15,325.55
2016,3,11,13,30,122.0,408.0,2.8,20.0,507.0,488.26,374.51
2016,3,11,13,45,135.5,400.0,2.7,20.5,508.0,501.58,383.88
2016,3,11,14,0,149.0,392.0,2.6,21.0,509.0,514.75,393.41
2016,3,11,14,15,187.0,376.5,2.6,20.5,518.0,541.16,415.2
2016,3,11,14,30,225.0,361.0,2.6,20.0,527.0,567.52,437.01
2016,3,11,14,45,114.0,269.5,2.6,20.0,353.5,379.32,295.88
2016,3,11,15,0,3.0,178.0,2.6,20.0,180.0,164.88,127.37
2016,3,11,15,15,53.5,230.0,2.55,20.0,263.0,276.23,217.62
2016,3,11,15,30,104.0,282.0,2.5,20.0,346.0,384.36,302.52
2016,3,11,15,45,326.0,223.0,2.45,20.0,400.5,551.18,435.38
2016,3,11,16,0,548.0,164.0,2.4,20.0,455.0,697.16,547.93
2016,3,11,16,15,325.5,177.0,2.15,19.5,345.0,498.15,396.88
2016,3,11,16,30,103.0,190.0,1.9,19.0,235.0,293.5,235.39
2016,3,11,16,45,93.5,166.0,1.65,19.0,203.0,260.05,209.99
2016,3,11,17,0,84.0,142.0,1.4,19.0,171.0,226.3,183.17
2016,3,11,17,15,72.5,117.5,1.2,18.5,139.0,189.99,154.0
2016,3,11,17,30,61.0,93.0,1.0,18.0,107.0,153.4,123.79
2016,3,11,17,45,40.0,69.0,0.85,17.5,77.0,110.31,87.17
2016,3,11,18,0,19.0,45.0,0.7,17.0,47.0,66.67,49.51
2016,3,11,18,15,9.5,25.0,0.7,16.5,26.0,35.37,19.23
2016,3,11,18,30,0.0,5.0,0.7,16.0,5.0,4.55,0.0
2016,3,11,18,45,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.5,1.15,12.5,5.5,5.0,0.0
2016,3,12,7,0,0.0,11.0,1.3,13.0,11.0,9.68,0.0
2016,3,12,7,15,10.0,32.0,1.35,13.5,34.0,27.33,17.24
2016,3,12,7,30,20.0,53.0,1.4,14.0,57.0,44.11,33.13
2016,3,12,7,45,38.5,77.5,1.45,14.5,87.0,62.92,50.25
2016,3,12,8,0,57.0,102.0,1.5,15.0,117.0,81.29,66.65
2016,3,12,8,15,70.0,125.5,1.65,15.5,148.0,98.61,81.73
2016,3,12,8,30,83.0,149.0,1.8,16.0,179.0,115.53,96.12
2016,3,12,8,45,79.0,172.0,2.0,16.5,204.5,131.63,109.51
2016,3,12,9,0,75.0,195.0,2.2,17.0,230.0,147.28,122.3
2016,3,12,9,15,55.5,208.0,2.25,17.5,235.0,156.65,129.55
2016,3,12,9,30,36.0,221.0,2.3,18.0,240.0,168.56,132.03
2016,3,12,9,45,163.0,251.5,2.4,18.5,352.0,198.18,149.21
2016,3,12,10,0,290.0,282.0,2.5,19.0,464.0,244.12,178.58
2016,3,12,10,15,318.5,295.5,2.4,19.0,507.0,282.75,208.16
2016,3,12,10,30,347.0,309.0,2.3,19.0,550.0,324.66,241.28
2016,3,12,10,45,242.0,339.5,2.25,19.5,511.5,344.37,260.36
2016,3,12,11,0,137.0,370.0,2.2,20.0,473.0,345.38,263.43
2016,3,12,11,15,137.5,383.5,2.15,20.0,489.5,369.63,282.23
2016,3,12,11,30,138.0,397.0,2.1,20.0,506.0,394.05,300.81
2016,3,12,11,45,302.0,365.5,2.05,20.5,611.0,469.0,356.83
2016,3,12,12,0,466.0,334.0,2.0,21.0,716.0,560.38,424.26
2016,3,12,12,15,697.5,222.5,2.0,21.0,800.5,640.76,485.71
2016,3,12,12,30,929.0,111.0,2.0,21.0,885.0,729.4,552.88
2016,3,12,12,45,925.5,113.0,2.05,21.5,883.5,766.91,579.21
2016,3,12,13,0,922.0,115.0,2.1,22.0,882.0,801.45,602.1
2016,3,12,13,15,919.5,114.5,2.1,22.0,872.0,831.32,622.32
2016,3,12,13,30,917.0,114.0,2.1,22.0,862.0,857.95,640.38
2016,3,12,13,45,912.0,113.0,2.15,22.0,843.0,878.68,655.0
2016,3,12,14,0,907.0,112.0,2.2,22.0,824.0,895.86,667.43
2016,3,12,14,15,900.0,110.5,2.15,22.0,797.5,907.2,675.18
2016,3,12,14,30,893.0,109.0,2.1,22.0,771.0,914.85,680.67
2016,3,12,14,45,883.5,107.0,2.1,22.0,736.5,916.07,682.58
2016,3,12,15,0,874.0,105.0,2.1,22.0,702.0,913.62,682.28
2016,3,12,15,15,860.5,102.5,2.1,21.5,661.0,912.08,684.14
2016,3,12,15,30,847.0,100.0,2.1,21.0,620.0,898.55,678.06
2016,3,12,15,45,832.0,95.5,2.1,21.0,573.5,877.87,666.04
2016,3,12,16,0,817.0,91.0,2.1,21.0,527.0,853.93,651.85
2016,3,12,16,15,791.0,87.0,1.95,20.5,475.0,817.96,629.12
2016,3,12,16,30,765.0,83.0,1.8,20.0,423.0,779.53,604.41
2016,3,12,16,45,733.5,77.0,1.7,20.0,368.0,731.94,571.99
2016,3,12,17,0,702.0,71.0,1.6,20.0,313.0,687.97,541.4
2016,3,12,17,15,646.5,64.5,1.5,19.0,256.5,619.01,493.04
2016,3,12,17,30,591.0,58.0,1.4,18.0,200.0,551.01,442.91
2016,3,12,17,45,505.0,48.0,1.3,17.5,147.0,458.18,369.58
2016,3,12,18,0,419.0,38.0,1.2,17.0,94.0,370.15,294.71
2016,3,12,18,15,258.5,24.0,1.3,16.5,53.0,233.64,161.44
2016,3,12,18,30,98.0,10.0,1.4,16.0,12.0,67.48,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,8.5,3.6,12.5,12.0,7.73,0.0
2016,3,13,7,0,137.0,17.0,3.8,13.0,24.0,13.4,0.0
2016,3,13,7,15,285.5,32.0,3.75,13.5,69.0,25.85,16.17
2016,3,13,7,30,434.0,47.0,3.7,14.0,114.0,37.43,27.31
2016,3,13,7,45,539.5,54.0,3.7,14.5,173.0,41.52,31.34
2016,3,13,8,0,645.0,61.0,3.7,15.0,232.0,45.67,35.16
2016,3,13,8,15,699.0,67.0,3.8,16.0,291.0,48.74,37.75
2016,3,13,8,30,753.0,73.0,3.9,17.0,350.0,56.74,44.55
2016,3,13,8,45,799.0,75.0,4.0,18.5,409.5,56.77,44.16
2016,3,13,9,0,845.0,77.0,4.1,20.0,469.0,56.95,43.87
2016,3,13,9,15,868.0,80.5,4.25,20.5,522.5,58.08,44.58
2016,3,13,9,30,891.0,84.0,4.4,21.0,576.0,98.14,55.52
2016,3,13,9,45,909.0,86.0,4.6,22.0,624.5,156.91,85.07
2016,3,13,10,0,927.0,88.0,4.8,23.0,673.0,217.25,128.8
2016,3,13,10,15,938.0,90.0,4.95,23.0,714.0,277.42,179.32
2016,3,13,10,30,949.0,92.0,5.1,23.0,755.0,337.9,232.53
2016,3,13,10,45,956.0,94.0,5.25,23.5,788.5,397.12,284.71
2016,3,13,11,0,963.0,96.0,5.4,24.0,822.0,455.73,335.56
2016,3,13,11,15,968.0,97.0,5.5,24.0,847.0,511.81,383.94
2016,3,13,11,30,973.0,98.0,5.6,24.0,872.0,566.57,430.13
2016,3,13,11,45,975.0,99.0,5.75,24.5,888.5,618.16,472.02
2016,3,13,12,0,977.0,100.0,5.9,25.0,905.0,667.72,511.25
2016,3,13,12,15,977.5,100.5,5.95,25.0,912.0,713.66,547.65
2016,3,13,12,30,978.0,101.0,6.0,25.0,919.0,757.03,581.46
2016,3,13,12,45,975.0,102.0,6.05,25.5,917.0,795.62,609.5
2016,3,13,13,0,972.0,103.0,6.1,26.0,915.0,831.08,633.69
2016,3,13,13,15,968.5,102.5,6.05,26.0,903.5,861.44,655.05
2016,3,13,13,30,965.0,102.0,6.0,26.0,892.0,888.34,673.98
2016,3,13,13,45,956.5,102.5,6.0,26.0,871.5,908.51,688.52
2016,3,13,14,0,948.0,103.0,6.0,26.0,851.0,924.88,700.56
2016,3,13,14,15,940.5,102.0,5.85,26.0,823.0,936.74,708.78
2016,3,13,14,30,933.0,101.0,5.7,26.0,795.0,944.77,714.47
2016,3,13,14,45,920.5,100.0,5.55,26.0,759.0,944.51,714.56
2016,3,13,15,0,908.0,99.0,5.4,26.0,723.0,940.44,712.22
