Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,15,894.0,96.5,5.05,25.5,680.5,929.61,705.46
2016,3,13,15,30,880.0,94.0,4.7,25.0,638.0,915.19,696.24
2016,3,13,15,45,859.5,91.5,4.4,25.0,589.0,900.25,686.0
2016,3,13,16,0,839.0,89.0,4.1,25.0,540.0,873.46,668.06
2016,3,13,16,15,813.0,85.5,3.6,24.5,486.5,837.66,644.06
2016,3,13,16,30,787.0,82.0,3.1,24.0,433.0,799.34,617.92
2016,3,13,16,45,748.0,77.5,2.7,23.5,376.5,746.7,581.51
2016,3,13,17,0,709.0,73.0,2.3,23.0,320.0,698.2,547.19
2016,3,13,17,15,652.0,66.0,2.15,22.0,262.5,626.98,497.18
2016,3,13,17,30,595.0,59.0,2.0,21.0,205.0,556.79,445.42
2016,3,13,17,45,502.0,49.5,1.9,20.0,150.5,459.17,369.41
2016,3,13,18,0,409.0,40.0,1.8,19.0,96.0,366.68,291.83
2016,3,13,18,15,245.5,25.5,1.75,18.5,54.5,229.0,160.77
2016,3,13,18,30,82.0,11.0,1.7,18.0,13.0,59.03,0.0
2016,3,13,18,45,41.0,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,107.5,9.0,3.2,13.0,14.0,8.19,0.0
2016,3,14,7,0,215.0,18.0,3.4,14.0,28.0,14.65,0.0
2016,3,14,7,15,365.0,30.0,3.5,15.0,76.5,24.01,14.68
2016,3,14,7,30,515.0,42.0,3.6,16.0,125.0,33.05,23.31
2016,3,14,7,45,595.5,50.0,3.75,17.0,182.5,38.23,28.14
2016,3,14,8,0,676.0,58.0,3.9,18.0,240.0,47.32,36.17
2016,3,14,8,15,725.5,63.5,3.75,18.5,299.0,50.42,38.82
2016,3,14,8,30,775.0,69.0,3.6,19.0,358.0,53.46,41.31
2016,3,14,8,45,807.5,73.5,3.45,20.0,415.0,55.51,42.77
2016,3,14,9,0,840.0,78.0,3.3,21.0,472.0,57.49,44.13
2016,3,14,9,15,863.5,81.5,3.35,22.0,525.5,58.59,44.72
2016,3,14,9,30,887.0,85.0,3.4,23.0,579.0,102.36,56.75
2016,3,14,9,45,902.5,88.0,3.45,24.0,627.0,161.4,87.55
2016,3,14,10,0,918.0,91.0,3.5,25.0,675.0,221.76,131.45
2016,3,14,10,15,930.5,93.0,3.75,25.5,716.5,281.82,181.06
2016,3,14,10,30,943.0,95.0,4.0,26.0,758.0,342.37,233.03
2016,3,14,10,45,951.0,97.0,4.3,27.0,792.5,401.64,283.69
2016,3,14,11,0,959.0,99.0,4.6,28.0,827.0,460.41,333.0
2016,3,14,11,15,965.5,100.5,4.6,28.0,853.0,517.39,380.59
2016,3,14,11,30,972.0,102.0,4.6,28.0,879.0,573.22,426.02
2016,3,14,11,45,975.5,103.0,4.6,28.5,896.5,625.63,466.8
2016,3,14,12,0,979.0,104.0,4.6,29.0,914.0,676.14,504.94
2016,3,14,12,15,980.5,104.0,4.6,29.0,922.0,722.4,540.08
2016,3,14,12,30,982.0,104.0,4.6,29.0,930.0,766.15,572.69
2016,3,14,12,45,981.0,104.5,4.65,29.5,928.5,805.87,600.28
2016,3,14,13,0,980.0,105.0,4.7,30.0,927.0,842.56,624.33
2016,3,14,13,15,977.0,104.5,4.7,30.0,916.0,873.56,645.41
2016,3,14,13,30,974.0,104.0,4.7,30.0,905.0,901.08,664.18
2016,3,14,13,45,968.0,103.5,4.7,30.0,885.0,922.52,678.94
2016,3,14,14,0,962.0,103.0,4.7,30.0,865.0,940.19,691.32
2016,3,14,14,15,954.5,102.0,4.55,29.5,836.5,952.2,700.63
2016,3,14,14,30,947.0,101.0,4.4,29.0,808.0,960.34,707.67
2016,3,14,14,45,930.5,101.5,4.3,29.0,770.5,958.16,706.85
2016,3,14,15,0,914.0,102.0,4.2,29.0,733.0,952.13,703.7
2016,3,14,15,15,899.5,99.5,3.95,28.5,689.5,940.83,697.77
2016,3,14,15,30,885.0,97.0,3.7,28.0,646.0,925.9,689.5
2016,3,14,15,45,864.0,94.5,3.5,28.0,596.5,910.53,679.96
2016,3,14,16,0,843.0,92.0,3.3,28.0,547.0,883.14,662.32
2016,3,14,16,15,816.5,88.0,3.05,27.0,493.0,846.12,640.34
2016,3,14,16,30,790.0,84.0,2.8,26.0,439.0,806.56,616.23
2016,3,14,16,45,752.0,79.0,2.6,25.5,382.0,753.91,581.38
2016,3,14,17,0,714.0,74.0,2.4,25.0,325.0,705.44,548.63
2016,3,14,17,15,657.5,67.5,2.35,24.0,267.0,634.94,500.16
2016,3,14,17,30,601.0,61.0,2.3,23.0,209.0,565.38,449.74
2016,3,14,17,45,510.5,51.0,2.25,22.0,154.0,468.38,374.88
2016,3,14,18,0,420.0,41.0,2.2,21.0,99.0,376.3,298.28
2016,3,14,18,15,260.0,26.5,2.25,20.5,56.5,241.34,171.63
2016,3,14,18,30,100.0,12.0,2.3,20.0,14.0,70.89,0.0
2016,3,14,18,45,50.0,6.0,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,75.0,10.0,3.75,15.5,14.0,9.1,0.0
2016,3,15,7,0,150.0,20.0,3.9,16.0,28.0,15.74,0.7
2016,3,15,7,15,286.5,35.5,3.9,16.5,74.5,28.69,18.64
2016,3,15,7,30,423.0,51.0,3.9,17.0,121.0,40.56,29.78
2016,3,15,7,45,519.5,59.0,3.95,18.0,178.0,45.3,34.23
2016,3,15,8,0,616.0,67.0,4.0,19.0,235.0,50.01,38.38
2016,3,15,8,15,510.5,97.5,3.9,20.0,258.0,70.26,55.84
2016,3,15,8,30,405.0,128.0,3.8,21.0,281.0,89.08,71.69
2016,3,15,8,45,603.0,107.0,3.75,22.0,373.0,73.0,57.4
2016,3,15,9,0,801.0,86.0,3.7,23.0,465.0,62.97,48.42
2016,3,15,9,15,825.0,90.0,3.7,23.5,518.0,64.16,49.15
2016,3,15,9,30,849.0,94.0,3.7,24.0,571.0,101.75,55.28
2016,3,15,9,45,868.5,96.0,3.7,25.0,619.0,158.76,86.0
2016,3,15,10,0,888.0,98.0,3.7,26.0,667.0,225.51,135.23
2016,3,15,10,15,900.5,100.5,3.75,26.5,708.0,284.33,183.71
2016,3,15,10,30,913.0,103.0,3.8,27.0,749.0,343.67,234.27
2016,3,15,10,45,922.5,104.5,3.9,28.0,782.5,401.52,283.16
2016,3,15,11,0,932.0,106.0,4.0,29.0,816.0,459.06,330.67
2016,3,15,11,15,938.0,107.0,4.05,29.0,841.5,514.08,376.32
2016,3,15,11,30,944.0,108.0,4.1,29.0,867.0,567.95,419.89
2016,3,15,11,45,939.5,113.5,4.2,29.0,882.0,618.39,459.89
2016,3,15,12,0,935.0,119.0,4.3,29.0,897.0,666.39,497.1
2016,3,15,12,15,936.0,119.5,4.35,29.0,904.5,711.08,531.08
2016,3,15,12,30,937.0,120.0,4.4,29.0,912.0,753.36,562.69
2016,3,15,12,45,937.5,119.0,4.5,29.5,910.5,791.36,589.6
2016,3,15,13,0,938.0,118.0,4.6,30.0,909.0,826.52,612.75
2016,3,15,13,15,935.0,117.5,4.55,29.5,898.0,856.4,634.23
2016,3,15,13,30,932.0,117.0,4.5,29.0,887.0,882.96,653.53
2016,3,15,13,45,929.0,115.0,4.5,29.0,868.0,904.61,668.52
2016,3,15,14,0,926.0,113.0,4.5,29.0,849.0,922.69,681.24
2016,3,15,14,15,918.5,111.5,4.4,29.0,821.5,933.69,688.88
2016,3,15,14,30,911.0,110.0,4.3,29.0,794.0,940.93,694.17
2016,3,15,14,45,745.0,168.0,4.2,29.0,710.5,879.61,653.43
2016,3,15,15,0,579.0,226.0,4.1,29.0,627.0,793.24,593.78
2016,3,15,15,15,601.5,201.5,3.85,28.5,596.5,798.64,600.47
2016,3,15,15,30,624.0,177.0,3.6,28.0,566.0,796.03,600.93
2016,3,15,15,45,619.0,162.0,3.35,28.0,523.0,774.92,586.76
2016,3,15,16,0,614.0,147.0,3.1,28.0,480.0,750.75,570.59
2016,3,15,16,15,681.0,113.5,2.8,27.0,449.0,765.31,583.62
2016,3,15,16,30,748.0,80.0,2.5,26.0,418.0,767.56,587.59
2016,3,15,16,45,690.0,83.0,2.25,25.5,363.5,713.82,551.01
2016,3,15,17,0,632.0,86.0,2.0,25.0,309.0,655.78,510.78
2016,3,15,17,15,578.0,77.5,2.0,23.5,254.0,586.66,464.1
2016,3,15,17,30,524.0,69.0,2.0,22.0,199.0,518.37,415.18
2016,3,15,17,45,440.0,56.5,2.0,21.0,146.5,425.22,342.32
2016,3,15,18,0,356.0,44.0,2.0,20.0,94.0,336.7,268.43
2016,3,15,18,15,178.0,29.0,2.15,19.5,54.0,189.89,136.81
2016,3,15,18,30,0.0,14.0,2.3,19.0,14.0,12.73,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.0,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,62.0,11.0,1.85,12.5,14.5,10.01,0.0
2016,3,16,7,0,124.0,22.0,2.0,13.0,29.0,17.27,3.57
2016,3,16,7,15,229.0,39.5,2.15,13.5,71.0,30.58,20.69
2016,3,16,7,30,334.0,57.0,2.3,14.0,113.0,43.46,32.79
2016,3,16,7,45,393.0,72.5,2.45,15.0,163.0,54.21,42.6
2016,3,16,8,0,452.0,88.0,2.6,16.0,213.0,64.51,51.69
2016,3,16,8,15,511.0,94.0,2.9,16.5,265.0,68.44,55.02
2016,3,16,8,30,570.0,100.0,3.2,17.0,317.0,70.29,56.4
2016,3,16,8,45,536.0,127.0,3.55,18.0,355.5,87.0,70.49
2016,3,16,9,0,502.0,154.0,3.9,19.0,394.0,102.34,83.13
2016,3,16,9,15,661.0,128.5,4.1,19.5,480.5,82.29,65.5
2016,3,16,9,30,820.0,103.0,4.3,20.0,567.0,110.32,62.46
2016,3,16,9,45,841.0,104.5,4.55,21.0,614.5,165.51,93.61
2016,3,16,10,0,862.0,106.0,4.8,22.0,662.0,222.87,136.79
2016,3,16,10,15,875.0,108.5,4.7,22.0,702.5,281.04,186.18
2016,3,16,10,30,888.0,111.0,4.6,22.0,743.0,346.11,242.55
2016,3,16,10,45,897.5,112.5,4.5,22.5,776.0,402.7,291.8
2016,3,16,11,0,907.0,114.0,4.4,23.0,809.0,459.0,339.75
2016,3,16,11,15,912.5,115.5,4.2,23.0,834.0,512.98,385.19
2016,3,16,11,30,918.0,117.0,4.0,23.0,859.0,565.82,428.42
2016,3,16,11,45,919.0,119.0,3.8,23.5,874.0,615.22,466.86
2016,3,16,12,0,920.0,121.0,3.6,24.0,889.0,662.66,502.46
2016,3,16,12,15,921.0,121.5,3.4,24.0,896.5,706.68,535.43
2016,3,16,12,30,922.0,122.0,3.2,24.0,904.0,748.34,565.77
2016,3,16,12,45,917.5,124.0,3.05,24.5,901.0,784.82,590.55
2016,3,16,13,0,913.0,126.0,2.9,25.0,898.0,818.28,611.36
2016,3,16,13,15,909.5,125.5,2.75,25.0,887.5,847.08,629.93
2016,3,16,13,30,906.0,125.0,2.6,25.0,877.0,872.62,646.17
2016,3,16,13,45,896.5,126.0,2.5,25.5,856.5,891.19,656.79
2016,3,16,14,0,887.0,127.0,2.4,26.0,836.0,906.14,665.04
2016,3,16,14,15,878.5,125.5,2.3,26.0,808.5,915.82,671.2
2016,3,16,14,30,870.0,124.0,2.2,26.0,781.0,930.46,680.75
2016,3,16,14,45,834.5,133.5,2.15,26.0,740.5,920.74,674.91
2016,3,16,15,0,799.0,143.0,2.1,26.0,700.0,906.97,666.79
2016,3,16,15,15,782.0,139.5,2.0,25.5,658.0,898.29,663.01
2016,3,16,15,30,765.0,136.0,1.9,25.0,616.0,880.95,653.52
2016,3,16,15,45,731.0,136.0,1.85,25.0,566.0,849.12,633.72
2016,3,16,16,0,697.0,136.0,1.8,25.0,516.0,814.59,612.14
2016,3,16,16,15,665.5,130.0,1.65,24.5,464.0,773.01,585.76
2016,3,16,16,30,634.0,124.0,1.5,24.0,412.0,729.39,557.6
2016,3,16,16,45,573.0,120.0,1.35,24.0,355.5,661.24,510.45
2016,3,16,17,0,512.0,116.0,1.2,24.0,299.0,589.5,459.56
2016,3,16,17,15,452.5,103.5,1.1,23.0,244.5,515.79,407.01
2016,3,16,17,30,393.0,91.0,1.0,22.0,190.0,444.16,353.44
2016,3,16,17,45,295.0,74.5,0.95,21.5,138.0,342.15,272.86
2016,3,16,18,0,197.0,58.0,0.9,21.0,86.0,234.32,184.66
2016,3,16,18,15,110.0,34.5,0.95,20.5,48.5,141.83,101.55
2016,3,16,18,30,23.0,11.0,1.0,20.0,11.0,23.89,0.0
2016,3,16,18,45,11.5,5.5,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,12.0,1.25,17.5,15.5,10.91,0.0
2016,3,17,7,0,99.0,24.0,1.4,18.0,31.0,19.53,6.28
2016,3,17,7,15,209.0,43.0,1.4,18.5,74.5,33.21,22.56
2016,3,17,7,30,319.0,62.0,1.4,19.0,118.0,47.14,35.34
2016,3,17,7,45,159.5,41.0,1.45,19.5,69.0,29.97,20.68
2016,3,17,8,0,0.0,20.0,1.5,20.0,20.0,17.59,9.85
2016,3,17,8,15,0.0,58.0,1.45,20.0,58.0,51.22,39.31
2016,3,17,8,30,0.0,96.0,1.4,20.0,96.0,82.96,66.62
2016,3,17,8,45,0.0,90.5,1.35,20.5,90.5,79.28,63.06
2016,3,17,9,0,0.0,85.0,1.3,21.0,85.0,75.21,59.23
2016,3,17,9,15,0.0,123.0,1.3,21.5,123.0,106.04,84.96
2016,3,17,9,30,0.0,161.0,1.3,22.0,161.0,136.29,104.77
2016,3,17,9,45,2.5,174.5,1.3,22.5,176.0,148.37,113.59
2016,3,17,10,0,5.0,188.0,1.3,23.0,191.0,160.81,122.65
2016,3,17,10,15,26.5,250.0,1.3,23.0,269.0,207.06,157.35
2016,3,17,10,30,48.0,312.0,1.3,23.0,347.0,262.57,198.7
2016,3,17,10,45,54.0,332.0,1.35,23.5,373.0,286.43,215.96
2016,3,17,11,0,60.0,352.0,1.4,24.0,399.0,311.34,234.04
2016,3,17,11,15,74.0,373.5,1.4,24.0,432.5,342.1,256.66
2016,3,17,11,30,88.0,395.0,1.4,24.0,466.0,374.81,280.58
2016,3,17,11,45,159.0,409.5,1.45,24.5,541.5,433.26,322.93
2016,3,17,12,0,230.0,424.0,1.5,25.0,617.0,502.32,372.32
2016,3,17,12,15,138.5,403.0,1.55,25.0,520.0,442.92,329.41
2016,3,17,12,30,47.0,382.0,1.6,25.0,423.0,371.36,277.03
2016,3,17,12,45,127.5,408.0,1.65,25.0,517.0,463.71,345.83
2016,3,17,13,0,208.0,434.0,1.7,25.0,611.0,559.89,415.13
2016,3,17,13,15,234.0,424.5,1.7,25.0,621.5,585.71,433.55
2016,3,17,13,30,260.0,415.0,1.7,25.0,632.0,620.65,458.66
2016,3,17,13,45,539.5,285.0,1.7,25.0,721.5,755.85,558.64
2016,3,17,14,0,819.0,155.0,1.7,25.0,811.0,886.4,649.12
2016,3,17,14,15,446.0,254.5,1.65,25.0,610.5,676.13,502.63
2016,3,17,14,30,73.0,354.0,1.6,25.0,410.0,413.8,309.72
2016,3,17,14,45,219.5,329.5,1.55,25.0,486.0,541.68,407.93
2016,3,17,15,0,366.0,305.0,1.5,25.0,562.0,671.89,502.04
2016,3,17,15,15,359.5,286.5,1.5,24.5,526.5,652.08,489.52
2016,3,17,15,30,353.0,268.0,1.5,24.0,491.0,630.24,476.86
2016,3,17,15,45,318.0,252.5,1.5,24.0,441.5,584.11,445.28
2016,3,17,16,0,283.0,237.0,1.5,24.0,392.0,536.98,412.62
2016,3,17,16,15,254.5,215.5,1.5,24.0,345.0,487.7,378.06
2016,3,17,16,30,226.0,194.0,1.5,24.0,298.0,421.2,330.17
2016,3,17,16,45,210.0,172.0,1.5,24.0,259.0,381.54,301.53
2016,3,17,17,0,194.0,150.0,1.5,24.0,220.0,341.56,271.76
2016,3,17,17,15,320.5,115.0,1.35,23.0,207.0,410.92,329.31
2016,3,17,17,30,447.0,80.0,1.2,22.0,194.0,471.13,376.87
2016,3,17,17,45,362.0,66.0,1.1,21.5,143.0,379.29,303.14
2016,3,17,18,0,277.0,52.0,1.0,21.0,92.0,293.14,231.6
2016,3,17,18,15,138.5,33.5,1.05,20.5,53.5,172.36,125.43
2016,3,17,18,30,0.0,15.0,1.1,20.0,15.0,13.64,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.5,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.0,13.5,0.85,18.5,16.5,12.28,0.0
2016,3,18,7,0,92.0,27.0,0.9,19.0,33.0,21.81,9.0
2016,3,18,7,15,195.5,47.0,1.0,19.0,77.0,36.23,25.19
2016,3,18,7,30,299.0,67.0,1.1,19.0,121.0,50.8,38.56
2016,3,18,7,45,380.5,80.5,1.25,19.5,174.0,59.89,46.79
2016,3,18,8,0,462.0,94.0,1.4,20.0,227.0,68.65,54.44
2016,3,18,8,15,231.0,98.5,1.45,20.0,165.0,74.07,59.08
2016,3,18,8,30,0.0,103.0,1.5,20.0,103.0,88.43,71.28
2016,3,18,8,45,0.0,100.0,1.6,20.5,100.0,86.88,69.55
2016,3,18,9,0,0.0,97.0,1.7,21.0,97.0,85.01,67.57
2016,3,18,9,15,0.0,84.0,1.7,21.0,84.0,74.38,58.29
2016,3,18,9,30,0.0,71.0,1.7,21.0,71.0,62.84,46.02
2016,3,18,9,45,0.0,91.5,1.75,21.5,91.5,81.12,60.59
2016,3,18,10,0,0.0,112.0,1.8,22.0,112.0,98.57,74.27
2016,3,18,10,15,3.5,157.0,1.75,22.5,159.5,137.03,104.25
2016,3,18,10,30,7.0,202.0,1.7,23.0,207.0,175.62,133.77
2016,3,18,10,45,27.0,271.5,1.65,23.5,292.5,232.95,176.79
2016,3,18,11,0,47.0,341.0,1.6,24.0,378.0,298.39,225.09
2016,3,18,11,15,106.0,377.0,1.5,24.0,463.0,360.06,270.02
2016,3,18,11,30,165.0,413.0,1.4,24.0,548.0,424.89,316.89
2016,3,18,11,45,132.5,416.0,1.3,24.5,525.5,424.32,315.43
2016,3,18,12,0,100.0,419.0,1.2,25.0,503.0,421.24,312.21
2016,3,18,12,15,57.0,344.0,1.05,25.0,392.0,339.24,252.62
2016,3,18,12,30,14.0,269.0,0.9,25.0,281.0,247.76,184.98
2016,3,18,12,45,213.5,321.5,0.8,25.5,504.0,454.04,338.34
2016,3,18,13,0,413.0,374.0,0.7,26.0,727.0,669.0,484.99
2016,3,18,13,15,347.0,393.0,0.8,26.0,687.5,654.8,473.49
2016,3,18,13,30,281.0,412.0,0.9,26.0,648.0,636.21,461.29
2016,3,18,13,45,296.0,398.5,1.0,26.0,642.0,651.11,473.53
2016,3,18,14,0,311.0,385.0,1.1,26.0,636.0,664.91,484.77
2016,3,18,14,15,434.0,327.0,1.2,26.0,664.5,739.53,539.54
2016,3,18,14,30,557.0,269.0,1.3,26.0,693.0,804.77,587.24
2016,3,18,14,45,422.0,297.5,1.4,26.0,611.0,722.0,530.66
2016,3,18,15,0,287.0,326.0,1.5,26.0,529.0,623.54,462.98
2016,3,18,15,15,343.0,292.0,1.5,26.0,519.5,644.15,481.07
2016,3,18,15,30,399.0,258.0,1.5,26.0,510.0,661.98,496.36
2016,3,18,15,45,199.5,146.0,1.55,26.0,272.0,351.98,272.77
2016,3,18,16,0,0.0,34.0,1.6,26.0,34.0,30.02,18.57
2016,3,18,16,15,0.0,21.0,1.6,25.5,21.0,18.51,9.48
2016,3,18,16,30,0.0,8.0,1.6,25.0,8.0,7.04,0.14
2016,3,18,16,45,0.0,7.0,1.65,24.5,7.0,6.16,0.0
2016,3,18,17,0,0.0,6.0,1.7,24.0,6.0,5.27,0.0
2016,3,18,17,15,0.0,4.5,2.0,23.0,4.5,3.95,0.0
2016,3,18,17,30,0.0,3.0,2.3,22.0,3.0,2.63,0.0
2016,3,18,17,45,0.0,2.0,2.65,21.5,2.0,1.75,0.0
2016,3,18,18,0,0.0,1.0,3.0,21.0,1.0,0.88,0.0
2016,3,18,18,15,0.0,0.5,3.75,20.0,0.5,0.44,0.0
2016,3,18,18,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,7.0,6.8,7.0,7.0,6.37,0.0
2016,3,19,7,0,0.0,14.0,6.8,7.0,14.0,12.31,3.55
2016,3,19,7,15,0.0,32.0,6.85,7.0,32.0,28.23,19.47
2016,3,19,7,30,0.0,50.0,6.9,7.0,50.0,43.43,33.83
2016,3,19,7,45,0.0,71.5,6.95,7.5,71.5,61.11,50.24
2016,3,19,8,0,0.0,93.0,7.0,8.0,93.0,78.56,66.14
2016,3,19,8,15,315.0,100.5,7.0,8.5,225.0,70.58,58.7
2016,3,19,8,30,630.0,108.0,7.0,9.0,357.0,76.11,63.42
2016,3,19,8,45,673.0,113.0,7.05,9.5,413.5,76.87,63.75
2016,3,19,9,0,716.0,118.0,7.1,10.0,470.0,77.65,64.1
2016,3,19,9,15,742.5,123.0,7.05,10.5,522.0,78.27,64.28
2016,3,19,9,30,769.0,128.0,7.0,11.0,574.0,127.81,77.2
2016,3,19,9,45,793.5,130.0,7.0,11.5,621.5,181.89,112.06
2016,3,19,10,0,818.0,132.0,7.0,12.0,669.0,245.16,163.32
2016,3,19,10,15,832.5,135.0,6.95,12.5,710.0,301.8,213.49
2016,3,19,10,30,847.0,138.0,6.9,13.0,751.0,359.45,265.72
2016,3,19,10,45,863.0,137.0,6.85,13.5,785.5,415.23,316.23
2016,3,19,11,0,879.0,136.0,6.8,14.0,820.0,471.59,366.29
2016,3,19,11,15,886.0,137.5,6.75,14.0,845.5,526.07,414.47
2016,3,19,11,30,893.0,139.0,6.7,14.0,871.0,581.04,461.79
2016,3,19,11,45,903.0,137.0,6.65,14.5,889.5,631.36,503.52
2016,3,19,12,0,913.0,135.0,6.6,15.0,908.0,680.45,543.19
2016,3,19,12,15,915.0,135.5,6.5,15.0,915.5,724.94,579.23
2016,3,19,12,30,917.0,136.0,6.4,15.0,923.0,767.18,612.8
2016,3,19,12,45,921.0,133.0,6.35,15.5,923.0,805.37,641.4
2016,3,19,13,0,925.0,130.0,6.3,16.0,923.0,840.95,666.34
2016,3,19,13,15,923.0,129.5,6.2,16.0,912.5,871.21,688.3
2016,3,19,13,30,921.0,129.0,6.1,16.0,902.0,898.25,707.89
2016,3,19,13,45,919.5,126.0,6.1,16.0,883.5,919.95,724.13
2016,3,19,14,0,918.0,123.0,6.1,16.0,865.0,938.12,737.95
2016,3,19,14,15,911.0,121.0,6.05,16.0,837.0,948.8,746.23
2016,3,19,14,30,904.0,119.0,6.0,16.0,809.0,955.71,751.99
2016,3,19,14,45,897.5,115.5,5.95,16.0,774.0,957.74,754.41
2016,3,19,15,0,891.0,112.0,5.9,16.0,739.0,956.01,754.33
2016,3,19,15,15,877.0,109.0,5.8,15.5,696.5,953.45,755.02
2016,3,19,15,30,863.0,106.0,5.7,15.0,654.0,938.17,746.59
2016,3,19,15,45,846.0,102.0,5.65,15.0,605.5,915.47,731.77
2016,3,19,16,0,829.0,98.0,5.6,15.0,557.0,889.49,714.61
2016,3,19,16,15,803.0,94.0,5.45,14.5,503.0,852.45,689.92
2016,3,19,16,30,777.0,90.0,5.3,14.0,449.0,812.89,663.07
2016,3,19,16,45,740.5,84.5,5.15,14.0,392.0,765.73,628.71
2016,3,19,17,0,704.0,79.0,5.0,14.0,335.0,712.55,588.98
2016,3,19,17,15,649.5,72.0,4.6,13.0,277.0,642.29,535.69
2016,3,19,17,30,595.0,65.0,4.2,12.0,219.0,572.87,480.9
2016,3,19,17,45,507.0,55.0,3.8,11.5,163.5,476.57,400.99
2016,3,19,18,0,419.0,45.0,3.4,11.0,108.0,384.92,320.48
2016,3,19,18,15,272.0,30.0,3.25,10.5,64.0,255.61,200.41
2016,3,19,18,30,125.0,15.0,3.1,10.0,20.0,114.11,0.0
2016,3,19,18,45,62.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,132.5,13.0,3.25,4.5,23.0,11.82,0.0
2016,3,20,7,0,265.0,26.0,3.5,5.0,46.0,21.2,11.08
2016,3,20,7,15,387.0,38.5,3.55,5.5,96.5,30.66,21.89
2016,3,20,7,30,509.0,51.0,3.6,6.0,147.0,39.77,30.72
2016,3,20,7,45,579.5,60.0,3.65,7.0,204.5,45.4,36.04
2016,3,20,8,0,650.0,69.0,3.7,8.0,262.0,50.82,40.92
2016,3,20,8,15,697.5,75.5,3.75,8.5,320.5,53.97,43.64
2016,3,20,8,30,745.0,82.0,3.8,9.0,379.0,56.99,46.15
2016,3,20,8,45,776.5,87.5,3.9,10.0,436.0,65.05,53.03
2016,3,20,9,0,808.0,93.0,4.0,11.0,493.0,67.3,54.62
2016,3,20,9,15,831.5,96.5,3.95,11.5,546.5,67.9,54.83
2016,3,20,9,30,855.0,100.0,3.9,12.0,600.0,124.35,69.87
2016,3,20,9,45,873.0,103.0,3.9,12.5,648.0,182.65,108.16
2016,3,20,10,0,891.0,106.0,3.9,13.0,696.0,242.72,157.0
2016,3,20,10,15,903.5,108.5,3.95,13.0,737.0,309.49,215.67
2016,3,20,10,30,916.0,111.0,4.0,13.0,778.0,369.22,269.8
2016,3,20,10,45,926.0,112.5,4.05,13.5,812.5,427.56,322.02
2016,3,20,11,0,936.0,114.0,4.1,14.0,847.0,485.61,372.81
2016,3,20,11,15,942.0,115.5,4.15,14.0,872.5,541.28,421.15
2016,3,20,11,30,948.0,117.0,4.2,14.0,898.0,595.78,467.31
2016,3,20,11,45,954.0,116.5,4.3,14.5,915.5,647.26,509.26
2016,3,20,12,0,960.0,116.0,4.4,15.0,933.0,697.07,548.83
2016,3,20,12,15,962.0,116.5,4.45,15.0,940.5,743.21,585.55
2016,3,20,12,30,964.0,117.0,4.5,15.0,948.0,786.95,619.8
2016,3,20,12,45,965.5,115.5,4.6,15.5,947.0,825.94,647.88
2016,3,20,13,0,967.0,114.0,4.7,16.0,946.0,862.04,673.16
2016,3,20,13,15,964.5,113.5,4.7,16.0,935.5,892.8,695.23
2016,3,20,13,30,962.0,113.0,4.7,16.0,925.0,920.16,714.91
2016,3,20,13,45,960.0,111.0,4.7,16.0,905.5,942.95,731.44
2016,3,20,14,0,958.0,109.0,4.7,16.0,886.0,962.09,745.53
2016,3,20,14,15,951.0,107.5,4.7,16.0,858.0,973.54,754.37
2016,3,20,14,30,944.0,106.0,4.7,16.0,830.0,981.11,760.72
2016,3,20,14,45,937.0,103.0,4.7,16.0,794.5,983.17,763.41
2016,3,20,15,0,930.0,100.0,4.7,16.0,759.0,981.34,763.6
2016,3,20,15,15,917.0,98.0,4.6,15.5,715.5,971.28,758.82
2016,3,20,15,30,904.0,96.0,4.5,15.0,672.0,957.56,751.63
2016,3,20,15,45,890.0,92.0,4.45,15.0,623.0,937.05,738.73
2016,3,20,16,0,876.0,88.0,4.4,15.0,574.0,922.16,730.0
2016,3,20,16,15,851.5,84.0,4.2,14.5,519.5,885.61,705.88
2016,3,20,16,30,827.0,80.0,4.0,14.0,465.0,846.41,680.07
2016,3,20,16,45,796.5,75.0,3.8,14.0,407.5,798.48,646.07
2016,3,20,17,0,766.0,70.0,3.6,14.0,350.0,748.84,610.08
2016,3,20,17,15,715.0,64.0,3.1,13.0,291.0,680.18,559.19
2016,3,20,17,30,664.0,58.0,2.6,12.0,232.0,617.86,511.0
2016,3,20,17,45,583.5,49.5,2.1,11.0,175.0,526.56,437.03
2016,3,20,18,0,503.0,41.0,1.6,10.0,118.0,439.45,362.31
2016,3,20,18,15,349.5,28.5,1.6,9.5,71.0,305.04,239.94
2016,3,20,18,30,196.0,16.0,1.6,9.0,24.0,163.01,0.0
2016,3,20,18,45,98.0,8.0,1.6,8.5,12.0,7.28,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,13.0,1.9,3.0,27.0,11.82,0.0
2016,3,21,7,0,340.0,26.0,2.2,4.0,54.0,21.14,11.66
2016,3,21,7,15,461.5,37.0,2.35,5.0,107.0,29.35,20.85
2016,3,21,7,30,583.0,48.0,2.5,6.0,160.0,37.28,28.51
2016,3,21,7,45,652.5,55.0,2.7,7.0,219.5,45.35,36.02
2016,3,21,8,0,722.0,62.0,2.9,8.0,279.0,49.86,40.05
2016,3,21,8,15,765.5,67.0,3.05,8.5,339.0,52.45,42.26
2016,3,21,8,30,809.0,72.0,3.2,9.0,399.0,54.98,44.32
2016,3,21,8,45,838.5,76.0,3.4,10.0,456.5,56.56,45.4
2016,3,21,9,0,868.0,80.0,3.6,11.0,514.0,58.07,46.39
2016,3,21,9,15,889.0,83.0,3.55,11.5,568.0,71.69,58.17
2016,3,21,9,30,910.0,86.0,3.5,12.0,622.0,130.97,72.34
2016,3,21,9,45,925.0,89.0,3.45,13.0,670.0,191.6,112.76
2016,3,21,10,0,940.0,92.0,3.4,14.0,718.0,253.46,163.12
2016,3,21,10,15,951.0,94.0,3.4,14.5,759.0,314.59,217.0
2016,3,21,10,30,962.0,96.0,3.4,15.0,800.0,375.98,271.89
2016,3,21,10,45,969.5,97.5,3.4,15.5,834.0,435.74,324.88
2016,3,21,11,0,977.0,99.0,3.4,16.0,868.0,494.87,376.0
2016,3,21,11,15,982.5,100.0,3.35,16.0,893.0,551.8,424.52
2016,3,21,11,30,988.0,101.0,3.3,16.0,918.0,607.41,470.54
2016,3,21,11,45,990.5,102.0,3.3,16.5,934.5,659.75,511.97
2016,3,21,12,0,993.0,103.0,3.3,17.0,951.0,710.06,550.59
2016,3,21,12,15,994.5,103.5,3.3,17.0,958.5,757.01,586.77
2016,3,21,12,30,996.0,104.0,3.3,17.0,966.0,801.42,620.26
2016,3,21,12,45,995.0,104.0,3.3,17.5,964.0,840.79,646.55
2016,3,21,13,0,994.0,104.0,3.3,18.0,962.0,877.05,670.47
2016,3,21,13,15,991.5,103.5,3.35,18.0,951.0,908.37,692.45
2016,3,21,13,30,989.0,103.0,3.4,18.0,940.0,936.18,712.09
2016,3,21,13,45,984.0,102.0,3.45,18.5,919.5,957.73,726.17
2016,3,21,14,0,979.0,101.0,3.5,19.0,899.0,975.45,737.76
2016,3,21,14,15,972.5,100.0,3.55,19.0,870.5,987.95,747.37
2016,3,21,14,30,966.0,99.0,3.6,19.0,842.0,996.52,754.53
2016,3,21,14,45,946.0,102.0,3.65,19.0,802.5,993.14,753.79
2016,3,21,15,0,926.0,105.0,3.7,19.0,763.0,985.89,750.69
2016,3,21,15,15,912.5,103.0,3.7,18.5,719.5,975.37,746.6
2016,3,21,15,30,899.0,101.0,3.7,18.0,676.0,961.2,740.15
2016,3,21,15,45,882.0,97.0,3.75,18.0,626.0,947.19,732.88
2016,3,21,16,0,865.0,93.0,3.8,18.0,576.0,920.58,716.79
2016,3,21,16,15,840.0,89.5,3.65,17.5,521.5,884.26,693.95
2016,3,21,16,30,815.0,86.0,3.5,17.0,467.0,845.31,668.98
2016,3,21,16,45,781.0,80.5,3.4,17.0,409.0,793.89,633.45
2016,3,21,17,0,747.0,75.0,3.3,17.0,351.0,740.9,595.97
2016,3,21,17,15,694.5,68.5,3.0,16.0,291.5,676.58,549.87
2016,3,21,17,30,642.0,62.0,2.7,15.0,232.0,607.72,498.09
2016,3,21,17,45,558.5,53.0,2.45,14.0,175.0,514.02,423.97
2016,3,21,18,0,475.0,44.0,2.2,13.0,118.0,424.62,348.71
2016,3,21,18,15,326.0,30.5,2.35,12.5,71.0,292.61,230.03
2016,3,21,18,30,177.0,17.0,2.5,12.0,24.0,153.75,0.0
2016,3,21,18,45,88.5,8.5,2.65,11.5,12.0,7.73,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,122.0,15.5,4.9,7.5,26.0,14.1,0.0
2016,3,22,7,0,244.0,31.0,5.2,8.0,52.0,25.48,15.36
2016,3,22,7,15,361.5,45.0,5.5,9.0,103.0,36.09,26.49
2016,3,22,7,30,479.0,59.0,5.8,10.0,154.0,46.26,36.09
2016,3,22,7,45,561.0,67.0,6.15,11.0,212.5,50.74,40.27
2016,3,22,8,0,643.0,75.0,6.5,12.0,271.0,55.16,44.14
2016,3,22,8,15,689.0,81.5,6.7,13.0,329.5,58.08,46.5
2016,3,22,8,30,735.0,88.0,6.9,14.0,388.0,60.88,48.65
2016,3,22,8,45,769.0,92.0,7.15,15.0,444.5,68.1,54.63
2016,3,22,9,0,803.0,96.0,7.4,16.0,501.0,69.08,55.06
2016,3,22,9,15,825.5,100.0,7.4,16.5,553.5,77.11,61.73
2016,3,22,9,30,848.0,104.0,7.4,17.0,606.0,133.91,74.66
2016,3,22,9,45,865.0,106.5,7.4,18.0,653.0,191.41,113.44
2016,3,22,10,0,882.0,109.0,7.4,19.0,700.0,250.57,161.54
2016,3,22,10,15,893.5,111.5,7.4,19.5,740.5,316.52,218.89
2016,3,22,10,30,905.0,114.0,7.4,20.0,781.0,375.42,271.45
2016,3,22,10,45,913.5,115.5,7.4,20.5,813.5,432.61,322.29
2016,3,22,11,0,922.0,117.0,7.4,21.0,846.0,489.38,371.69
2016,3,22,11,15,928.0,118.5,7.35,21.0,871.0,544.29,419.1
2016,3,22,11,30,934.0,120.0,7.3,21.0,896.0,598.06,464.43
2016,3,22,11,45,934.0,122.5,7.3,21.5,911.0,647.83,504.71
2016,3,22,12,0,934.0,125.0,7.3,22.0,926.0,695.51,542.29
2016,3,22,12,15,935.5,125.0,7.25,22.0,933.0,739.82,577.47
2016,3,22,12,30,937.0,125.0,7.2,22.0,940.0,781.74,610.2
2016,3,22,12,45,936.0,125.0,7.15,22.5,937.5,819.25,636.74
2016,3,22,13,0,935.0,125.0,7.1,23.0,935.0,853.84,660.41
2016,3,22,13,15,932.0,124.0,7.05,23.0,923.5,882.82,681.26
2016,3,22,13,30,929.0,123.0,7.0,23.0,912.0,908.46,699.75
2016,3,22,13,45,924.0,121.5,6.95,23.5,892.0,928.44,712.85
2016,3,22,14,0,919.0,120.0,6.9,24.0,872.0,944.78,723.44
2016,3,22,14,15,911.0,118.5,6.8,24.0,843.5,954.74,730.84
2016,3,22,14,30,903.0,117.0,6.7,24.0,815.0,960.93,735.75
2016,3,22,14,45,897.5,112.5,6.65,24.0,780.0,962.47,737.81
2016,3,22,15,0,892.0,108.0,6.6,24.0,745.0,960.21,737.39
2016,3,22,15,15,877.5,105.5,6.5,23.5,701.5,948.09,731.38
2016,3,22,15,30,863.0,103.0,6.4,23.0,658.0,941.78,729.71
2016,3,22,15,45,842.5,100.0,6.35,23.0,608.5,916.66,713.47
2016,3,22,16,0,822.0,97.0,6.3,23.0,559.0,888.38,695.06
2016,3,22,16,15,795.5,93.0,6.15,22.5,505.0,850.6,670.53
2016,3,22,16,30,769.0,89.0,6.0,22.0,451.0,810.38,643.93
2016,3,22,16,45,730.0,84.5,5.85,22.0,393.5,761.88,609.43
2016,3,22,17,0,691.0,80.0,5.7,22.0,336.0,707.78,570.02
2016,3,22,17,15,637.0,73.0,5.5,21.0,278.5,637.77,519.12
2016,3,22,17,30,583.0,66.0,5.3,20.0,221.0,568.65,466.67
2016,3,22,17,45,493.5,57.0,5.15,19.5,166.0,472.23,388.87
2016,3,22,18,0,404.0,48.0,5.0,19.0,111.0,380.39,310.28
2016,3,22,18,15,266.5,32.5,5.0,18.5,67.0,256.18,199.33
2016,3,22,18,30,129.0,17.0,5.0,18.0,23.0,122.5,0.0
2016,3,22,18,45,64.5,8.5,5.0,17.5,11.5,44.73,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,66.5,18.0,5.5,16.5,24.0,16.37,0.0
2016,3,23,7,0,133.0,36.0,5.6,17.0,48.0,28.78,17.72
2016,3,23,7,15,235.0,55.0,5.8,17.0,95.5,42.1,30.83
2016,3,23,7,30,337.0,74.0,6.0,17.0,143.0,55.68,43.35
2016,3,23,7,45,168.5,65.5,6.25,17.5,100.0,51.03,39.47
2016,3,23,8,0,0.0,57.0,6.5,18.0,57.0,50.34,38.83
2016,3,23,8,15,0.0,93.5,6.65,18.5,93.5,80.6,65.15
2016,3,23,8,30,0.0,130.0,6.8,19.0,130.0,109.09,89.48
2016,3,23,8,45,104.0,177.0,7.0,20.0,230.0,129.92,106.64
2016,3,23,9,0,208.0,224.0,7.2,21.0,330.0,158.52,130.06
2016,3,23,9,15,116.5,226.0,7.1,21.5,286.5,162.02,125.22
2016,3,23,9,30,25.0,228.0,7.0,22.0,243.0,188.22,145.78
2016,3,23,9,45,136.5,271.5,6.95,22.5,363.0,218.3,163.82
2016,3,23,10,0,248.0,315.0,6.9,23.0,483.0,282.35,209.07
2016,3,23,10,15,284.5,328.0,6.8,23.0,531.0,312.92,232.74
2016,3,23,10,30,321.0,341.0,6.7,23.0,579.0,356.7,267.42
2016,3,23,10,45,595.0,235.5,6.6,23.5,699.5,400.14,298.32
2016,3,23,11,0,869.0,130.0,6.5,24.0,820.0,480.15,360.37
2016,3,23,11,15,875.5,131.5,6.3,24.5,844.5,532.68,403.75
2016,3,23,11,30,882.0,133.0,6.1,25.0,869.0,584.21,445.03
2016,3,23,11,45,890.0,131.5,5.95,25.5,886.5,633.03,483.11
2016,3,23,12,0,898.0,130.0,5.8,26.0,904.0,680.49,519.04
2016,3,23,12,15,900.0,130.5,5.65,26.0,911.0,724.02,552.11
2016,3,23,12,30,902.0,131.0,5.5,26.0,918.0,765.34,582.82
2016,3,23,12,45,904.0,129.5,5.35,26.5,917.5,802.5,607.79
2016,3,23,13,0,906.0,128.0,5.2,27.0,917.0,837.0,629.9
2016,3,23,13,15,903.5,127.5,5.05,27.0,906.0,865.94,649.2
2016,3,23,13,30,901.0,127.0,4.9,27.0,895.0,891.69,666.22
2016,3,23,13,45,898.0,125.0,4.8,27.0,876.0,912.24,679.97
2016,3,23,14,0,895.0,123.0,4.7,27.0,857.0,929.31,691.42
2016,3,23,14,15,887.5,121.5,4.6,27.0,829.5,939.3,698.17
2016,3,23,14,30,880.0,120.0,4.5,27.0,802.0,945.61,702.82
2016,3,23,14,45,861.0,122.0,4.4,27.0,764.5,950.71,706.92
2016,3,23,15,0,842.0,124.0,4.3,27.0,727.0,943.27,702.73
2016,3,23,15,15,827.0,121.0,4.2,27.0,684.5,930.38,695.08
2016,3,23,15,30,812.0,118.0,4.1,27.0,642.0,913.99,685.23
2016,3,23,15,45,794.5,113.5,4.05,27.0,594.5,890.24,670.72
2016,3,23,16,0,777.0,109.0,4.0,27.0,547.0,863.39,654.14
2016,3,23,16,15,750.0,104.5,3.75,26.5,494.5,830.52,633.61
2016,3,23,16,30,723.0,100.0,3.5,26.0,442.0,790.44,607.79
2016,3,23,16,45,687.5,93.5,3.3,25.5,386.5,738.63,573.37
2016,3,23,17,0,652.0,87.0,3.1,25.0,331.0,685.73,537.32
