Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,15,598.0,79.5,2.9,24.0,274.5,615.96,488.46
2016,3,23,17,30,544.0,72.0,2.7,23.0,218.0,547.05,438.05
2016,3,23,17,45,456.5,61.5,2.5,22.0,164.0,451.17,363.73
2016,3,23,18,0,369.0,51.0,2.3,21.0,110.0,359.74,288.32
2016,3,23,18,15,184.5,37.0,2.5,20.5,66.5,207.26,158.83
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,26.84,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,10.46,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.0,14.0,5.8,8.0,31.0,11.22,0.0
2016,3,24,7,0,352.0,28.0,6.0,8.0,62.0,22.52,13.49
2016,3,24,7,15,465.5,38.5,6.15,8.5,115.0,30.2,21.41
2016,3,24,7,30,579.0,49.0,6.3,9.0,168.0,37.63,28.51
2016,3,24,7,45,647.0,55.5,6.5,9.5,227.0,45.27,35.57
2016,3,24,8,0,715.0,62.0,6.7,10.0,286.0,49.34,39.22
2016,3,24,8,15,757.5,67.0,6.7,10.5,346.0,51.93,41.39
2016,3,24,8,30,800.0,72.0,6.7,11.0,406.0,54.45,43.43
2016,3,24,8,45,835.0,74.5,6.75,11.5,464.5,54.96,43.64
2016,3,24,9,0,870.0,77.0,6.8,12.0,523.0,64.27,51.64
2016,3,24,9,15,890.5,80.0,6.75,12.5,576.5,81.09,51.27
2016,3,24,9,30,911.0,83.0,6.7,13.0,630.0,140.49,77.1
2016,3,24,9,45,927.0,84.5,6.65,13.5,678.0,200.27,119.72
2016,3,24,10,0,943.0,86.0,6.6,14.0,726.0,261.35,171.37
2016,3,24,10,15,954.0,88.0,6.55,14.5,767.0,322.55,226.54
2016,3,24,10,30,965.0,90.0,6.5,15.0,808.0,384.01,282.51
2016,3,24,10,45,971.5,92.0,6.5,15.5,841.5,443.78,336.56
2016,3,24,11,0,978.0,94.0,6.5,16.0,875.0,502.83,388.7
2016,3,24,11,15,983.5,95.0,6.4,16.0,900.0,559.62,438.24
2016,3,24,11,30,989.0,96.0,6.3,16.0,925.0,615.08,485.36
2016,3,24,11,45,990.5,97.5,6.25,16.5,941.0,667.06,527.66
2016,3,24,12,0,992.0,99.0,6.2,17.0,957.0,716.92,567.07
2016,3,24,12,15,993.5,99.5,6.1,17.0,964.5,763.57,604.01
2016,3,24,12,30,995.0,100.0,6.0,17.0,972.0,807.67,637.51
2016,3,24,12,45,995.0,99.5,5.95,17.5,970.5,847.0,664.7
2016,3,24,13,0,995.0,99.0,5.9,18.0,969.0,883.26,689.45
2016,3,24,13,15,993.0,99.0,5.8,18.0,957.5,915.14,711.98
2016,3,24,13,30,991.0,99.0,5.7,18.0,946.0,943.57,731.99
2016,3,24,13,45,987.5,97.5,5.65,18.5,926.5,965.59,746.31
2016,3,24,14,0,984.0,96.0,5.6,19.0,907.0,983.82,758.01
2016,3,24,14,15,977.5,95.0,5.5,19.0,878.5,996.0,766.71
2016,3,24,14,30,971.0,94.0,5.4,19.0,850.0,1004.22,772.8
2016,3,24,14,45,959.0,94.0,5.3,19.0,812.5,1004.51,773.52
2016,3,24,15,0,947.0,94.0,5.2,19.0,775.0,1000.9,771.74
2016,3,24,15,15,934.5,92.0,5.05,19.0,731.5,990.73,765.17
2016,3,24,15,30,922.0,90.0,4.9,19.0,688.0,976.85,756.2
2016,3,24,15,45,906.5,87.0,4.75,19.0,638.0,955.42,742.08
2016,3,24,16,0,891.0,84.0,4.6,19.0,588.0,930.66,725.74
2016,3,24,16,15,868.0,80.5,4.3,18.5,533.0,904.35,708.7
2016,3,24,16,30,845.0,77.0,4.0,18.0,478.0,866.3,683.75
2016,3,24,16,45,812.0,73.0,3.7,17.5,420.0,816.58,649.92
2016,3,24,17,0,779.0,69.0,3.4,17.0,362.0,765.26,614.16
2016,3,24,17,15,730.0,63.5,2.9,16.0,302.0,697.88,565.23
2016,3,24,17,30,681.0,58.0,2.4,15.0,242.0,630.65,514.31
2016,3,24,17,45,600.0,50.0,1.95,14.0,184.0,543.89,445.61
2016,3,24,18,0,519.0,42.0,1.5,13.0,126.0,455.69,371.92
2016,3,24,18,15,372.5,30.0,1.45,12.5,78.0,324.3,256.84
2016,3,24,18,30,226.0,18.0,1.4,12.0,30.0,189.15,28.28
2016,3,24,18,45,113.0,9.0,1.4,11.5,15.0,73.36,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.0,15.5,0.5,7.5,33.5,12.47,0.0
2016,3,25,7,0,358.0,31.0,0.5,8.0,67.0,25.09,16.02
2016,3,25,7,15,468.0,42.0,0.65,8.5,120.5,33.09,24.17
2016,3,25,7,30,578.0,53.0,0.8,9.0,174.0,40.81,31.52
2016,3,25,7,45,639.5,60.5,0.95,10.0,232.5,45.2,35.54
2016,3,25,8,0,701.0,68.0,1.1,11.0,291.0,49.44,39.22
2016,3,25,8,15,741.5,73.0,1.5,12.0,349.5,56.53,45.3
2016,3,25,8,30,782.0,78.0,1.9,13.0,408.0,58.82,46.98
2016,3,25,8,45,807.0,83.0,2.3,14.0,463.5,60.89,48.43
2016,3,25,9,0,832.0,88.0,2.7,15.0,519.0,62.84,49.75
2016,3,25,9,15,852.5,91.5,2.7,15.5,571.0,82.31,49.75
2016,3,25,9,30,873.0,95.0,2.7,16.0,623.0,140.35,76.47
2016,3,25,9,45,884.0,99.0,2.7,16.5,668.5,207.87,125.62
2016,3,25,10,0,895.0,103.0,2.7,17.0,714.0,267.42,175.03
2016,3,25,10,15,906.5,105.5,2.65,17.5,754.5,326.59,226.62
2016,3,25,10,30,918.0,108.0,2.6,18.0,795.0,386.12,278.69
2016,3,25,10,45,922.5,111.5,2.55,18.5,826.5,443.88,328.55
2016,3,25,11,0,927.0,115.0,2.5,19.0,858.0,500.8,376.22
2016,3,25,11,15,932.5,116.0,2.45,19.5,882.5,555.19,420.36
2016,3,25,11,30,938.0,117.0,2.4,20.0,907.0,608.36,462.02
2016,3,25,11,45,937.5,120.0,2.4,20.5,921.5,658.21,500.0
2016,3,25,12,0,937.0,123.0,2.4,21.0,936.0,705.91,535.23
2016,3,25,12,15,937.5,123.5,2.45,21.0,942.5,749.88,568.26
2016,3,25,12,30,938.0,124.0,2.5,21.0,949.0,791.4,598.93
2016,3,25,12,45,933.0,126.5,2.6,21.5,945.5,827.91,623.24
2016,3,25,13,0,928.0,129.0,2.7,22.0,942.0,861.32,645.33
2016,3,25,13,15,924.5,128.0,2.8,22.0,930.0,889.54,665.13
2016,3,25,13,30,921.0,127.0,2.9,22.0,918.0,914.4,682.8
2016,3,25,13,45,912.0,128.0,3.0,22.0,896.5,932.96,696.35
2016,3,25,14,0,903.0,129.0,3.1,22.0,875.0,947.86,707.65
2016,3,25,14,15,895.0,127.0,3.15,22.0,846.5,956.97,714.87
2016,3,25,14,30,887.0,125.0,3.2,22.0,818.0,962.34,719.81
2016,3,25,14,45,876.5,122.5,3.3,22.0,781.5,970.63,727.31
2016,3,25,15,0,866.0,120.0,3.4,22.0,745.0,965.97,726.23
2016,3,25,15,15,851.0,117.0,3.45,22.0,702.0,952.82,719.3
2016,3,25,15,30,836.0,114.0,3.5,22.0,659.0,936.12,710.11
2016,3,25,15,45,815.0,111.0,3.55,22.0,609.5,910.44,694.82
2016,3,25,16,0,794.0,108.0,3.6,22.0,560.0,881.68,677.39
2016,3,25,16,15,767.5,103.5,3.45,21.5,506.5,843.35,653.26
2016,3,25,16,30,741.0,99.0,3.3,21.0,453.0,808.4,631.28
2016,3,25,16,45,704.0,93.0,3.2,20.5,396.5,755.27,595.93
2016,3,25,17,0,667.0,87.0,3.1,20.0,340.0,701.09,558.93
2016,3,25,17,15,613.5,79.5,2.8,19.0,282.5,631.0,508.75
2016,3,25,17,30,560.0,72.0,2.5,18.0,225.0,561.73,457.08
2016,3,25,17,45,479.0,61.5,2.25,17.0,170.5,469.77,385.02
2016,3,25,18,0,398.0,51.0,2.0,16.0,116.0,381.86,311.52
2016,3,25,18,15,267.5,35.0,2.0,15.5,71.0,260.95,206.01
2016,3,25,18,30,137.0,19.0,2.0,15.0,26.0,133.53,31.33
2016,3,25,18,45,68.5,9.5,2.0,14.5,13.0,48.24,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.0,21.0,2.15,10.5,29.0,17.1,0.0
2016,3,26,7,0,158.0,42.0,2.4,11.0,58.0,33.36,22.96
2016,3,26,7,15,254.0,61.5,2.6,11.5,107.0,46.88,36.04
2016,3,26,7,30,350.0,81.0,2.8,12.0,156.0,60.65,48.81
2016,3,26,7,45,240.5,105.5,3.0,13.0,164.0,79.1,65.29
2016,3,26,8,0,131.0,130.0,3.2,14.0,172.0,98.53,82.2
2016,3,26,8,15,239.5,144.5,3.2,14.5,240.0,104.19,86.81
2016,3,26,8,30,348.0,159.0,3.2,15.0,308.0,113.57,94.52
2016,3,26,8,45,283.0,194.0,3.25,16.0,325.5,133.64,111.12
2016,3,26,9,0,218.0,229.0,3.3,17.0,343.0,161.6,134.07
2016,3,26,9,15,301.5,238.0,3.15,17.5,412.5,167.48,126.63
2016,3,26,9,30,385.0,247.0,3.0,18.0,482.0,205.08,146.33
2016,3,26,9,45,349.5,278.0,2.95,18.5,503.0,248.09,179.38
2016,3,26,10,0,314.0,309.0,2.9,19.0,524.0,287.58,211.98
2016,3,26,10,15,567.5,228.5,2.8,19.5,645.0,318.05,229.1
2016,3,26,10,30,821.0,148.0,2.7,20.0,766.0,382.59,276.6
2016,3,26,10,45,829.0,151.5,2.6,20.5,797.5,437.65,323.15
2016,3,26,11,0,837.0,155.0,2.5,21.0,829.0,492.54,368.17
2016,3,26,11,15,843.5,156.5,2.45,21.5,853.0,544.67,409.81
2016,3,26,11,30,850.0,158.0,2.4,22.0,877.0,595.98,449.41
2016,3,26,11,45,851.0,161.0,2.4,22.5,892.0,644.26,485.69
2016,3,26,12,0,852.0,164.0,2.4,23.0,907.0,690.82,519.64
2016,3,26,12,15,701.5,256.0,2.45,23.0,870.5,709.57,531.78
2016,3,26,12,30,551.0,348.0,2.5,23.0,834.0,716.31,534.66
2016,3,26,12,45,700.0,257.5,2.6,23.5,874.0,779.05,581.83
2016,3,26,13,0,849.0,167.0,2.7,24.0,914.0,842.43,627.89
2016,3,26,13,15,845.5,166.5,2.8,24.0,902.5,870.3,647.12
2016,3,26,13,30,842.0,166.0,2.9,24.0,891.0,895.02,664.6
2016,3,26,13,45,836.0,164.5,3.05,24.0,871.0,913.31,678.24
2016,3,26,14,0,830.0,163.0,3.2,24.0,851.0,928.11,689.74
2016,3,26,14,15,677.5,226.5,3.25,24.0,776.5,877.73,656.41
2016,3,26,14,30,525.0,290.0,3.3,24.0,702.0,811.1,608.64
2016,3,26,14,45,451.5,302.5,3.35,24.0,645.0,765.83,577.43
2016,3,26,15,0,378.0,315.0,3.4,24.0,588.0,703.83,534.05
2016,3,26,15,15,510.5,248.5,3.35,23.5,595.0,778.18,592.85
2016,3,26,15,30,643.0,182.0,3.3,23.0,602.0,839.35,640.63
2016,3,26,15,45,510.5,205.5,3.3,23.0,523.0,734.6,566.14
2016,3,26,16,0,378.0,229.0,3.3,23.0,444.0,620.71,483.29
2016,3,26,16,15,332.5,213.0,3.1,22.5,389.5,560.05,440.29
2016,3,26,16,30,287.0,197.0,2.9,22.0,335.0,499.42,396.07
2016,3,26,16,45,265.5,177.0,2.75,22.0,293.0,455.08,363.4
2016,3,26,17,0,244.0,157.0,2.6,22.0,251.0,410.52,329.81
2016,3,26,17,15,224.0,133.0,2.3,21.0,208.5,361.69,293.09
2016,3,26,17,30,204.0,109.0,2.0,20.0,166.0,312.69,254.93
2016,3,26,17,45,168.5,86.0,1.75,19.0,125.5,253.64,206.81
2016,3,26,18,0,133.0,63.0,1.5,18.0,85.0,195.87,157.96
2016,3,26,18,15,70.5,41.0,1.55,17.5,52.5,110.35,84.27
2016,3,26,18,30,8.0,19.0,1.6,17.0,20.0,25.85,3.53
2016,3,26,18,45,4.0,9.5,1.65,16.5,10.0,10.96,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,29.5,18.26,1.24
2016,3,27,7,0,132.0,45.0,4.5,14.0,59.0,35.52,24.65
2016,3,27,7,15,220.0,66.0,4.75,14.0,107.0,51.3,39.59
2016,3,27,7,30,308.0,87.0,5.0,14.0,155.0,64.88,52.19
2016,3,27,7,45,154.0,97.5,5.25,14.5,131.5,76.66,62.78
2016,3,27,8,0,0.0,108.0,5.5,15.0,108.0,90.59,74.95
2016,3,27,8,15,0.0,79.0,5.7,15.0,79.0,69.43,56.1
2016,3,27,8,30,0.0,50.0,5.9,15.0,50.0,44.14,33.57
2016,3,27,8,45,0.0,95.5,6.15,15.5,95.5,83.73,68.12
2016,3,27,9,0,0.0,141.0,6.4,16.0,141.0,119.81,99.02
2016,3,27,9,15,0.0,137.0,6.4,16.0,137.0,117.67,92.49
2016,3,27,9,30,0.0,133.0,6.4,16.0,133.0,115.32,90.25
2016,3,27,9,45,13.0,200.0,6.45,16.5,209.0,170.91,134.59
2016,3,27,10,0,26.0,267.0,6.5,17.0,285.0,227.07,178.67
2016,3,27,10,15,128.5,317.0,6.35,17.0,413.5,277.11,214.97
2016,3,27,10,30,231.0,367.0,6.2,17.0,542.0,358.6,277.32
2016,3,27,10,45,541.5,259.5,6.1,17.5,691.5,408.15,312.83
2016,3,27,11,0,852.0,152.0,6.0,18.0,841.0,500.01,384.81
2016,3,27,11,15,859.0,153.0,5.85,18.0,865.5,552.71,429.49
2016,3,27,11,30,866.0,154.0,5.7,18.0,890.0,604.59,472.38
2016,3,27,11,45,888.5,144.0,5.6,18.5,910.5,655.05,512.44
2016,3,27,12,0,911.0,134.0,5.5,19.0,931.0,704.93,551.02
2016,3,27,12,15,913.0,134.5,5.4,19.5,938.0,748.87,583.91
2016,3,27,12,30,915.0,135.0,5.3,20.0,945.0,790.55,614.3
2016,3,27,12,45,920.0,131.5,5.25,20.5,944.5,828.58,640.15
2016,3,27,13,0,925.0,128.0,5.2,21.0,944.0,864.03,663.79
2016,3,27,13,15,922.0,127.5,5.15,21.0,932.5,892.84,683.93
2016,3,27,13,30,919.0,127.0,5.1,21.0,921.0,918.37,701.79
2016,3,27,13,45,917.5,124.0,5.1,21.0,902.0,939.38,716.89
2016,3,27,14,0,916.0,121.0,5.1,21.0,883.0,956.87,729.66
2016,3,27,14,15,909.0,119.5,5.05,21.0,854.5,967.24,737.29
2016,3,27,14,30,902.0,118.0,5.0,21.0,826.0,973.87,742.53
2016,3,27,14,45,895.0,114.5,4.95,21.0,791.0,974.65,743.9
2016,3,27,15,0,888.0,111.0,4.9,21.0,756.0,971.68,742.89
2016,3,27,15,15,874.5,108.0,4.8,21.0,713.0,959.45,735.25
2016,3,27,15,30,861.0,105.0,4.7,21.0,670.0,953.3,732.09
2016,3,27,15,45,846.5,101.0,4.65,21.0,622.0,932.02,718.85
2016,3,27,16,0,832.0,97.0,4.6,21.0,574.0,907.47,703.46
2016,3,27,16,15,807.5,93.0,4.4,20.5,520.0,870.75,679.66
2016,3,27,16,30,783.0,89.0,4.2,20.0,466.0,831.53,654.34
2016,3,27,16,45,752.5,83.0,4.05,19.5,410.0,782.46,621.6
2016,3,27,17,0,722.0,77.0,3.9,19.0,354.0,737.01,590.77
2016,3,27,17,15,672.0,71.0,3.4,18.0,295.5,669.92,542.21
2016,3,27,17,30,622.0,65.0,2.9,17.0,237.0,603.48,492.2
2016,3,27,17,45,547.0,55.5,2.4,16.0,181.5,514.93,422.28
2016,3,27,18,0,472.0,46.0,1.9,15.0,126.0,430.19,351.64
2016,3,27,18,15,336.5,33.0,1.85,14.5,79.0,305.73,243.6
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,180.02,72.01
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,67.47,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.0,18.0,2.4,7.5,37.5,14.37,1.86
2016,3,28,7,0,352.0,36.0,2.7,8.0,75.0,29.12,19.9
2016,3,28,7,15,455.0,46.5,2.75,9.0,128.5,36.46,27.2
2016,3,28,7,30,558.0,57.0,2.8,10.0,182.0,43.56,33.87
2016,3,28,7,45,616.0,65.0,2.9,11.0,239.5,48.17,38.04
2016,3,28,8,0,674.0,73.0,3.0,12.0,297.0,52.6,41.84
2016,3,28,8,15,715.0,79.0,3.05,12.5,355.0,55.23,43.99
2016,3,28,8,30,756.0,85.0,3.1,13.0,413.0,63.57,51.15
2016,3,28,8,45,781.5,90.0,3.2,14.0,468.0,65.4,52.35
2016,3,28,9,0,807.0,95.0,3.3,15.0,523.0,67.11,53.43
2016,3,28,9,15,828.0,98.5,3.15,15.5,574.5,96.99,56.55
2016,3,28,9,30,849.0,102.0,3.0,16.0,626.0,153.82,86.52
2016,3,28,9,45,862.5,106.0,2.9,16.5,672.0,212.14,130.08
2016,3,28,10,0,876.0,110.0,2.8,17.0,718.0,279.09,186.02
2016,3,28,10,15,887.0,112.5,2.65,17.5,757.5,337.1,236.68
2016,3,28,10,30,898.0,115.0,2.5,18.0,797.0,395.41,287.41
2016,3,28,10,45,904.5,117.5,2.45,18.5,828.5,452.05,335.94
2016,3,28,11,0,911.0,120.0,2.4,19.0,860.0,508.06,382.46
2016,3,28,11,15,916.0,121.0,2.3,19.5,884.0,561.31,425.16
2016,3,28,11,30,921.0,122.0,2.2,20.0,908.0,613.31,465.31
2016,3,28,11,45,922.0,124.5,2.15,20.5,922.5,662.67,502.29
2016,3,28,12,0,923.0,127.0,2.1,21.0,937.0,710.07,536.61
2016,3,28,12,15,924.0,127.0,2.0,21.0,943.5,753.22,567.68
2016,3,28,12,30,925.0,127.0,1.9,21.0,950.0,793.98,595.95
2016,3,28,12,45,921.0,128.5,1.85,21.5,946.5,829.68,618.13
2016,3,28,13,0,917.0,130.0,1.8,22.0,943.0,862.36,638.05
2016,3,28,13,15,914.0,129.5,1.75,22.0,931.0,890.89,656.3
2016,3,28,13,30,911.0,129.0,1.7,22.0,919.0,916.16,672.38
2016,3,28,13,45,903.0,129.0,1.7,22.5,898.0,934.14,683.04
2016,3,28,14,0,895.0,129.0,1.7,23.0,877.0,948.49,691.49
2016,3,28,14,15,887.0,127.5,1.75,23.0,848.5,957.69,698.74
2016,3,28,14,30,879.0,126.0,1.8,23.0,820.0,963.2,703.85
2016,3,28,14,45,869.0,123.5,1.85,23.0,783.5,971.81,711.17
2016,3,28,15,0,859.0,121.0,1.9,23.0,747.0,967.3,710.14
2016,3,28,15,15,844.5,118.0,1.95,23.0,704.5,954.3,703.87
2016,3,28,15,30,830.0,115.0,2.0,23.0,662.0,937.78,695.45
2016,3,28,15,45,810.5,111.5,2.15,23.0,613.0,912.64,682.39
2016,3,28,16,0,791.0,108.0,2.3,23.0,564.0,884.41,667.08
2016,3,28,16,15,765.0,103.5,2.3,22.5,511.0,846.24,644.65
2016,3,28,16,30,739.0,99.0,2.3,22.0,458.0,811.34,624.18
2016,3,28,16,45,702.0,94.0,2.3,21.5,401.5,759.15,590.9
2016,3,28,17,0,665.0,89.0,2.3,21.0,345.0,705.93,555.95
2016,3,28,17,15,613.0,81.5,2.1,20.0,288.0,636.66,507.59
2016,3,28,17,30,561.0,74.0,1.9,19.0,231.0,568.15,457.72
2016,3,28,17,45,479.5,63.5,1.75,18.0,176.0,475.2,386.41
2016,3,28,18,0,398.0,53.0,1.6,17.0,121.0,386.34,313.6
2016,3,28,18,15,274.5,37.5,1.65,16.5,76.0,267.54,211.94
2016,3,28,18,30,151.0,22.0,1.7,16.0,31.0,150.45,67.58
2016,3,28,18,45,75.5,11.0,1.8,15.5,15.5,53.96,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,8.0,2.15,14.0,8.0,7.02,0.0
2016,3,29,7,0,0.0,16.0,2.5,15.0,16.0,14.06,6.45
2016,3,29,7,15,0.0,27.0,2.75,15.5,27.0,23.77,15.33
2016,3,29,7,30,0.0,38.0,3.0,16.0,38.0,33.49,24.14
2016,3,29,7,45,0.0,50.5,3.3,17.0,50.5,44.57,33.92
2016,3,29,8,0,0.0,63.0,3.6,18.0,63.0,55.67,43.5
2016,3,29,8,15,0.0,86.0,3.7,18.5,86.0,75.14,60.26
2016,3,29,8,30,0.0,109.0,3.8,19.0,109.0,93.89,76.11
2016,3,29,8,45,0.0,115.5,3.9,19.5,115.5,99.67,80.61
2016,3,29,9,0,0.0,122.0,4.0,20.0,122.0,105.34,84.98
2016,3,29,9,15,9.0,173.0,4.0,20.0,178.5,145.65,113.24
2016,3,29,9,30,18.0,224.0,4.0,20.0,235.0,186.71,145.09
2016,3,29,9,45,20.0,243.0,4.0,20.5,256.0,204.7,158.42
2016,3,29,10,0,22.0,262.0,4.0,21.0,277.0,223.06,172.09
2016,3,29,10,15,15.0,238.0,4.0,21.5,249.0,206.11,158.51
2016,3,29,10,30,8.0,214.0,4.0,22.0,221.0,186.8,143.13
2016,3,29,10,45,7.0,198.5,4.0,22.5,205.0,175.03,133.54
2016,3,29,11,0,6.0,183.0,4.0,23.0,189.0,162.61,123.48
2016,3,29,11,15,7.0,192.5,4.0,23.0,199.5,172.02,130.72
2016,3,29,11,30,8.0,202.0,4.0,23.0,210.0,181.6,138.07
2016,3,29,11,45,8.0,197.0,4.05,23.5,204.5,178.25,135.13
2016,3,29,12,0,8.0,192.0,4.1,24.0,199.0,174.77,132.15
2016,3,29,12,15,4.0,151.5,4.1,24.0,155.0,137.19,102.88
2016,3,29,12,30,0.0,111.0,4.1,24.0,111.0,98.75,72.72
2016,3,29,12,45,1.0,129.0,4.2,24.5,130.0,115.62,85.85
2016,3,29,13,0,2.0,147.0,4.3,25.0,149.0,132.68,99.02
2016,3,29,13,15,4.5,168.0,4.35,25.0,172.5,153.91,115.62
2016,3,29,13,30,7.0,189.0,4.4,25.0,196.0,175.52,132.49
2016,3,29,13,45,3.5,139.0,4.45,25.5,142.5,127.43,94.95
2016,3,29,14,0,0.0,89.0,4.5,26.0,89.0,79.18,57.05
2016,3,29,14,15,1.5,124.5,4.55,26.0,125.5,112.7,83.51
2016,3,29,14,30,3.0,160.0,4.6,26.0,162.0,146.93,110.37
2016,3,29,14,45,1.5,130.5,4.65,26.0,131.5,118.39,88.2
2016,3,29,15,0,0.0,101.0,4.7,26.0,101.0,89.87,65.9
2016,3,29,15,15,6.0,160.5,4.7,25.5,164.5,151.41,114.97
2016,3,29,15,30,12.0,220.0,4.7,25.0,228.0,216.78,166.75
2016,3,29,15,45,6.0,167.5,4.7,25.0,171.5,159.75,122.26
2016,3,29,16,0,0.0,115.0,4.7,25.0,115.0,103.42,77.73
2016,3,29,16,15,4.5,141.0,4.5,24.5,143.5,134.04,102.91
2016,3,29,16,30,9.0,167.0,4.3,24.0,172.0,167.64,130.47
2016,3,29,16,45,5.0,148.0,4.15,24.0,151.0,146.36,113.68
2016,3,29,17,0,1.0,129.0,4.0,24.0,130.0,125.17,96.83
2016,3,29,17,15,0.5,108.0,3.75,23.5,108.5,104.59,80.53
2016,3,29,17,30,0.0,87.0,3.5,23.0,87.0,83.74,63.65
2016,3,29,17,45,0.0,66.5,3.25,22.5,66.5,63.49,46.93
2016,3,29,18,0,0.0,46.0,3.0,22.0,46.0,42.61,29.41
2016,3,29,18,15,0.0,29.0,3.15,21.5,29.0,25.58,14.85
2016,3,29,18,30,0.0,12.0,3.3,21.0,12.0,10.55,0.0
2016,3,29,18,45,0.0,6.0,3.45,20.5,6.0,5.46,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,6.5,3.9,19.0,6.5,5.7,0.0
2016,3,30,7,0,0.0,13.0,3.9,19.0,13.0,11.42,4.06
2016,3,30,7,15,0.0,22.5,4.0,19.0,22.5,19.79,11.61
2016,3,30,7,30,0.0,32.0,4.1,19.0,32.0,28.18,19.15
2016,3,30,7,45,0.0,43.0,4.25,19.5,43.0,37.92,27.72
2016,3,30,8,0,0.0,54.0,4.4,20.0,54.0,47.67,36.15
2016,3,30,8,15,0.0,52.5,4.45,20.0,52.5,46.35,34.89
2016,3,30,8,30,0.0,51.0,4.5,20.0,51.0,45.03,33.61
2016,3,30,8,45,0.0,46.5,4.55,20.5,46.5,41.06,29.97
2016,3,30,9,0,0.0,42.0,4.6,21.0,42.0,37.09,26.37
2016,3,30,9,15,0.0,49.5,4.75,21.0,49.5,43.76,30.4
2016,3,30,9,30,0.0,57.0,4.9,21.0,57.0,50.44,35.75
2016,3,30,9,45,0.0,89.0,5.05,21.0,89.0,78.93,58.78
2016,3,30,10,0,0.0,121.0,5.2,21.0,121.0,106.34,80.69
2016,3,30,10,15,3.0,155.0,5.3,21.0,157.5,135.9,104.04
2016,3,30,10,30,6.0,189.0,5.4,21.0,194.0,165.78,127.5
2016,3,30,10,45,8.0,204.5,5.55,21.5,211.0,180.48,138.64
2016,3,30,11,0,10.0,220.0,5.7,22.0,228.0,195.53,150.02
2016,3,30,11,15,10.5,225.0,5.8,22.5,233.5,201.35,154.16
2016,3,30,11,30,11.0,230.0,5.9,23.0,239.0,207.22,158.35
2016,3,30,11,45,12.0,245.5,6.0,23.5,256.5,222.46,169.79
2016,3,30,12,0,13.0,261.0,6.1,24.0,274.0,237.97,181.37
2016,3,30,12,15,15.0,282.0,6.05,24.0,296.5,259.24,197.68
2016,3,30,12,30,17.0,303.0,6.0,24.0,319.0,281.0,214.31
2016,3,30,12,45,25.5,339.5,6.0,24.5,363.0,326.24,248.43
2016,3,30,13,0,34.0,376.0,6.0,25.0,407.0,371.05,281.84
2016,3,30,13,15,79.5,410.0,5.9,25.5,480.5,446.45,338.7
2016,3,30,13,30,125.0,444.0,5.8,26.0,554.0,535.37,404.35
2016,3,30,13,45,104.0,425.5,5.7,26.5,515.5,497.74,375.7
2016,3,30,14,0,83.0,407.0,5.6,27.0,477.0,467.66,352.79
2016,3,30,14,15,123.0,402.0,5.45,27.0,501.5,520.17,392.82
2016,3,30,14,30,163.0,397.0,5.3,27.0,526.0,560.72,423.77
2016,3,30,14,45,189.0,376.5,5.2,27.0,520.5,571.5,433.02
2016,3,30,15,0,215.0,356.0,5.1,27.0,515.0,581.24,441.73
2016,3,30,15,15,223.0,333.0,5.0,26.5,489.5,569.74,435.51
2016,3,30,15,30,231.0,310.0,4.9,26.0,464.0,556.73,428.29
2016,3,30,15,45,301.0,272.5,4.8,26.0,457.5,601.25,464.19
2016,3,30,16,0,371.0,235.0,4.7,26.0,451.0,624.42,484.48
2016,3,30,16,15,321.5,219.5,4.45,25.5,394.5,560.37,437.89
2016,3,30,16,30,272.0,204.0,4.2,25.0,338.0,496.58,391.18
2016,3,30,16,45,263.0,181.0,4.0,25.0,297.5,459.5,364.42
2016,3,30,17,0,254.0,158.0,3.8,25.0,257.0,421.37,336.25
2016,3,30,17,15,418.0,113.5,3.4,24.0,246.0,512.49,411.72
2016,3,30,17,30,582.0,69.0,3.0,23.0,235.0,580.42,465.1
2016,3,30,17,45,512.0,59.0,2.6,22.5,181.0,495.85,398.51
2016,3,30,18,0,442.0,49.0,2.2,22.0,127.0,414.77,331.98
2016,3,30,18,15,318.0,36.0,2.25,21.5,81.0,298.33,233.7
2016,3,30,18,30,194.0,23.0,2.3,21.0,35.0,182.98,97.92
2016,3,30,18,45,97.0,11.5,2.35,20.5,17.5,67.19,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,172.5,20.0,3.25,15.5,42.0,15.8,5.64
2016,3,31,7,0,345.0,40.0,3.6,16.0,84.0,32.18,22.08
2016,3,31,7,15,443.0,51.0,3.7,16.5,137.0,39.78,29.35
2016,3,31,7,30,541.0,62.0,3.8,17.0,190.0,47.12,36.06
2016,3,31,7,45,612.0,67.5,3.95,17.5,249.0,49.61,38.28
2016,3,31,8,0,683.0,73.0,4.1,18.0,308.0,52.13,40.38
2016,3,31,8,15,724.0,78.0,4.3,19.0,366.5,59.41,46.43
2016,3,31,8,30,765.0,83.0,4.5,20.0,425.0,61.52,47.89
2016,3,31,8,45,802.5,84.5,4.7,21.0,483.5,60.93,46.99
2016,3,31,9,0,840.0,86.0,4.9,22.0,542.0,60.46,46.21
2016,3,31,9,15,861.0,89.0,4.8,22.5,594.5,102.41,53.86
2016,3,31,9,30,882.0,92.0,4.7,23.0,647.0,169.79,94.33
2016,3,31,9,45,900.0,93.0,4.6,23.5,694.5,228.11,138.23
2016,3,31,10,0,918.0,94.0,4.5,24.0,742.0,287.92,188.18
2016,3,31,10,15,928.5,96.0,4.45,24.0,782.0,347.55,240.29
2016,3,31,10,30,939.0,98.0,4.4,24.0,822.0,407.39,292.48
2016,3,31,10,45,947.0,99.5,4.35,24.5,854.5,465.78,342.01
2016,3,31,11,0,955.0,101.0,4.3,25.0,887.0,523.61,389.65
2016,3,31,11,15,960.0,102.0,4.2,25.0,911.5,578.71,434.5
2016,3,31,11,30,965.0,103.0,4.1,25.0,936.0,632.45,476.99
2016,3,31,11,45,967.0,104.5,4.1,25.5,951.0,683.22,515.36
2016,3,31,12,0,969.0,106.0,4.1,26.0,966.0,731.96,551.14
2016,3,31,12,15,970.0,106.0,4.05,26.0,972.5,776.47,584.0
2016,3,31,12,30,971.0,106.0,4.0,26.0,979.0,818.44,612.91
2016,3,31,12,45,970.5,106.0,4.0,26.5,976.0,856.54,637.53
2016,3,31,13,0,970.0,106.0,4.0,27.0,973.0,891.64,659.94
2016,3,31,13,15,967.5,105.5,3.9,27.0,961.5,921.43,679.48
2016,3,31,13,30,965.0,105.0,3.8,27.0,950.0,947.79,696.69
2016,3,31,13,45,961.5,103.5,3.75,27.0,929.5,968.73,710.63
2016,3,31,14,0,958.0,102.0,3.7,27.0,909.0,985.96,722.24
2016,3,31,14,15,952.0,101.0,3.65,27.0,881.0,997.63,730.33
2016,3,31,14,30,946.0,100.0,3.6,27.0,853.0,1005.47,736.09
2016,3,31,14,45,934.0,99.5,3.55,27.0,816.0,1004.34,736.18
2016,3,31,15,0,922.0,99.0,3.5,27.0,779.0,999.4,734.0
2016,3,31,15,15,910.0,97.0,3.4,26.5,735.5,989.05,729.55
2016,3,31,15,30,898.0,95.0,3.3,26.0,692.0,975.09,722.88
2016,3,31,15,45,883.0,91.5,3.2,26.0,643.0,953.06,709.54
2016,3,31,16,0,868.0,88.0,3.1,26.0,594.0,927.78,694.14
2016,3,31,16,15,845.0,84.5,2.9,25.5,539.5,901.36,678.62
2016,3,31,16,30,822.0,81.0,2.7,25.0,485.0,862.98,654.77
2016,3,31,16,45,789.5,77.0,2.55,24.5,427.5,813.34,623.13
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,762.19,589.7
2016,3,31,17,15,709.0,67.5,2.25,22.5,311.0,695.26,545.86
2016,3,31,17,30,661.0,62.0,2.1,21.0,252.0,634.41,504.31
2016,3,31,17,45,582.0,54.5,1.95,20.0,194.0,543.52,436.3
2016,3,31,18,0,503.0,47.0,1.8,19.0,136.0,456.65,367.42
2016,3,31,18,15,370.5,35.0,2.0,18.5,87.5,333.0,263.82
2016,3,31,18,30,238.0,23.0,2.2,18.0,39.0,212.25,123.11
2016,3,31,18,45,119.0,11.5,2.4,18.0,19.5,80.22,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,1.0,3.95,12.5,1.0,0.88,0.0
2016,4,1,7,0,0.0,2.0,4.0,13.0,2.0,1.75,0.0
2016,4,1,7,15,0.0,4.0,4.2,13.0,4.0,3.51,0.0
2016,4,1,7,30,0.0,6.0,4.4,13.0,6.0,5.27,0.0
2016,4,1,7,45,0.0,7.5,4.6,13.5,7.5,6.59,0.28
2016,4,1,8,0,0.0,9.0,4.8,14.0,9.0,7.91,1.45
2016,4,1,8,15,0.0,75.5,5.05,14.0,75.5,66.78,53.93
2016,4,1,8,30,0.0,142.0,5.3,14.0,142.0,118.88,99.51
2016,4,1,8,45,0.0,83.5,5.55,14.5,83.5,73.92,59.64
2016,4,1,9,0,0.0,25.0,5.8,15.0,25.0,22.06,13.81
2016,4,1,9,15,10.0,129.0,5.75,15.0,135.5,112.31,88.0
2016,4,1,9,30,20.0,233.0,5.7,15.0,246.0,194.29,154.22
2016,4,1,9,45,10.0,128.0,5.7,15.5,134.5,113.71,88.2
2016,4,1,10,0,0.0,23.0,5.7,16.0,23.0,20.35,11.29
2016,4,1,10,15,0.0,22.5,5.6,16.0,22.5,19.92,10.9
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,19.49,10.52
2016,4,1,10,45,0.0,23.0,5.45,16.5,23.0,20.39,11.2
2016,4,1,11,0,0.0,24.0,5.4,17.0,24.0,21.28,11.89
2016,4,1,11,15,10.5,170.0,5.4,17.0,179.0,154.76,120.36
2016,4,1,11,30,21.0,316.0,5.4,17.0,334.0,285.47,223.66
2016,4,1,11,45,13.5,246.5,5.45,17.5,258.0,224.4,175.03
2016,4,1,12,0,6.0,177.0,5.5,18.0,182.0,160.5,124.06
2016,4,1,12,15,10.0,222.0,5.55,18.0,230.5,203.46,158.27
2016,4,1,12,30,14.0,267.0,5.6,18.0,279.0,247.23,192.75
2016,4,1,12,45,12.5,251.5,5.65,18.0,263.0,233.77,182.16
2016,4,1,13,0,11.0,236.0,5.7,18.0,247.0,219.89,171.3
2016,4,1,13,15,46.0,332.0,5.7,18.0,373.0,345.46,270.53
2016,4,1,13,30,81.0,428.0,5.7,18.0,499.0,472.9,368.8
2016,4,1,13,45,72.0,411.0,5.75,18.0,474.0,455.41,355.42
2016,4,1,14,0,63.0,394.0,5.8,18.0,449.0,436.69,341.46
2016,4,1,14,15,81.0,391.0,5.8,17.5,458.5,456.48,358.46
2016,4,1,14,30,99.0,388.0,5.8,17.0,468.0,476.7,375.84
2016,4,1,14,45,65.0,342.0,5.8,17.0,393.5,401.29,317.38
2016,4,1,15,0,31.0,296.0,5.8,17.0,319.0,324.01,256.65
2016,4,1,15,15,39.0,290.0,5.8,16.5,317.0,329.33,262.43
2016,4,1,15,30,47.0,284.0,5.8,16.0,315.0,334.83,268.3
2016,4,1,15,45,235.5,253.5,5.8,15.5,393.0,518.17,420.95
2016,4,1,16,0,424.0,223.0,5.8,15.0,471.0,678.88,552.27
2016,4,1,16,15,216.5,196.0,5.7,14.5,322.5,436.0,359.18
2016,4,1,16,30,9.0,169.0,5.6,14.0,174.0,169.5,136.99
2016,4,1,16,45,5.5,150.5,5.55,14.0,153.5,149.2,120.71
2016,4,1,17,0,2.0,132.0,5.5,14.0,133.0,128.98,104.03
2016,4,1,17,15,1.0,110.5,5.15,13.5,111.0,107.41,86.23
2016,4,1,17,30,0.0,89.0,4.8,13.0,89.0,85.58,67.86
2016,4,1,17,45,0.0,69.0,4.5,12.5,69.0,65.99,51.08
2016,4,1,18,0,0.0,49.0,4.2,12.0,49.0,45.84,33.52
2016,4,1,18,15,0.0,31.0,3.95,11.5,31.0,27.42,17.27
2016,4,1,18,30,0.0,13.0,3.7,11.0,13.0,11.43,1.76
2016,4,1,18,45,0.0,6.5,3.45,11.0,6.5,5.91,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,60.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,120.0,11.0,3.8,6.0,14.0,10.01,0.0
2016,4,2,6,45,288.0,24.5,3.9,6.5,57.0,19.74,10.2
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,30.27,21.44
2016,4,2,7,15,547.0,46.5,3.95,8.0,156.0,35.93,27.02
2016,4,2,7,30,638.0,55.0,3.9,9.0,212.0,41.45,32.17
2016,4,2,7,45,693.0,61.0,3.9,10.0,271.5,48.86,38.82
2016,4,2,8,0,748.0,67.0,3.9,11.0,331.0,52.32,41.71
2016,4,2,8,15,784.5,71.5,3.8,12.0,390.5,54.36,43.23
2016,4,2,8,30,821.0,76.0,3.7,13.0,450.0,56.33,44.64
2016,4,2,8,45,846.5,79.5,3.6,14.5,506.5,57.39,45.12
2016,4,2,9,0,872.0,83.0,3.5,16.0,563.0,67.87,53.79
2016,4,2,9,15,890.5,85.5,3.35,16.5,615.0,118.25,64.6
2016,4,2,9,30,909.0,88.0,3.2,17.0,667.0,177.46,100.79
2016,4,2,9,45,922.0,90.5,3.1,17.5,713.5,237.49,147.99
2016,4,2,10,0,935.0,93.0,3.0,18.0,760.0,298.45,200.3
2016,4,2,10,15,945.0,94.5,3.05,18.5,799.5,358.49,253.26
2016,4,2,10,30,955.0,96.0,3.1,19.0,839.0,418.62,305.86
2016,4,2,10,45,962.0,97.5,3.15,19.5,871.5,477.38,356.22
2016,4,2,11,0,969.0,99.0,3.2,20.0,904.0,535.43,404.49
2016,4,2,11,15,973.5,100.0,3.25,20.0,928.0,590.85,450.12
2016,4,2,11,30,978.0,101.0,3.3,20.0,952.0,644.83,493.4
2016,4,2,11,45,980.0,102.5,3.35,20.5,967.0,696.04,532.48
2016,4,2,12,0,982.0,104.0,3.4,21.0,982.0,745.19,568.96
2016,4,2,12,15,983.0,104.0,3.4,21.0,988.0,790.06,602.42
2016,4,2,12,30,984.0,104.0,3.4,21.0,994.0,832.36,631.53
2016,4,2,12,45,983.0,104.0,3.45,21.0,991.0,870.34,657.78
2016,4,2,13,0,982.0,104.0,3.5,21.0,988.0,905.25,681.88
2016,4,2,13,15,979.0,103.5,3.5,21.0,976.0,934.76,701.99
2016,4,2,13,30,976.0,103.0,3.5,21.0,964.0,960.79,719.8
2016,4,2,13,45,971.5,102.5,3.5,21.5,943.0,981.87,732.95
2016,4,2,14,0,967.0,102.0,3.5,22.0,922.0,999.2,743.68
2016,4,2,14,15,960.5,100.5,3.45,21.5,893.0,1009.84,752.61
2016,4,2,14,30,954.0,99.0,3.4,21.0,864.0,1016.57,759.17
2016,4,2,14,45,938.5,100.5,3.4,21.0,825.5,1014.14,758.76
2016,4,2,15,0,923.0,102.0,3.4,21.0,787.0,1007.92,756.07
2016,4,2,15,15,910.5,99.5,3.35,21.0,743.0,996.39,749.64
2016,4,2,15,30,898.0,97.0,3.3,21.0,699.0,981.23,740.95
2016,4,2,15,45,882.5,94.0,3.25,21.0,649.5,959.18,727.74
2016,4,2,16,0,867.0,91.0,3.2,21.0,600.0,943.42,718.96
2016,4,2,16,15,844.0,87.5,3.0,20.5,545.5,907.47,696.51
2016,4,2,16,30,821.0,84.0,2.8,20.0,491.0,868.93,672.17
2016,4,2,16,45,789.0,79.5,2.6,20.0,433.0,818.9,638.08
2016,4,2,17,0,757.0,75.0,2.4,20.0,375.0,767.33,602.33
2016,4,2,17,15,710.5,69.0,2.05,19.0,316.0,700.76,555.81
2016,4,2,17,30,664.0,63.0,1.7,18.0,257.0,640.24,511.93
2016,4,2,17,45,590.5,55.0,1.4,17.0,199.5,552.38,445.23
2016,4,2,18,0,517.0,47.0,1.1,16.0,142.0,468.19,377.77
2016,4,2,18,15,389.5,35.5,1.1,15.0,92.0,347.48,277.59
2016,4,2,18,30,262.0,24.0,1.1,14.0,42.0,231.58,148.75
2016,4,2,18,45,131.0,12.0,1.15,13.5,21.0,88.06,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
