Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,120.0,12.0,1.8,9.0,15.0,10.91,0.0
2016,4,3,6,45,279.5,26.0,2.1,10.5,58.0,20.95,11.37
2016,4,3,7,0,439.0,40.0,2.4,12.0,101.0,31.84,22.43
2016,4,3,7,15,529.0,49.0,2.4,12.5,157.0,37.83,28.23
2016,4,3,7,30,619.0,58.0,2.4,13.0,213.0,43.64,33.62
2016,4,3,7,45,674.5,64.5,2.45,14.0,272.5,47.11,36.64
2016,4,3,8,0,730.0,71.0,2.5,15.0,332.0,55.34,43.72
2016,4,3,8,15,767.0,76.0,2.5,16.0,391.0,57.62,45.39
2016,4,3,8,30,804.0,81.0,2.5,17.0,450.0,59.8,46.94
2016,4,3,8,45,830.5,84.5,2.5,18.5,506.5,60.69,47.23
2016,4,3,9,0,857.0,88.0,2.5,20.0,563.0,61.53,47.47
2016,4,3,9,15,876.0,91.0,2.4,20.5,615.5,124.6,67.89
2016,4,3,9,30,895.0,94.0,2.3,21.0,668.0,183.47,104.15
2016,4,3,9,45,909.5,96.5,2.2,21.5,714.5,243.03,150.38
2016,4,3,10,0,924.0,99.0,2.1,22.0,761.0,303.7,201.34
2016,4,3,10,15,934.0,101.0,2.05,22.5,801.0,363.53,252.72
2016,4,3,10,30,944.0,103.0,2.0,23.0,841.0,423.48,303.5
2016,4,3,10,45,951.5,104.5,2.0,23.5,873.0,481.89,351.9
2016,4,3,11,0,959.0,106.0,2.0,24.0,905.0,539.66,398.2
2016,4,3,11,15,964.0,107.0,2.05,24.0,929.0,594.86,442.11
2016,4,3,11,30,969.0,108.0,2.1,24.0,953.0,648.69,483.77
2016,4,3,11,45,971.5,109.0,2.2,24.0,968.5,699.4,522.39
2016,4,3,12,0,974.0,110.0,2.3,24.0,984.0,748.09,558.73
2016,4,3,12,15,975.5,110.0,2.35,24.0,990.0,793.02,591.43
2016,4,3,12,30,977.0,110.0,2.4,24.0,996.0,835.43,620.04
2016,4,3,12,45,976.0,110.0,2.5,24.5,993.0,873.19,644.52
2016,4,3,13,0,975.0,110.0,2.6,25.0,990.0,907.91,666.89
2016,4,3,13,15,972.5,109.5,2.6,25.0,978.5,937.69,686.46
2016,4,3,13,30,970.0,109.0,2.6,25.0,967.0,964.03,703.83
2016,4,3,13,45,965.5,108.0,2.65,25.0,946.0,984.52,717.93
2016,4,3,14,0,961.0,107.0,2.7,25.0,925.0,1001.27,729.79
2016,4,3,14,15,954.5,106.0,2.7,25.0,896.0,1012.36,737.7
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,1019.59,743.34
2016,4,3,14,45,939.5,103.0,2.7,25.0,830.0,1019.98,744.76
2016,4,3,15,0,931.0,101.0,2.7,25.0,793.0,1016.51,743.94
2016,4,3,15,15,918.5,98.5,2.65,24.5,749.0,1004.86,738.98
2016,4,3,15,30,906.0,96.0,2.6,24.0,705.0,989.55,731.82
2016,4,3,15,45,889.5,93.5,2.6,24.0,655.5,966.97,719.03
2016,4,3,16,0,873.0,91.0,2.6,24.0,606.0,950.72,710.58
2016,4,3,16,15,850.5,87.5,2.4,23.5,551.0,915.04,688.61
2016,4,3,16,30,828.0,84.0,2.2,23.0,496.0,876.73,664.78
2016,4,3,16,45,797.0,79.5,2.05,23.0,438.0,827.33,632.14
2016,4,3,17,0,766.0,75.0,1.9,23.0,380.0,776.32,597.85
2016,4,3,17,15,719.5,69.5,1.7,21.5,320.5,709.98,554.49
2016,4,3,17,30,673.0,64.0,1.5,20.0,261.0,649.77,513.54
2016,4,3,17,45,600.5,56.0,1.3,19.0,203.0,562.19,448.59
2016,4,3,18,0,528.0,48.0,1.1,18.0,145.0,478.13,382.64
2016,4,3,18,15,401.5,36.5,1.15,17.0,95.0,357.38,283.77
2016,4,3,18,30,275.0,25.0,1.2,16.0,45.0,242.42,159.86
2016,4,3,18,45,137.5,12.5,1.3,15.5,22.5,92.51,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,116.0,13.0,3.3,10.0,17.0,11.82,0.0
2016,4,4,6,45,268.5,28.0,3.55,11.0,60.0,22.6,13.01
2016,4,4,7,0,421.0,43.0,3.8,12.0,103.0,34.31,24.64
2016,4,4,7,15,510.0,52.5,3.8,13.0,159.0,40.57,30.63
2016,4,4,7,30,599.0,62.0,3.8,14.0,215.0,46.64,36.15
2016,4,4,7,45,655.5,68.5,3.85,15.0,274.0,49.95,38.99
2016,4,4,8,0,712.0,75.0,3.9,16.0,333.0,53.16,41.59
2016,4,4,8,15,749.0,80.0,4.05,17.0,391.5,60.49,47.71
2016,4,4,8,30,786.0,85.0,4.2,18.0,450.0,62.53,49.1
2016,4,4,8,45,813.0,89.0,4.35,19.0,506.0,63.64,49.66
2016,4,4,9,0,840.0,93.0,4.5,20.0,562.0,65.13,50.54
2016,4,4,9,15,859.5,96.0,4.35,20.5,613.5,121.24,64.67
2016,4,4,9,30,879.0,99.0,4.2,21.0,665.0,188.36,108.82
2016,4,4,9,45,893.0,101.5,4.1,22.0,711.5,246.95,154.71
2016,4,4,10,0,907.0,104.0,4.0,23.0,758.0,306.59,204.97
2016,4,4,10,15,917.5,106.0,3.85,23.5,797.0,365.63,256.07
2016,4,4,10,30,928.0,108.0,3.7,24.0,836.0,424.86,306.67
2016,4,4,10,45,935.0,109.5,3.55,25.0,868.0,482.19,353.87
2016,4,4,11,0,942.0,111.0,3.4,26.0,900.0,538.85,398.75
2016,4,4,11,15,947.0,112.5,3.3,26.0,923.5,593.57,442.24
2016,4,4,11,30,952.0,114.0,3.2,26.0,947.0,646.97,483.4
2016,4,4,11,45,954.5,114.5,3.1,26.5,962.0,696.48,519.56
2016,4,4,12,0,957.0,115.0,3.0,27.0,977.0,744.0,553.11
2016,4,4,12,15,958.0,115.5,2.9,27.0,982.5,788.28,584.54
2016,4,4,12,30,959.0,116.0,2.8,27.0,988.0,830.1,611.87
2016,4,4,12,45,958.0,115.5,2.7,27.5,985.0,866.79,634.15
2016,4,4,13,0,957.0,115.0,2.6,28.0,982.0,900.48,654.15
2016,4,4,13,15,954.5,114.5,2.5,28.0,970.0,929.73,672.36
2016,4,4,13,30,952.0,114.0,2.4,28.0,958.0,955.62,688.31
2016,4,4,13,45,947.5,113.0,2.35,28.0,937.0,975.72,701.0
2016,4,4,14,0,943.0,112.0,2.3,28.0,916.0,992.14,711.47
2016,4,4,14,15,936.0,110.5,2.2,28.0,887.0,1001.98,717.34
2016,4,4,14,30,929.0,109.0,2.1,28.0,858.0,1007.99,720.94
2016,4,4,14,45,920.0,107.0,2.05,28.0,821.0,1007.75,721.33
2016,4,4,15,0,911.0,105.0,2.0,28.0,784.0,1003.72,719.58
2016,4,4,15,15,898.0,102.5,1.95,28.0,740.5,991.57,712.89
2016,4,4,15,30,885.0,100.0,1.9,28.0,697.0,975.86,704.16
2016,4,4,15,45,868.5,97.0,1.85,28.0,647.5,952.83,690.89
2016,4,4,16,0,852.0,94.0,1.8,28.0,598.0,936.3,681.96
2016,4,4,16,15,829.0,90.5,1.7,27.5,544.0,900.4,661.13
2016,4,4,16,30,806.0,87.0,1.6,27.0,490.0,861.96,638.56
2016,4,4,16,45,775.5,82.0,1.55,26.5,433.0,812.77,608.92
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,762.0,577.46
2016,4,4,17,15,698.5,71.0,1.4,24.5,317.0,700.85,539.2
2016,4,4,17,30,652.0,65.0,1.3,23.0,258.0,635.39,495.81
2016,4,4,17,45,581.0,57.0,1.25,22.0,201.0,549.55,434.05
2016,4,4,18,0,510.0,49.0,1.2,21.0,144.0,467.15,370.91
2016,4,4,18,15,386.5,37.0,1.3,20.0,94.5,348.3,274.5
2016,4,4,18,30,263.0,25.0,1.4,19.0,45.0,236.36,158.52
2016,4,4,18,45,131.5,12.5,1.5,18.5,22.5,89.13,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.5,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,147.0,15.0,2.7,13.0,20.0,12.16,0.0
2016,4,5,6,45,299.5,28.5,3.05,14.0,64.5,22.95,13.36
2016,4,5,7,0,452.0,42.0,3.4,15.0,109.0,33.31,23.51
2016,4,5,7,15,538.0,51.0,3.3,15.5,165.5,39.23,29.15
2016,4,5,7,30,624.0,60.0,3.2,16.0,222.0,44.96,34.38
2016,4,5,7,45,676.5,66.5,3.15,17.0,281.0,48.37,37.27
2016,4,5,8,0,729.0,73.0,3.1,18.0,340.0,56.66,44.31
2016,4,5,8,15,765.0,78.0,3.2,19.0,399.0,58.86,45.88
2016,4,5,8,30,801.0,83.0,3.3,20.0,458.0,60.97,47.33
2016,4,5,8,45,826.5,87.0,3.45,21.5,513.5,62.14,47.85
2016,4,5,9,0,852.0,91.0,3.6,23.0,569.0,67.3,51.74
2016,4,5,9,15,870.5,94.0,3.65,23.5,621.0,124.08,64.74
2016,4,5,9,30,889.0,97.0,3.7,24.0,673.0,191.79,109.55
2016,4,5,9,45,902.5,99.0,3.75,24.5,719.0,250.47,155.67
2016,4,5,10,0,916.0,101.0,3.8,25.0,765.0,310.13,206.07
2016,4,5,10,15,926.0,103.0,3.9,25.0,804.0,369.45,257.71
2016,4,5,10,30,936.0,105.0,4.0,25.0,843.0,428.9,309.08
2016,4,5,10,45,943.0,106.5,4.15,25.5,875.0,486.58,357.56
2016,4,5,11,0,950.0,108.0,4.3,26.0,907.0,543.57,404.11
2016,4,5,11,15,955.0,109.0,4.4,26.0,930.5,598.2,448.33
2016,4,5,11,30,960.0,110.0,4.5,26.0,954.0,651.48,490.48
2016,4,5,11,45,963.0,110.5,4.6,26.5,969.0,701.53,528.33
2016,4,5,12,0,966.0,111.0,4.7,27.0,984.0,749.62,563.82
2016,4,5,12,15,967.0,111.5,4.75,27.0,990.0,794.14,596.73
2016,4,5,12,30,968.0,112.0,4.8,27.0,996.0,836.15,625.8
2016,4,5,12,45,967.0,112.0,4.9,27.5,992.5,873.45,650.52
2016,4,5,13,0,966.0,112.0,5.0,28.0,989.0,907.74,673.1
2016,4,5,13,15,963.0,111.5,5.05,28.0,976.5,936.69,693.12
2016,4,5,13,30,960.0,111.0,5.1,28.0,964.0,962.21,710.91
2016,4,5,13,45,955.0,110.0,5.15,28.0,943.0,981.88,724.89
2016,4,5,14,0,950.0,109.0,5.2,28.0,922.0,997.83,736.56
2016,4,5,14,15,943.0,108.0,5.15,27.5,892.5,1008.13,745.39
2016,4,5,14,30,936.0,107.0,5.1,27.0,863.0,1014.61,751.88
2016,4,5,14,45,765.0,175.0,5.1,27.0,775.5,950.67,709.84
2016,4,5,15,0,594.0,243.0,5.1,27.0,688.0,860.06,647.82
2016,4,5,15,15,741.5,171.0,5.0,26.5,694.5,935.8,704.27
2016,4,5,15,30,889.0,99.0,4.9,26.0,701.0,980.25,736.71
2016,4,5,15,45,871.5,96.5,4.8,26.0,651.0,956.71,721.55
2016,4,5,16,0,854.0,94.0,4.7,26.0,601.0,939.74,711.43
2016,4,5,16,15,831.0,90.5,4.5,25.5,547.0,903.71,688.88
2016,4,5,16,30,808.0,87.0,4.3,25.0,493.0,865.15,664.88
2016,4,5,16,45,775.0,82.5,4.15,24.5,435.0,814.22,631.9
2016,4,5,17,0,742.0,78.0,4.0,24.0,377.0,761.84,597.14
2016,4,5,17,15,695.5,72.0,3.55,23.0,318.5,700.77,554.83
2016,4,5,17,30,649.0,66.0,3.1,22.0,260.0,635.28,507.5
2016,4,5,17,45,575.0,58.5,2.7,21.0,202.5,547.79,441.17
2016,4,5,18,0,501.0,51.0,2.3,20.0,145.0,463.85,374.15
2016,4,5,18,15,380.0,38.5,2.3,19.5,95.5,346.18,275.82
2016,4,5,18,30,259.0,26.0,2.3,19.0,46.0,236.43,162.97
2016,4,5,18,45,129.5,13.0,2.35,18.5,23.0,88.57,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,0.0,6.5,2.65,14.5,6.5,5.91,0.0
2016,4,6,6,30,0.0,13.0,2.8,15.0,13.0,11.45,0.0
2016,4,6,6,45,70.0,37.0,3.0,15.5,48.0,30.36,19.62
2016,4,6,7,0,140.0,61.0,3.2,16.0,83.0,47.44,35.73
2016,4,6,7,15,195.0,83.5,3.45,16.5,127.5,63.73,50.56
2016,4,6,7,30,250.0,106.0,3.7,17.0,172.0,79.46,64.56
2016,4,6,7,45,342.0,111.5,4.0,18.0,225.0,79.57,64.43
2016,4,6,8,0,434.0,117.0,4.3,19.0,278.0,81.92,66.09
2016,4,6,8,15,554.0,115.0,4.65,19.5,354.5,79.11,63.31
2016,4,6,8,30,674.0,113.0,5.0,20.0,431.0,75.05,59.45
2016,4,6,8,45,727.0,110.5,5.4,20.5,490.0,70.72,55.4
2016,4,6,9,0,780.0,108.0,5.8,21.0,549.0,81.52,64.29
2016,4,6,9,15,486.5,206.5,5.95,21.0,490.0,169.12,114.45
2016,4,6,9,30,193.0,305.0,6.1,21.0,431.0,244.67,182.85
2016,4,6,9,45,267.0,314.0,6.25,21.5,501.0,273.13,201.69
2016,4,6,10,0,341.0,323.0,6.4,22.0,571.0,320.24,236.81
2016,4,6,10,15,622.0,220.5,6.35,22.0,701.5,352.79,257.59
2016,4,6,10,30,903.0,118.0,6.3,22.0,832.0,429.66,316.99
2016,4,6,10,45,919.0,116.5,6.3,22.5,867.5,487.23,366.22
2016,4,6,11,0,935.0,115.0,6.3,23.0,903.0,545.02,414.37
2016,4,6,11,15,943.0,116.0,6.2,23.0,929.5,600.5,460.12
2016,4,6,11,30,951.0,117.0,6.1,23.0,956.0,654.96,503.87
2016,4,6,11,45,965.0,113.5,6.05,23.5,976.0,708.27,544.81
2016,4,6,12,0,979.0,110.0,6.0,24.0,996.0,760.47,583.86
2016,4,6,12,15,982.0,110.0,5.9,24.0,1004.0,806.44,617.9
2016,4,6,12,30,985.0,110.0,5.8,24.0,1012.0,850.01,648.17
2016,4,6,12,45,760.0,239.0,5.75,24.5,934.0,835.0,633.97
2016,4,6,13,0,535.0,368.0,5.7,25.0,856.0,797.98,601.55
2016,4,6,13,15,766.5,234.0,5.6,25.0,922.5,898.46,678.73
2016,4,6,13,30,998.0,100.0,5.5,25.0,989.0,987.44,739.7
2016,4,6,13,45,998.5,96.0,5.45,25.5,969.0,1009.58,752.98
2016,4,6,14,0,999.0,92.0,5.4,26.0,949.0,1027.91,764.09
2016,4,6,14,15,993.0,91.0,5.35,25.5,919.5,1039.42,773.84
2016,4,6,14,30,987.0,90.0,5.3,25.0,890.0,1046.95,781.13
2016,4,6,14,45,963.0,96.5,5.25,25.0,849.0,1041.54,778.33
2016,4,6,15,0,939.0,103.0,5.2,25.0,808.0,1032.31,773.2
2016,4,6,15,15,926.5,100.5,5.05,25.0,763.0,1020.42,765.66
2016,4,6,15,30,914.0,98.0,4.9,25.0,718.0,1004.85,755.81
2016,4,6,15,45,903.5,93.0,4.8,25.0,669.0,984.71,743.41
2016,4,6,16,0,893.0,88.0,4.7,25.0,620.0,961.1,728.75
2016,4,6,16,15,870.5,84.5,4.4,24.5,564.5,934.3,712.14
2016,4,6,16,30,848.0,81.0,4.1,24.0,509.0,895.34,687.45
2016,4,6,16,45,822.5,75.5,3.8,23.5,451.0,848.78,657.11
2016,4,6,17,0,797.0,70.0,3.5,23.0,393.0,800.32,624.8
2016,4,6,17,15,753.0,65.0,2.95,22.0,333.0,735.57,579.56
2016,4,6,17,30,709.0,60.0,2.4,21.0,273.0,670.78,532.53
2016,4,6,17,45,642.5,53.0,1.9,20.0,214.5,586.73,468.87
2016,4,6,18,0,576.0,46.0,1.4,19.0,156.0,512.3,409.06
2016,4,6,18,15,454.5,35.5,1.35,18.0,104.0,393.67,312.71
2016,4,6,18,30,333.0,25.0,1.3,17.0,52.0,284.18,200.34
2016,4,6,18,45,166.5,12.5,1.3,16.5,26.0,110.25,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.5,2.15,12.0,8.5,7.73,0.0
2016,4,7,6,30,0.0,17.0,2.5,13.0,17.0,14.89,0.0
2016,4,7,6,45,65.0,37.5,2.85,14.5,47.5,30.82,20.33
2016,4,7,7,0,130.0,58.0,3.2,16.0,78.0,45.33,33.97
2016,4,7,7,15,155.0,81.5,3.25,16.5,115.5,62.23,49.29
2016,4,7,7,30,180.0,105.0,3.3,17.0,153.0,78.46,63.7
2016,4,7,7,45,197.0,127.0,3.4,18.0,191.0,93.0,76.13
2016,4,7,8,0,214.0,149.0,3.5,19.0,229.0,106.89,87.65
2016,4,7,8,15,301.5,161.5,3.65,20.0,294.0,114.78,93.76
2016,4,7,8,30,389.0,174.0,3.8,21.0,359.0,114.76,93.02
2016,4,7,8,45,628.5,133.5,4.0,22.0,473.5,85.56,67.61
2016,4,7,9,0,868.0,93.0,4.2,23.0,588.0,75.88,47.54
2016,4,7,9,15,885.5,96.0,4.2,23.5,639.5,142.69,77.32
2016,4,7,9,30,903.0,99.0,4.2,24.0,691.0,202.03,116.81
2016,4,7,9,45,919.5,99.5,4.2,25.0,737.5,261.08,163.49
2016,4,7,10,0,936.0,100.0,4.2,26.0,784.0,321.4,214.13
2016,4,7,10,15,945.0,101.5,4.15,26.5,823.0,381.09,265.45
2016,4,7,10,30,954.0,103.0,4.1,27.0,862.0,440.76,315.98
2016,4,7,10,45,958.0,106.5,4.1,27.5,892.5,499.53,364.59
2016,4,7,11,0,962.0,110.0,4.1,28.0,923.0,557.32,410.89
2016,4,7,11,15,966.0,110.5,4.1,28.0,946.0,611.53,454.02
2016,4,7,11,30,970.0,111.0,4.1,28.0,969.0,664.24,494.86
2016,4,7,11,45,954.0,123.0,4.1,28.5,978.0,712.03,529.81
2016,4,7,12,0,938.0,135.0,4.1,29.0,987.0,756.35,561.24
2016,4,7,12,15,938.5,135.5,4.0,29.0,992.5,799.59,592.15
2016,4,7,12,30,939.0,136.0,3.9,29.0,998.0,840.39,619.38
2016,4,7,12,45,790.0,225.0,3.85,29.0,949.0,848.46,623.21
2016,4,7,13,0,641.0,314.0,3.8,29.0,900.0,837.61,612.81
2016,4,7,13,15,654.0,301.0,3.65,29.0,892.0,864.88,631.66
2016,4,7,13,30,667.0,288.0,3.5,29.0,884.0,889.92,648.59
2016,4,7,13,45,620.0,303.0,3.4,29.0,847.5,883.58,643.44
2016,4,7,14,0,573.0,318.0,3.3,29.0,811.0,873.34,635.89
2016,4,7,14,15,529.5,317.0,3.15,29.0,761.0,847.13,617.91
2016,4,7,14,30,486.0,316.0,3.0,29.0,711.0,817.34,597.58
2016,4,7,14,45,293.0,337.5,2.9,29.0,572.5,649.33,479.73
2016,4,7,15,0,100.0,359.0,2.8,29.0,434.0,459.65,342.06
2016,4,7,15,15,383.0,270.5,2.65,29.0,534.5,692.87,516.34
2016,4,7,15,30,666.0,182.0,2.5,29.0,635.0,879.09,646.87
2016,4,7,15,45,697.5,154.0,2.4,29.0,598.5,876.36,644.38
2016,4,7,16,0,729.0,126.0,2.3,29.0,562.0,868.34,640.19
2016,4,7,16,15,583.0,152.5,2.1,28.5,481.5,754.95,565.33
2016,4,7,16,30,437.0,179.0,1.9,28.0,401.0,637.57,483.98
2016,4,7,16,45,405.0,166.5,1.75,27.5,353.5,587.71,450.78
2016,4,7,17,0,373.0,154.0,1.6,27.0,306.0,520.59,404.06
2016,4,7,17,15,351.5,132.5,1.45,25.5,258.5,468.94,369.0
2016,4,7,17,30,330.0,111.0,1.3,24.0,211.0,433.34,343.99
2016,4,7,17,45,288.5,90.5,1.2,23.0,164.5,351.21,281.5
2016,4,7,18,0,247.0,70.0,1.1,22.0,118.0,302.44,241.8
2016,4,7,18,15,179.5,49.5,1.15,21.0,78.0,207.55,163.72
2016,4,7,18,30,112.0,29.0,1.2,20.0,38.0,131.53,91.63
2016,4,7,18,45,56.0,14.5,1.25,19.5,19.0,46.51,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,39.0,9.0,3.2,13.0,11.0,8.19,0.0
2016,4,8,6,30,78.0,18.0,3.4,13.0,22.0,14.83,0.0
2016,4,8,6,45,182.5,38.5,3.6,13.5,63.5,29.83,19.75
2016,4,8,7,0,287.0,59.0,3.8,14.0,105.0,45.02,34.04
2016,4,8,7,15,366.0,74.0,4.05,14.5,157.5,55.41,43.68
2016,4,8,7,30,445.0,89.0,4.3,15.0,210.0,65.39,52.67
2016,4,8,7,45,297.0,122.0,4.55,16.0,211.0,90.31,74.4
2016,4,8,8,0,149.0,155.0,4.8,17.0,212.0,115.36,95.76
2016,4,8,8,15,399.5,140.0,5.1,17.5,324.0,94.76,77.38
2016,4,8,8,30,650.0,125.0,5.4,18.0,436.0,83.1,66.87
2016,4,8,8,45,599.5,149.5,5.7,19.0,462.5,96.61,77.97
2016,4,8,9,0,549.0,174.0,6.0,20.0,489.0,120.56,86.27
2016,4,8,9,15,532.5,198.5,5.95,20.5,526.5,172.02,114.3
2016,4,8,9,30,516.0,223.0,5.9,21.0,564.0,222.15,151.0
2016,4,8,9,45,440.0,271.5,5.85,21.5,575.5,274.89,196.23
2016,4,8,10,0,364.0,320.0,5.8,22.0,587.0,327.33,241.47
2016,4,8,10,15,407.5,319.5,5.7,22.5,633.0,368.22,273.76
2016,4,8,10,30,451.0,319.0,5.6,23.0,679.0,406.42,304.37
2016,4,8,10,45,451.5,333.0,5.5,23.5,705.0,448.5,338.13
2016,4,8,11,0,452.0,347.0,5.4,24.0,731.0,490.53,370.98
2016,4,8,11,15,444.0,361.0,5.3,24.0,746.5,527.88,400.27
2016,4,8,11,30,436.0,375.0,5.2,24.0,762.0,564.21,428.11
2016,4,8,11,45,395.0,402.5,5.1,24.5,757.5,591.74,447.51
2016,4,8,12,0,354.0,430.0,5.0,25.0,753.0,612.36,461.24
2016,4,8,12,15,277.5,452.0,4.8,25.0,706.0,599.41,450.53
2016,4,8,12,30,201.0,474.0,4.6,25.0,659.0,578.26,433.6
2016,4,8,12,45,200.0,472.5,4.45,25.5,656.5,591.57,442.27
2016,4,8,13,0,199.0,471.0,4.3,26.0,654.0,604.06,450.26
2016,4,8,13,15,122.5,435.5,4.2,26.0,548.0,518.69,387.82
2016,4,8,13,30,46.0,400.0,4.1,26.0,442.0,416.58,312.2
2016,4,8,13,45,46.5,391.0,4.0,26.0,432.5,413.91,310.85
2016,4,8,14,0,47.0,382.0,3.9,26.0,423.0,410.85,308.93
2016,4,8,14,15,32.0,331.0,3.9,26.0,359.0,349.88,264.03
2016,4,8,14,30,17.0,280.0,3.9,26.0,295.0,274.15,207.46
2016,4,8,14,45,121.5,322.0,3.9,26.0,414.5,451.32,343.77
2016,4,8,15,0,226.0,364.0,3.9,26.0,534.0,604.54,457.62
2016,4,8,15,15,494.0,256.0,3.9,25.5,601.0,785.79,595.23
2016,4,8,15,30,762.0,148.0,3.9,25.0,668.0,934.87,703.2
2016,4,8,15,45,746.5,141.5,3.95,25.0,620.5,910.07,687.3
2016,4,8,16,0,731.0,135.0,4.0,25.0,573.0,882.32,670.61
2016,4,8,16,15,705.0,129.0,3.9,24.5,520.5,842.64,646.04
2016,4,8,16,30,679.0,123.0,3.8,24.0,468.0,800.85,619.69
2016,4,8,16,45,641.5,116.5,3.75,23.5,412.5,746.41,583.92
2016,4,8,17,0,604.0,110.0,3.7,23.0,357.0,691.03,546.56
2016,4,8,17,15,554.0,100.5,3.3,22.0,301.0,621.2,496.97
2016,4,8,17,30,504.0,91.0,2.9,21.0,245.0,552.04,446.09
2016,4,8,17,45,422.0,80.0,2.5,20.5,190.0,455.21,370.0
2016,4,8,18,0,340.0,69.0,2.1,20.0,135.0,368.81,298.82
2016,4,8,18,15,241.0,50.0,2.05,19.0,89.0,265.38,212.28
2016,4,8,18,30,142.0,31.0,2.0,18.0,43.0,170.28,122.48
2016,4,8,18,45,71.0,15.5,2.0,17.5,21.5,56.43,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.5,2.05,13.5,2.5,2.27,0.0
2016,4,9,6,30,0.0,5.0,2.3,14.0,5.0,4.38,0.0
2016,4,9,6,45,0.0,14.5,2.55,14.5,14.5,12.74,5.24
2016,4,9,7,0,0.0,24.0,2.8,15.0,24.0,21.12,12.98
2016,4,9,7,15,0.0,36.5,2.85,15.5,36.5,32.17,22.99
2016,4,9,7,30,0.0,49.0,2.9,16.0,49.0,43.24,32.88
2016,4,9,7,45,0.0,29.5,2.95,16.5,29.5,25.98,17.49
2016,4,9,8,0,0.0,10.0,3.0,17.0,10.0,8.79,2.16
2016,4,9,8,15,71.0,110.0,3.2,17.5,144.5,86.35,70.11
2016,4,9,8,30,142.0,210.0,3.4,18.0,279.0,149.63,123.89
2016,4,9,8,45,282.0,213.5,3.6,18.5,370.0,143.73,118.11
2016,4,9,9,0,422.0,217.0,3.8,19.0,461.0,146.27,107.78
2016,4,9,9,15,211.0,132.5,3.9,19.5,254.5,112.81,78.61
2016,4,9,9,30,0.0,48.0,4.0,20.0,48.0,42.48,29.26
2016,4,9,9,45,5.5,140.5,4.15,20.5,145.0,123.61,94.5
2016,4,9,10,0,11.0,233.0,4.3,21.0,242.0,200.45,154.66
2016,4,9,10,15,19.5,274.5,4.35,21.5,290.5,238.0,183.05
2016,4,9,10,30,28.0,316.0,4.4,22.0,339.0,267.57,205.11
2016,4,9,10,45,14.0,177.0,4.5,22.5,188.5,157.22,119.33
2016,4,9,11,0,0.0,38.0,4.6,23.0,38.0,33.74,21.46
2016,4,9,11,15,0.0,39.0,4.6,23.0,39.0,34.65,22.19
2016,4,9,11,30,0.0,40.0,4.6,23.0,40.0,35.56,22.89
2016,4,9,11,45,0.0,71.0,4.7,23.5,71.0,63.21,44.83
2016,4,9,12,0,0.0,102.0,4.8,24.0,102.0,90.69,66.39
2016,4,9,12,15,18.0,247.0,4.85,24.0,263.5,232.63,177.01
2016,4,9,12,30,36.0,392.0,4.9,24.0,425.0,377.85,286.74
2016,4,9,12,45,34.0,385.5,4.95,24.5,416.5,376.12,284.63
2016,4,9,13,0,32.0,379.0,5.0,25.0,408.0,373.87,282.55
2016,4,9,13,15,432.0,276.0,5.0,25.0,664.0,652.85,498.63
2016,4,9,13,30,832.0,173.0,5.0,25.0,920.0,925.67,695.34
2016,4,9,13,45,824.0,173.0,5.05,25.5,899.0,942.33,704.55
2016,4,9,14,0,816.0,173.0,5.1,26.0,878.0,955.5,713.05
2016,4,9,14,15,807.5,170.5,5.1,25.5,849.5,962.18,719.82
2016,4,9,14,30,799.0,168.0,5.1,25.0,821.0,965.26,724.37
2016,4,9,14,45,785.5,166.0,5.15,25.0,784.5,960.46,722.62
2016,4,9,15,0,772.0,164.0,5.2,25.0,748.0,959.21,723.52
2016,4,9,15,15,756.0,160.5,5.2,25.0,705.5,943.88,714.5
2016,4,9,15,30,740.0,157.0,5.2,25.0,663.0,925.32,703.44
2016,4,9,15,45,719.5,151.5,5.2,25.0,615.0,897.08,685.69
2016,4,9,16,0,699.0,146.0,5.2,25.0,567.0,866.06,665.99
2016,4,9,16,15,671.5,140.0,5.05,24.5,515.0,825.41,639.75
2016,4,9,16,30,644.0,134.0,4.9,24.0,463.0,782.74,611.79
2016,4,9,16,45,611.0,125.0,4.8,24.0,408.5,730.02,575.1
2016,4,9,17,0,578.0,116.0,4.7,24.0,354.0,676.22,536.96
2016,4,9,17,15,527.0,106.5,4.4,23.5,298.5,600.18,481.28
2016,4,9,17,30,476.0,97.0,4.1,23.0,243.0,533.09,431.05
2016,4,9,17,45,407.5,83.5,3.8,22.5,190.0,449.32,364.93
2016,4,9,18,0,339.0,70.0,3.5,22.0,137.0,369.72,299.41
2016,4,9,18,15,236.5,52.0,3.55,21.5,91.0,265.36,211.47
2016,4,9,18,30,134.0,34.0,3.6,21.0,45.0,155.89,112.34
2016,4,9,18,45,67.0,17.0,3.65,20.5,22.5,55.49,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.0,10.46,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,26.0,18.69,4.25
2016,4,10,6,45,170.0,43.5,4.05,16.5,68.5,34.6,23.78
2016,4,10,7,0,276.0,64.0,4.2,17.0,111.0,48.65,36.87
2016,4,10,7,15,356.5,79.0,4.5,17.5,163.5,58.9,46.26
2016,4,10,7,30,437.0,94.0,4.8,18.0,216.0,68.76,55.0
2016,4,10,7,45,218.5,66.0,5.15,18.5,127.0,46.23,35.11
2016,4,10,8,0,0.0,38.0,5.5,19.0,38.0,33.5,23.8
2016,4,10,8,15,0.0,49.5,5.65,19.5,49.5,43.7,32.54
2016,4,10,8,30,0.0,61.0,5.8,20.0,61.0,53.92,41.17
2016,4,10,8,45,0.0,79.0,5.95,21.0,79.0,69.93,54.56
2016,4,10,9,0,0.0,97.0,6.1,22.0,97.0,85.64,64.37
2016,4,10,9,15,0.0,108.5,6.1,22.5,108.5,95.4,71.89
2016,4,10,9,30,0.0,120.0,6.1,23.0,120.0,105.2,79.37
2016,4,10,9,45,0.0,134.0,6.15,24.0,134.5,117.12,88.3
2016,4,10,10,0,0.0,148.0,6.2,25.0,149.0,129.11,97.18
2016,4,10,10,15,2.0,158.0,6.2,25.0,160.0,138.5,104.29
2016,4,10,10,30,4.0,168.0,6.2,25.0,171.0,148.18,111.65
2016,4,10,10,45,5.0,172.5,6.2,25.5,177.0,153.07,115.08
2016,4,10,11,0,6.0,177.0,6.2,26.0,183.0,158.08,118.61
2016,4,10,11,15,23.0,282.0,6.2,26.0,303.0,252.63,191.25
2016,4,10,11,30,40.0,387.0,6.2,26.0,423.0,352.08,266.25
2016,4,10,11,45,26.0,318.0,6.2,26.0,342.0,292.16,220.9
2016,4,10,12,0,12.0,249.0,6.2,26.0,261.0,227.75,171.83
2016,4,10,12,15,11.0,227.5,6.1,25.5,238.5,209.52,158.24
2016,4,10,12,30,10.0,206.0,6.0,25.0,216.0,190.82,144.16
2016,4,10,12,45,10.5,203.5,5.95,25.0,213.5,189.87,143.5
2016,4,10,13,0,11.0,201.0,5.9,25.0,211.0,188.88,142.8
2016,4,10,13,15,5.5,116.5,5.7,25.0,121.5,108.74,80.44
2016,4,10,13,30,0.0,32.0,5.5,25.0,32.0,28.45,16.99
2016,4,10,13,45,16.5,195.0,5.3,25.0,209.5,196.97,149.71
2016,4,10,14,0,33.0,358.0,5.1,25.0,387.0,373.9,284.18
2016,4,10,14,15,125.5,382.0,5.25,25.0,486.0,505.52,385.02
2016,4,10,14,30,218.0,406.0,5.4,25.0,585.0,627.36,476.95
2016,4,10,14,45,136.5,371.5,5.6,25.5,482.5,519.49,396.1
2016,4,10,15,0,55.0,337.0,5.8,26.0,380.0,391.86,299.28
2016,4,10,15,15,44.0,306.5,5.85,26.0,339.5,352.34,270.17
2016,4,10,15,30,33.0,276.0,5.9,26.0,299.0,312.0,239.9
2016,4,10,15,45,40.0,264.0,5.95,26.0,289.5,309.47,239.07
2016,4,10,16,0,47.0,252.0,6.0,26.0,280.0,306.87,238.16
2016,4,10,16,15,23.5,183.0,5.9,25.5,197.0,208.08,161.57
2016,4,10,16,30,0.0,114.0,5.8,25.0,114.0,103.35,78.12
2016,4,10,16,45,18.0,137.0,5.7,25.0,144.5,144.66,112.49
2016,4,10,17,0,36.0,160.0,5.6,25.0,175.0,204.15,161.15
2016,4,10,17,15,27.0,137.0,5.3,24.5,147.0,172.43,136.01
2016,4,10,17,30,18.0,114.0,5.0,24.0,119.0,129.03,101.01
2016,4,10,17,45,121.5,97.5,4.7,23.5,122.5,218.94,177.15
2016,4,10,18,0,225.0,81.0,4.4,23.0,126.0,288.96,233.98
2016,4,10,18,15,147.5,57.5,4.35,22.5,83.0,199.27,157.67
2016,4,10,18,30,70.0,34.0,4.3,22.0,40.0,101.38,71.72
2016,4,10,18,45,35.0,17.0,4.25,21.5,20.0,36.41,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.36,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.63,0.0
2016,4,11,6,45,0.0,8.0,3.95,19.5,8.0,7.02,0.28
2016,4,11,7,0,0.0,13.0,4.0,20.0,13.0,11.41,4.26
2016,4,11,7,15,0.0,19.5,4.25,20.5,19.5,17.14,9.36
2016,4,11,7,30,0.0,26.0,4.5,21.0,26.0,22.88,14.4
2016,4,11,7,45,86.5,93.0,4.8,22.0,127.0,74.22,58.81
2016,4,11,8,0,173.0,160.0,5.1,23.0,228.0,118.82,96.42
2016,4,11,8,15,225.0,181.0,5.1,23.5,283.0,125.97,101.89
2016,4,11,8,30,277.0,202.0,5.1,24.0,338.0,138.02,111.38
2016,4,11,8,45,276.5,228.0,5.1,24.5,376.5,151.86,122.24
2016,4,11,9,0,276.0,254.0,5.1,25.0,415.0,176.33,130.09
2016,4,11,9,15,221.5,285.0,4.95,25.5,421.5,222.87,162.33
2016,4,11,9,30,167.0,316.0,4.8,26.0,428.0,252.76,185.85
2016,4,11,9,45,474.0,233.0,4.7,26.5,579.5,261.42,180.71
2016,4,11,10,0,781.0,150.0,4.6,27.0,731.0,322.24,220.4
2016,4,11,10,15,794.0,153.0,4.35,27.5,769.0,376.57,266.05
2016,4,11,10,30,807.0,156.0,4.1,28.0,807.0,431.68,311.54
2016,4,11,10,45,579.0,279.0,3.9,28.5,755.5,470.18,344.75
2016,4,11,11,0,351.0,402.0,3.7,29.0,704.0,491.5,361.47
2016,4,11,11,15,608.5,274.5,3.45,29.5,813.5,553.62,407.87
2016,4,11,11,30,866.0,147.0,3.2,30.0,923.0,642.19,473.15
2016,4,11,11,45,878.0,143.0,3.0,30.5,940.0,690.18,506.71
2016,4,11,12,0,890.0,139.0,2.8,31.0,957.0,737.11,538.57
2016,4,11,12,15,892.0,139.0,2.65,31.0,963.5,778.73,567.05
2016,4,11,12,30,894.0,139.0,2.5,31.0,970.0,818.18,591.95
2016,4,11,12,45,538.0,308.0,2.45,31.5,807.5,728.16,525.36
2016,4,11,13,0,182.0,477.0,2.4,32.0,645.0,597.18,428.29
2016,4,11,13,15,542.5,303.5,2.35,32.0,795.5,777.23,559.36
2016,4,11,13,30,903.0,130.0,2.3,32.0,946.0,943.01,669.32
2016,4,11,13,45,904.5,126.0,2.3,32.0,927.5,964.36,681.76
2016,4,11,14,0,906.0,122.0,2.3,32.0,909.0,982.29,693.49
2016,4,11,14,15,900.0,120.5,2.25,32.0,880.5,992.12,699.8
2016,4,11,14,30,894.0,119.0,2.2,32.0,852.0,998.29,704.02
2016,4,11,14,45,884.5,117.0,2.2,32.0,816.5,996.9,704.25
2016,4,11,15,0,875.0,115.0,2.2,32.0,781.0,991.86,702.45
2016,4,11,15,15,862.5,112.5,2.15,31.5,738.0,979.8,697.31
2016,4,11,15,30,850.0,110.0,2.1,31.0,695.0,974.64,696.73
2016,4,11,15,45,840.0,104.0,2.05,31.0,648.0,954.08,685.05
2016,4,11,16,0,830.0,98.0,2.0,31.0,601.0,930.2,671.45
2016,4,11,16,15,807.5,94.5,1.85,30.5,548.0,894.52,650.51
2016,4,11,16,30,785.0,91.0,1.7,30.0,495.0,856.39,627.84
2016,4,11,16,45,758.0,85.5,1.55,30.0,439.0,809.6,597.87
2016,4,11,17,0,731.0,80.0,1.4,30.0,383.0,761.16,566.36
2016,4,11,17,15,686.0,74.0,1.2,29.0,325.0,701.08,527.71
2016,4,11,17,30,641.0,68.0,1.0,28.0,267.0,636.55,484.4
2016,4,11,17,45,572.5,60.0,0.8,27.5,210.5,552.15,423.82
2016,4,11,18,0,504.0,52.0,0.6,27.0,154.0,471.04,362.69
2016,4,11,18,15,390.0,40.5,0.5,26.5,104.0,358.17,274.33
2016,4,11,18,30,276.0,29.0,0.4,26.0,54.0,254.99,182.68
2016,4,11,18,45,138.0,14.5,0.35,25.5,27.0,95.94,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,16.5,11.37,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,33.0,19.57,7.59
2016,4,12,6,45,230.5,43.0,3.75,13.5,76.5,33.2,23.12
2016,4,12,7,0,335.0,61.0,3.8,14.0,120.0,46.35,35.42
2016,4,12,7,15,411.0,73.5,3.7,14.5,173.0,54.83,43.27
2016,4,12,7,30,487.0,86.0,3.6,15.0,226.0,62.99,50.57
2016,4,12,7,45,264.0,119.0,3.5,15.5,197.5,88.06,72.51
2016,4,12,8,0,41.0,152.0,3.4,16.0,169.0,118.43,98.63
2016,4,12,8,15,33.5,169.5,3.45,16.5,184.5,131.13,109.01
2016,4,12,8,30,26.0,187.0,3.5,17.0,200.0,152.07,126.28
2016,4,12,8,45,27.0,206.5,3.6,17.5,221.0,167.19,138.36
2016,4,12,9,0,28.0,226.0,3.7,18.0,242.0,172.63,135.29
2016,4,12,9,15,14.0,174.0,3.7,18.5,182.0,149.08,115.75
2016,4,12,9,30,0.0,122.0,3.7,19.0,122.0,106.9,81.83
2016,4,12,9,45,0.0,132.5,3.7,19.5,132.5,115.92,88.75
2016,4,12,10,0,0.0,143.0,3.7,20.0,143.0,125.0,95.61
2016,4,12,10,15,0.0,85.5,3.65,20.5,85.5,75.95,55.96
2016,4,12,10,30,0.0,28.0,3.6,21.0,28.0,24.83,14.53
2016,4,12,10,45,0.0,31.5,3.55,21.5,31.5,27.95,17.0
2016,4,12,11,0,0.0,35.0,3.5,22.0,35.0,31.08,19.45
2016,4,12,11,15,0.0,85.5,3.5,22.0,85.5,76.04,55.4
2016,4,12,11,30,0.0,136.0,3.5,22.0,136.0,120.34,90.37
2016,4,12,11,45,7.0,203.5,3.5,22.5,210.5,183.91,139.77
2016,4,12,12,0,14.0,271.0,3.5,23.0,285.0,248.36,188.9
2016,4,12,12,15,11.5,238.5,3.5,23.0,250.0,219.66,166.8
2016,4,12,12,30,9.0,206.0,3.5,23.0,215.0,190.13,144.14
2016,4,12,12,45,10.0,219.0,3.55,23.0,229.0,203.39,154.47
2016,4,12,13,0,11.0,232.0,3.6,23.0,243.0,216.85,164.88
2016,4,12,13,15,20.5,300.0,3.65,23.0,319.5,288.03,219.45
2016,4,12,13,30,30.0,368.0,3.7,23.0,396.0,371.98,282.61
2016,4,12,13,45,44.0,384.5,3.75,23.5,423.5,405.73,307.56
2016,4,12,14,0,58.0,401.0,3.8,24.0,451.0,440.78,333.47
2016,4,12,14,15,37.0,338.0,3.85,24.0,369.5,362.01,275.09
2016,4,12,14,30,16.0,275.0,3.9,24.0,288.0,268.42,204.59
2016,4,12,14,45,19.0,279.0,4.0,24.0,294.0,276.88,211.78
2016,4,12,15,0,22.0,283.0,4.1,24.0,300.0,285.72,219.09
2016,4,12,15,15,15.0,245.5,4.1,24.0,257.0,243.24,186.76
2016,4,12,15,30,8.0,208.0,4.1,24.0,214.0,200.45,153.87
2016,4,12,15,45,4.0,176.5,4.1,24.0,179.5,166.41,127.55
2016,4,12,16,0,0.0,145.0,4.1,24.0,145.0,132.33,100.85
2016,4,12,16,15,0.0,127.0,4.05,23.5,127.0,115.37,87.88
2016,4,12,16,30,0.0,109.0,4.0,23.0,109.0,98.34,74.66
2016,4,12,16,45,0.0,98.5,3.95,22.5,98.5,88.67,67.24
2016,4,12,17,0,0.0,88.0,3.9,22.0,88.0,79.0,59.72
2016,4,12,17,15,0.0,74.0,3.75,21.5,74.0,65.79,49.13
2016,4,12,17,30,0.0,60.0,3.6,21.0,60.0,53.0,38.71
2016,4,12,17,45,0.0,46.5,3.45,20.5,46.5,41.03,28.76
2016,4,12,18,0,0.0,33.0,3.3,20.0,33.0,29.07,18.66
2016,4,12,18,15,0.0,22.0,3.5,19.5,22.0,19.35,10.31
2016,4,12,18,30,0.0,11.0,3.7,19.0,11.0,9.66,1.83
2016,4,12,18,45,0.0,5.5,3.95,18.5,5.5,4.82,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
