Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.0,2.7,14.0,6.0,5.46,0.0
2016,4,13,6,30,0.0,12.0,2.8,14.0,12.0,10.54,1.92
2016,4,13,6,45,0.0,27.0,2.9,14.5,27.0,23.79,14.98
2016,4,13,7,0,0.0,42.0,3.0,15.0,42.0,37.07,27.15
2016,4,13,7,15,0.0,60.5,3.0,15.0,60.5,52.66,41.29
2016,4,13,7,30,0.0,79.0,3.0,15.0,79.0,68.05,55.05
2016,4,13,7,45,0.0,64.5,3.0,15.5,64.5,57.0,45.1
2016,4,13,8,0,0.0,50.0,3.0,16.0,50.0,44.13,33.53
2016,4,13,8,15,0.0,58.5,2.95,16.5,58.5,51.68,39.97
2016,4,13,8,30,0.0,67.0,2.9,17.0,67.0,59.25,46.31
2016,4,13,8,45,0.0,62.5,2.85,17.5,62.5,55.28,42.59
2016,4,13,9,0,0.0,58.0,2.8,18.0,58.0,51.31,37.04
2016,4,13,9,15,0.0,97.0,2.75,18.0,97.0,85.86,65.28
2016,4,13,9,30,0.0,136.0,2.7,18.0,136.0,118.44,91.5
2016,4,13,9,45,2.0,155.0,2.65,18.5,156.5,134.93,104.19
2016,4,13,10,0,4.0,174.0,2.6,19.0,177.0,151.75,117.06
2016,4,13,10,15,3.0,163.5,2.6,19.5,166.0,143.52,110.1
2016,4,13,10,30,2.0,153.0,2.6,20.0,155.0,134.86,102.88
2016,4,13,10,45,6.0,191.0,2.6,20.5,196.5,169.23,129.56
2016,4,13,11,0,10.0,229.0,2.6,21.0,238.0,204.15,156.25
2016,4,13,11,15,38.0,327.5,2.6,21.0,362.0,298.08,228.08
2016,4,13,11,30,66.0,426.0,2.6,21.0,486.0,399.77,303.91
2016,4,13,11,45,37.0,305.5,2.6,21.5,339.0,289.27,220.41
2016,4,13,12,0,8.0,185.0,2.6,22.0,192.0,169.31,128.19
2016,4,13,12,15,4.0,152.0,2.65,22.0,155.5,137.98,103.95
2016,4,13,12,30,0.0,119.0,2.7,22.0,119.0,105.96,78.77
2016,4,13,12,45,2.0,138.5,2.75,22.5,140.5,125.09,93.73
2016,4,13,13,0,4.0,158.0,2.8,23.0,162.0,144.48,108.74
2016,4,13,13,15,2.0,123.0,2.8,23.0,125.0,111.58,83.01
2016,4,13,13,30,0.0,88.0,2.8,23.0,88.0,78.44,56.92
2016,4,13,13,45,4.5,145.5,2.8,23.5,149.5,134.52,101.09
2016,4,13,14,0,9.0,203.0,2.8,24.0,211.0,191.8,145.4
2016,4,13,14,15,126.0,304.0,2.75,24.0,408.5,426.75,326.23
2016,4,13,14,30,243.0,405.0,2.7,24.0,606.0,651.74,489.3
2016,4,13,14,45,121.5,265.5,2.65,24.0,366.0,392.35,299.96
2016,4,13,15,0,0.0,126.0,2.6,24.0,126.0,112.93,84.07
2016,4,13,15,15,117.5,225.0,2.5,23.5,306.5,351.92,273.85
2016,4,13,15,30,235.0,324.0,2.4,23.0,487.0,581.47,445.48
2016,4,13,15,45,522.5,213.5,2.35,23.0,542.0,773.32,589.12
2016,4,13,16,0,810.0,103.0,2.3,23.0,597.0,919.55,690.57
2016,4,13,16,15,786.5,99.0,2.2,22.5,544.0,882.52,666.66
2016,4,13,16,30,763.0,95.0,2.1,22.0,491.0,843.12,642.68
2016,4,13,16,45,732.5,90.0,2.05,22.0,435.0,794.16,610.89
2016,4,13,17,0,702.0,85.0,2.0,22.0,379.0,749.3,581.42
2016,4,13,17,15,657.0,79.0,1.8,21.5,322.0,685.04,537.06
2016,4,13,17,30,612.0,73.0,1.6,21.0,265.0,621.23,491.63
2016,4,13,17,45,544.5,64.5,1.4,20.5,209.5,537.71,429.35
2016,4,13,18,0,477.0,56.0,1.2,20.0,154.0,457.36,366.51
2016,4,13,18,15,369.5,43.5,1.15,19.0,105.0,348.45,278.13
2016,4,13,18,30,262.0,31.0,1.1,18.0,56.0,248.56,188.07
2016,4,13,18,45,131.0,15.5,1.1,17.5,28.0,120.65,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.0,13.0,2.3,12.5,21.0,11.82,0.0
2016,4,14,6,30,224.0,26.0,2.5,13.0,42.0,21.21,10.35
2016,4,14,6,45,346.0,38.5,2.75,13.5,90.0,30.66,21.09
2016,4,14,7,0,468.0,51.0,3.0,14.0,138.0,39.73,29.66
2016,4,14,7,15,237.5,76.5,3.0,14.5,121.5,59.19,47.19
2016,4,14,7,30,7.0,102.0,3.0,15.0,105.0,85.21,70.2
2016,4,14,7,45,3.5,112.0,3.0,16.0,113.5,94.14,77.64
2016,4,14,8,0,0.0,122.0,3.0,17.0,122.0,102.9,84.71
2016,4,14,8,15,0.0,132.0,3.0,17.5,132.0,111.55,91.68
2016,4,14,8,30,0.0,142.0,3.0,18.0,142.0,120.06,98.43
2016,4,14,8,45,0.0,149.0,3.05,19.0,149.0,126.22,102.9
2016,4,14,9,0,0.0,156.0,3.1,20.0,156.0,132.71,102.81
2016,4,14,9,15,4.0,181.0,3.05,20.5,184.0,153.64,118.81
2016,4,14,9,30,8.0,206.0,3.0,21.0,212.0,175.23,135.08
2016,4,14,9,45,13.0,236.0,2.95,21.5,245.5,201.56,154.87
2016,4,14,10,0,18.0,266.0,2.9,22.0,279.0,228.74,175.15
2016,4,14,10,15,34.0,313.5,2.85,22.0,341.0,263.65,201.28
2016,4,14,10,30,50.0,361.0,2.8,22.0,403.0,310.51,236.41
2016,4,14,10,45,105.0,400.0,2.8,22.5,490.5,371.6,281.23
2016,4,14,11,0,160.0,439.0,2.8,23.0,578.0,432.7,325.77
2016,4,14,11,15,272.5,422.5,2.8,23.0,666.0,492.8,370.66
2016,4,14,11,30,385.0,406.0,2.8,23.0,754.0,569.64,427.65
2016,4,14,11,45,653.0,267.5,2.8,23.5,868.5,654.34,491.97
2016,4,14,12,0,921.0,129.0,2.8,24.0,983.0,757.55,568.68
2016,4,14,12,15,922.0,129.5,2.75,24.0,988.0,799.72,597.67
2016,4,14,12,30,923.0,130.0,2.7,24.0,993.0,839.57,624.04
2016,4,14,12,45,922.0,129.5,2.7,24.5,989.0,874.42,645.93
2016,4,14,13,0,921.0,129.0,2.7,25.0,985.0,906.42,665.8
2016,4,14,13,15,918.0,128.5,2.65,25.0,972.5,933.65,683.36
2016,4,14,13,30,915.0,128.0,2.6,25.0,960.0,957.63,698.8
2016,4,14,13,45,910.5,126.5,2.6,25.0,939.0,975.88,711.01
2016,4,14,14,0,906.0,125.0,2.6,25.0,918.0,990.57,721.08
2016,4,14,14,15,899.0,123.5,2.55,25.0,888.5,999.27,726.96
2016,4,14,14,30,892.0,122.0,2.5,25.0,859.0,1004.3,730.66
2016,4,14,14,45,882.5,119.5,2.5,25.0,823.0,1002.18,730.45
2016,4,14,15,0,873.0,117.0,2.5,25.0,787.0,996.41,728.11
2016,4,14,15,15,860.0,114.5,2.5,24.5,743.5,983.67,722.84
2016,4,14,15,30,847.0,112.0,2.5,24.0,700.0,978.0,722.4
2016,4,14,15,45,830.5,108.5,2.5,24.0,651.5,954.0,708.52
2016,4,14,16,0,814.0,105.0,2.5,24.0,603.0,926.9,692.77
2016,4,14,16,15,791.0,101.0,2.45,23.5,550.0,890.22,671.36
2016,4,14,16,30,768.0,97.0,2.4,23.0,497.0,851.13,648.1
2016,4,14,16,45,737.0,92.0,2.4,23.0,441.0,806.74,619.89
2016,4,14,17,0,706.0,87.0,2.4,23.0,385.0,756.27,586.77
2016,4,14,17,15,661.0,80.5,2.2,22.0,327.5,691.14,543.0
2016,4,14,17,30,616.0,74.0,2.0,21.0,270.0,626.46,497.88
2016,4,14,17,45,549.0,65.5,1.8,20.5,214.0,543.07,435.51
2016,4,14,18,0,482.0,57.0,1.6,20.0,158.0,462.78,372.52
2016,4,14,18,15,375.0,45.0,1.6,19.0,108.5,354.39,284.22
2016,4,14,18,30,268.0,33.0,1.6,18.0,59.0,254.65,194.5
2016,4,14,18,45,134.0,16.5,1.6,17.5,29.5,122.0,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.5,14.5,1.25,12.5,21.5,13.19,0.0
2016,4,15,6,30,165.0,29.0,1.5,13.0,43.0,22.67,12.03
2016,4,15,6,45,268.0,46.0,1.75,14.0,88.5,35.43,25.27
2016,4,15,7,0,371.0,63.0,2.0,15.0,134.0,47.75,36.64
2016,4,15,7,15,185.5,64.0,2.05,15.5,99.5,50.06,38.94
2016,4,15,7,30,0.0,65.0,2.1,16.0,65.0,57.19,45.25
2016,4,15,7,45,0.0,85.0,2.2,17.0,85.0,73.82,59.58
2016,4,15,8,0,0.0,105.0,2.3,18.0,105.0,90.21,73.37
2016,4,15,8,15,18.0,151.5,2.25,18.5,160.5,125.95,103.58
2016,4,15,8,30,36.0,198.0,2.2,19.0,216.0,150.55,123.72
2016,4,15,8,45,66.5,233.0,2.2,19.5,271.0,172.88,141.64
2016,4,15,9,0,97.0,268.0,2.2,20.0,326.0,202.14,155.17
2016,4,15,9,15,95.0,291.0,2.2,20.5,352.0,227.73,172.95
2016,4,15,9,30,93.0,314.0,2.2,21.0,378.0,253.37,191.82
2016,4,15,9,45,183.0,335.0,2.25,21.5,470.0,288.68,215.1
2016,4,15,10,0,273.0,356.0,2.3,22.0,562.0,335.52,248.38
2016,4,15,10,15,567.0,244.0,2.35,22.5,699.5,373.0,272.17
2016,4,15,10,30,861.0,132.0,2.4,23.0,837.0,450.02,329.43
2016,4,15,10,45,872.5,131.5,2.45,23.5,868.0,503.9,373.31
2016,4,15,11,0,884.0,131.0,2.5,24.0,899.0,557.6,415.82
2016,4,15,11,15,889.0,132.5,2.55,24.5,921.5,608.8,455.2
2016,4,15,11,30,894.0,134.0,2.6,25.0,944.0,658.8,492.51
2016,4,15,11,45,892.5,137.5,2.7,25.5,956.0,704.74,526.09
2016,4,15,12,0,891.0,141.0,2.8,26.0,968.0,748.61,557.39
2016,4,15,12,15,892.0,141.0,2.85,26.0,973.0,789.25,586.47
2016,4,15,12,30,893.0,141.0,2.9,26.0,978.0,827.65,612.43
2016,4,15,12,45,892.0,140.5,3.0,26.5,974.5,861.57,634.36
2016,4,15,13,0,891.0,140.0,3.1,27.0,971.0,892.76,654.4
2016,4,15,13,15,888.0,139.5,3.2,27.0,958.0,919.29,672.66
2016,4,15,13,30,885.0,139.0,3.3,27.0,945.0,942.66,688.95
2016,4,15,13,45,879.5,138.0,3.4,27.0,924.0,959.98,701.38
2016,4,15,14,0,874.0,137.0,3.5,27.0,903.0,973.83,711.73
2016,4,15,14,15,866.5,135.0,3.55,27.0,874.0,981.27,717.7
2016,4,15,14,30,859.0,133.0,3.6,27.0,845.0,985.12,721.53
2016,4,15,14,45,850.5,129.5,3.7,27.0,809.5,993.58,728.93
2016,4,15,15,0,842.0,126.0,3.8,27.0,774.0,987.86,727.11
2016,4,15,15,15,828.5,123.5,3.8,27.0,731.0,974.81,720.04
2016,4,15,15,30,815.0,121.0,3.8,27.0,688.0,958.38,710.89
2016,4,15,15,45,794.0,118.5,3.85,27.0,639.0,931.44,695.07
2016,4,15,16,0,773.0,116.0,3.9,27.0,590.0,901.62,677.29
2016,4,15,16,15,749.0,111.5,3.9,26.5,537.5,869.57,658.93
2016,4,15,16,30,725.0,107.0,3.9,26.0,485.0,830.1,635.14
2016,4,15,16,45,689.5,102.0,3.9,25.5,429.5,777.78,601.74
2016,4,15,17,0,654.0,97.0,3.9,25.0,374.0,724.52,566.82
2016,4,15,17,15,608.5,89.5,3.65,24.0,317.5,659.1,521.98
2016,4,15,17,30,563.0,82.0,3.4,23.0,261.0,594.19,475.82
2016,4,15,17,45,493.5,72.5,3.15,22.5,206.5,509.19,411.19
2016,4,15,18,0,424.0,63.0,2.9,22.0,152.0,427.4,345.62
2016,4,15,18,15,323.5,48.5,2.85,21.5,104.0,319.94,256.56
2016,4,15,18,30,223.0,34.0,2.8,21.0,56.0,225.49,171.78
2016,4,15,18,45,111.5,17.0,2.8,20.5,28.0,109.89,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.0,3.55,16.5,18.0,13.64,0.0
2016,4,16,6,30,65.0,30.0,3.7,17.0,36.0,24.97,13.98
2016,4,16,6,45,145.5,54.0,3.85,17.5,79.0,42.34,30.85
2016,4,16,7,0,226.0,78.0,4.0,18.0,122.0,59.94,46.8
2016,4,16,7,15,291.5,96.5,4.2,18.0,173.0,73.22,58.8
2016,4,16,7,30,357.0,115.0,4.4,18.0,224.0,82.8,67.28
2016,4,16,7,45,178.5,102.5,4.6,18.5,157.0,76.31,61.39
2016,4,16,8,0,0.0,90.0,4.8,19.0,90.0,78.56,63.03
2016,4,16,8,15,0.0,83.5,5.05,19.5,83.5,73.81,58.56
2016,4,16,8,30,0.0,77.0,5.3,20.0,77.0,68.14,53.35
2016,4,16,8,45,0.0,89.5,5.55,21.0,89.5,79.29,62.44
2016,4,16,9,0,0.0,102.0,5.8,22.0,102.0,89.88,67.69
2016,4,16,9,15,6.5,165.5,5.85,22.5,170.0,142.16,108.97
2016,4,16,9,30,13.0,229.0,5.9,23.0,238.0,193.8,148.91
2016,4,16,9,45,7.5,191.5,6.0,23.5,196.5,165.8,126.5
2016,4,16,10,0,2.0,154.0,6.1,24.0,155.0,134.82,101.86
2016,4,16,10,15,2.0,152.5,6.1,24.0,154.5,134.06,101.1
2016,4,16,10,30,2.0,151.0,6.1,24.0,154.0,133.23,100.27
2016,4,16,10,45,4.0,162.5,6.15,24.5,167.0,144.33,108.63
2016,4,16,11,0,6.0,174.0,6.2,25.0,180.0,155.74,117.18
2016,4,16,11,15,6.0,172.5,6.2,25.5,178.5,155.13,116.38
2016,4,16,11,30,6.0,171.0,6.2,26.0,177.0,154.49,115.58
2016,4,16,11,45,8.5,195.0,6.25,26.5,203.0,177.66,133.2
2016,4,16,12,0,11.0,219.0,6.3,27.0,229.0,201.26,151.01
2016,4,16,12,15,9.0,196.5,6.25,27.0,205.0,181.04,135.46
2016,4,16,12,30,7.0,174.0,6.2,27.0,181.0,160.33,119.53
2016,4,16,12,45,11.5,237.5,6.2,27.0,248.5,221.32,166.36
2016,4,16,13,0,16.0,301.0,6.2,27.0,316.0,283.54,213.55
2016,4,16,13,15,14.0,272.5,6.2,26.5,285.5,257.47,194.25
2016,4,16,13,30,12.0,244.0,6.2,26.0,255.0,230.81,174.46
2016,4,16,13,45,13.5,261.0,6.25,26.0,273.5,248.96,188.56
2016,4,16,14,0,15.0,278.0,6.3,26.0,292.0,267.52,202.94
2016,4,16,14,15,12.5,251.5,6.3,26.0,263.0,241.37,183.15
2016,4,16,14,30,10.0,225.0,6.3,26.0,234.0,214.83,163.01
2016,4,16,14,45,8.5,213.0,6.3,26.0,220.5,202.77,153.96
2016,4,16,15,0,7.0,201.0,6.3,26.0,207.0,190.57,144.77
2016,4,16,15,15,13.0,226.5,6.2,25.5,236.0,222.32,170.28
2016,4,16,15,30,19.0,252.0,6.1,25.0,265.0,255.56,196.99
2016,4,16,15,45,9.5,204.5,6.1,25.0,211.0,199.71,153.62
2016,4,16,16,0,0.0,157.0,6.1,25.0,157.0,144.09,109.88
2016,4,16,16,15,66.5,194.5,5.9,24.5,229.0,261.45,206.07
2016,4,16,16,30,133.0,232.0,5.7,24.0,301.0,389.87,309.14
2016,4,16,16,45,97.0,202.0,5.55,23.5,249.5,306.1,243.98
2016,4,16,17,0,61.0,172.0,5.4,23.0,198.0,240.51,192.06
2016,4,16,17,15,51.5,148.0,5.2,22.5,168.0,206.54,165.43
2016,4,16,17,30,42.0,124.0,5.0,22.0,138.0,172.56,138.17
2016,4,16,17,45,29.0,100.0,4.85,22.0,108.5,135.8,107.66
2016,4,16,18,0,16.0,76.0,4.7,22.0,79.0,89.89,69.13
2016,4,16,18,15,8.0,52.5,4.65,21.5,54.0,59.12,42.97
2016,4,16,18,30,0.0,29.0,4.6,21.0,29.0,27.04,15.58
2016,4,16,18,45,0.0,14.5,4.6,21.0,14.5,12.77,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,5.0,3.05,19.0,5.0,4.55,0.0
2016,4,17,6,30,0.0,10.0,3.2,19.0,10.0,8.78,1.33
2016,4,17,6,45,0.0,24.0,3.35,19.5,24.0,21.13,12.5
2016,4,17,7,0,0.0,38.0,3.5,20.0,38.0,33.51,23.56
2016,4,17,7,15,0.0,55.0,3.65,20.5,55.0,48.53,36.8
2016,4,17,7,30,0.0,72.0,3.8,21.0,72.0,62.87,49.23
2016,4,17,7,45,0.0,56.0,4.0,21.5,56.0,49.45,37.42
2016,4,17,8,0,0.0,40.0,4.2,22.0,40.0,35.28,24.98
2016,4,17,8,15,24.0,123.5,4.35,22.0,136.0,101.17,81.32
2016,4,17,8,30,48.0,207.0,4.5,22.0,232.0,156.19,127.31
2016,4,17,8,45,25.5,190.5,4.7,22.5,204.5,147.4,119.22
2016,4,17,9,0,3.0,174.0,4.9,23.0,177.0,146.8,112.8
2016,4,17,9,15,51.0,246.5,4.95,23.0,282.0,196.44,149.57
2016,4,17,9,30,99.0,319.0,5.0,23.0,387.0,258.85,195.66
2016,4,17,9,45,114.0,344.0,5.05,23.5,427.5,290.21,218.84
2016,4,17,10,0,129.0,369.0,5.1,24.0,468.0,313.77,236.34
2016,4,17,10,15,179.0,387.5,5.05,24.0,531.5,357.83,269.3
2016,4,17,10,30,229.0,406.0,5.0,24.0,595.0,407.76,307.01
2016,4,17,10,45,233.5,420.5,5.0,24.0,619.0,439.6,331.72
2016,4,17,11,0,238.0,435.0,5.0,24.0,643.0,471.94,356.55
2016,4,17,11,15,127.5,368.5,4.95,24.0,480.5,377.97,287.1
2016,4,17,11,30,17.0,302.0,4.9,24.0,318.0,273.38,207.41
2016,4,17,11,45,15.0,281.5,4.85,24.5,296.0,256.71,194.45
2016,4,17,12,0,13.0,261.0,4.8,25.0,274.0,239.32,180.81
2016,4,17,12,15,18.5,310.5,4.7,24.5,329.0,288.29,218.36
2016,4,17,12,30,24.0,360.0,4.6,24.0,384.0,338.48,256.44
2016,4,17,12,45,13.0,251.0,4.55,24.0,264.0,234.67,177.8
2016,4,17,13,0,2.0,142.0,4.5,24.0,144.0,128.51,95.83
2016,4,17,13,15,9.0,218.0,4.5,24.0,226.5,203.56,154.36
2016,4,17,13,30,16.0,294.0,4.5,24.0,309.0,280.48,213.24
2016,4,17,13,45,10.5,231.0,4.5,24.0,241.0,218.44,165.86
2016,4,17,14,0,5.0,168.0,4.5,24.0,173.0,155.85,117.59
2016,4,17,14,15,2.5,106.5,4.5,23.5,109.0,97.48,72.15
2016,4,17,14,30,0.0,45.0,4.5,23.0,45.0,39.95,26.48
2016,4,17,14,45,44.5,205.0,4.55,23.0,239.5,240.62,186.68
2016,4,17,15,0,89.0,365.0,4.6,23.0,434.0,456.17,351.36
2016,4,17,15,15,52.0,302.0,4.7,23.0,341.5,355.11,274.45
2016,4,17,15,30,15.0,239.0,4.8,23.0,249.0,238.34,184.25
2016,4,17,15,45,7.5,173.5,4.95,23.0,178.5,166.71,128.5
2016,4,17,16,0,0.0,108.0,5.1,23.0,108.0,96.54,72.63
2016,4,17,16,15,11.5,152.0,5.05,22.5,158.5,151.05,117.46
2016,4,17,16,30,23.0,196.0,5.0,22.0,209.0,210.39,165.98
2016,4,17,16,45,11.5,104.0,5.0,22.0,110.5,104.39,80.63
2016,4,17,17,0,0.0,12.0,5.0,22.0,12.0,10.56,3.13
2016,4,17,17,15,0.0,10.0,4.85,21.5,10.0,8.79,1.7
2016,4,17,17,30,0.0,8.0,4.7,21.0,8.0,7.03,0.24
2016,4,17,17,45,0.0,6.5,4.55,21.0,6.5,5.71,0.0
2016,4,17,18,0,0.0,5.0,4.4,21.0,5.0,4.39,0.0
2016,4,17,18,15,0.0,3.0,4.25,20.5,3.0,2.63,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.88,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.44,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,2.5,2.8,16.0,2.5,2.19,0.0
2016,4,18,6,30,0.0,5.0,2.9,16.0,5.0,4.38,0.0
2016,4,18,6,45,0.0,11.0,3.05,16.0,11.0,9.65,2.77
2016,4,18,7,0,0.0,17.0,3.2,16.0,17.0,14.94,7.6
2016,4,18,7,15,0.0,23.5,3.3,16.5,23.5,20.67,12.76
2016,4,18,7,30,0.0,30.0,3.4,17.0,30.0,26.42,17.85
2016,4,18,7,45,0.0,50.5,3.5,17.5,50.5,44.57,33.78
2016,4,18,8,0,0.0,71.0,3.6,18.0,71.0,62.78,49.51
2016,4,18,8,15,0.0,57.5,3.6,18.5,57.5,50.8,38.8
2016,4,18,8,30,0.0,44.0,3.6,19.0,44.0,38.86,28.2
2016,4,18,8,45,0.0,29.0,3.6,19.5,29.0,25.6,16.57
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,12.36,4.57
2016,4,18,9,15,0.0,24.5,3.7,20.0,24.5,21.65,12.21
2016,4,18,9,30,0.0,35.0,3.8,20.0,35.0,30.97,19.8
2016,4,18,9,45,0.0,85.5,3.9,20.5,85.5,75.88,56.17
2016,4,18,10,0,0.0,136.0,4.0,21.0,136.0,119.24,90.6
2016,4,18,10,15,92.5,274.0,3.75,21.5,350.5,249.32,190.26
2016,4,18,10,30,185.0,412.0,3.5,22.0,565.0,394.8,298.87
2016,4,18,10,45,105.5,375.5,3.3,22.5,463.5,348.82,264.57
2016,4,18,11,0,26.0,339.0,3.1,23.0,362.0,296.6,224.96
2016,4,18,11,15,66.0,398.5,3.05,23.0,458.5,371.38,281.14
2016,4,18,11,30,106.0,458.0,3.0,23.0,555.0,451.58,340.09
2016,4,18,11,45,172.5,467.0,2.95,23.0,627.5,511.24,384.08
2016,4,18,12,0,239.0,476.0,2.9,23.0,700.0,581.1,435.03
2016,4,18,12,15,125.5,359.5,2.9,23.0,477.5,414.58,313.73
2016,4,18,12,30,12.0,243.0,2.9,23.0,255.0,225.55,170.61
2016,4,18,12,45,49.5,353.5,2.95,23.5,400.5,361.25,273.66
2016,4,18,13,0,87.0,464.0,3.0,24.0,546.0,500.93,375.12
2016,4,18,13,15,49.0,346.5,2.95,23.5,392.5,364.49,275.41
2016,4,18,13,30,11.0,229.0,2.9,23.0,239.0,216.24,163.94
2016,4,18,13,45,37.5,321.0,2.85,23.0,354.0,338.16,257.47
2016,4,18,14,0,64.0,413.0,2.8,23.0,469.0,459.26,347.03
2016,4,18,14,15,52.5,384.5,2.65,23.0,430.0,424.83,321.25
2016,4,18,14,30,41.0,356.0,2.5,23.0,391.0,389.07,295.05
2016,4,18,14,45,22.0,261.0,2.35,23.0,280.0,275.46,210.18
2016,4,18,15,0,3.0,166.0,2.2,23.0,169.0,153.29,116.2
2016,4,18,15,15,1.5,107.0,2.05,23.0,108.5,96.9,72.2
2016,4,18,15,30,0.0,48.0,1.9,23.0,48.0,42.51,28.81
2016,4,18,15,45,0.0,42.5,1.8,23.0,42.5,37.6,24.96
2016,4,18,16,0,0.0,37.0,1.7,23.0,37.0,32.7,21.08
2016,4,18,16,15,2.0,101.0,1.6,22.5,102.0,91.99,69.45
2016,4,18,16,30,4.0,165.0,1.5,22.0,167.0,159.07,123.59
2016,4,18,16,45,67.5,172.5,1.45,22.0,202.0,241.96,191.93
2016,4,18,17,0,131.0,180.0,1.4,22.0,237.0,328.46,261.4
2016,4,18,17,15,118.5,156.0,1.25,21.5,201.5,289.37,231.31
2016,4,18,17,30,106.0,132.0,1.1,21.0,166.0,250.24,201.09
2016,4,18,17,45,88.5,107.0,1.0,21.0,132.0,205.67,165.2
2016,4,18,18,0,71.0,82.0,0.9,21.0,98.0,161.19,128.42
2016,4,18,18,15,45.0,59.0,0.85,20.5,68.0,102.21,79.07
2016,4,18,18,30,19.0,36.0,0.8,20.0,38.0,55.71,38.97
2016,4,18,18,45,9.5,18.0,0.75,20.0,19.0,25.21,0.03
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.5,18.0,1.4,17.0,23.5,14.71,0.0
2016,4,19,6,30,115.0,36.0,1.6,17.0,47.0,28.79,18.03
2016,4,19,6,45,204.5,56.0,1.85,17.5,92.0,44.05,32.54
2016,4,19,7,0,294.0,76.0,2.1,18.0,137.0,56.97,44.34
2016,4,19,7,15,147.0,82.0,2.05,18.5,112.5,62.62,49.47
2016,4,19,7,30,0.0,88.0,2.0,19.0,88.0,75.38,60.53
2016,4,19,7,45,0.0,84.0,2.0,19.5,84.0,73.24,58.42
2016,4,19,8,0,0.0,80.0,2.0,20.0,80.0,70.62,55.84
2016,4,19,8,15,0.0,107.5,1.95,20.0,107.5,93.15,74.95
2016,4,19,8,30,0.0,135.0,1.9,20.0,135.0,115.11,93.26
2016,4,19,8,45,4.5,165.5,1.85,20.5,168.5,138.82,112.58
2016,4,19,9,0,9.0,196.0,1.8,21.0,202.0,163.72,126.42
2016,4,19,9,15,4.5,163.0,1.75,21.5,166.0,140.22,107.25
2016,4,19,9,30,0.0,130.0,1.7,22.0,130.0,113.66,85.96
2016,4,19,9,45,16.0,219.0,1.7,22.5,231.0,189.83,144.66
2016,4,19,10,0,32.0,308.0,1.7,23.0,332.0,254.58,192.98
2016,4,19,10,15,21.5,274.0,1.7,23.0,290.5,240.03,181.85
2016,4,19,10,30,11.0,240.0,1.7,23.0,249.0,211.08,159.87
2016,4,19,10,45,12.0,247.0,1.7,23.5,257.5,218.99,165.51
2016,4,19,11,0,13.0,254.0,1.7,24.0,266.0,227.03,171.11
2016,4,19,11,15,10.5,223.5,1.7,24.0,233.5,201.45,151.6
2016,4,19,11,30,8.0,193.0,1.7,24.0,201.0,174.86,131.31
2016,4,19,11,45,24.5,301.0,1.75,24.5,324.5,278.11,209.17
2016,4,19,12,0,41.0,409.0,1.8,25.0,448.0,385.88,287.42
2016,4,19,12,15,30.5,371.0,1.8,25.0,400.0,351.41,261.78
2016,4,19,12,30,20.0,333.0,1.8,25.0,352.0,311.63,232.71
2016,4,19,12,45,15.5,275.5,1.8,25.0,290.5,258.74,193.78
2016,4,19,13,0,11.0,218.0,1.8,25.0,229.0,204.53,153.28
2016,4,19,13,15,6.0,180.0,1.8,25.0,186.0,166.57,124.5
2016,4,19,13,30,1.0,142.0,1.8,25.0,143.0,128.02,94.87
2016,4,19,13,45,73.0,295.0,1.8,25.0,360.0,346.16,262.01
2016,4,19,14,0,145.0,448.0,1.8,25.0,577.0,585.4,433.07
2016,4,19,14,15,167.0,432.5,1.85,24.5,576.5,599.97,443.92
2016,4,19,14,30,189.0,417.0,1.9,24.0,576.0,613.9,456.15
2016,4,19,14,45,98.5,310.5,1.95,24.0,393.5,418.48,316.32
2016,4,19,15,0,8.0,204.0,2.0,24.0,211.0,194.43,147.25
2016,4,19,15,15,5.5,189.0,2.05,24.0,193.5,178.24,135.58
2016,4,19,15,30,3.0,174.0,2.1,24.0,176.0,161.96,123.2
2016,4,19,15,45,8.0,192.0,2.15,24.0,197.0,185.55,142.21
2016,4,19,16,0,13.0,210.0,2.2,24.0,218.0,210.44,162.16
2016,4,19,16,15,6.5,162.5,2.2,23.5,166.5,156.92,120.75
2016,4,19,16,30,0.0,115.0,2.2,23.0,115.0,104.09,79.06
2016,4,19,16,45,0.0,108.5,2.2,23.0,108.5,98.45,74.89
2016,4,19,17,0,0.0,102.0,2.2,23.0,102.0,92.98,70.74
2016,4,19,17,15,0.0,86.5,1.95,22.5,86.5,78.31,59.13
2016,4,19,17,30,0.0,71.0,1.7,22.0,71.0,63.56,47.25
2016,4,19,17,45,0.0,56.5,1.5,22.0,56.5,49.91,35.96
2016,4,19,18,0,0.0,42.0,1.3,22.0,42.0,37.05,25.16
2016,4,19,18,15,0.0,29.0,1.25,21.5,29.0,25.54,15.4
2016,4,19,18,30,0.0,16.0,1.2,21.0,16.0,14.07,5.55
2016,4,19,18,45,0.0,8.0,1.15,20.5,8.0,7.02,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,16.5,17.5,0.55,18.0,19.0,15.18,0.0
2016,4,20,6,30,33.0,35.0,0.6,18.0,38.0,29.59,18.85
2016,4,20,6,45,85.0,61.0,0.7,18.5,77.0,48.57,36.38
2016,4,20,7,0,137.0,87.0,0.8,19.0,116.0,67.67,53.45
2016,4,20,7,15,212.0,100.0,0.75,19.0,160.0,75.26,60.33
2016,4,20,7,30,287.0,113.0,0.7,19.0,204.0,84.33,68.2
2016,4,20,7,45,205.5,144.5,0.65,19.5,216.5,104.02,84.77
2016,4,20,8,0,124.0,176.0,0.6,20.0,229.0,128.68,105.12
2016,4,20,8,15,175.0,200.0,0.6,20.0,285.5,144.06,117.5
2016,4,20,8,30,226.0,224.0,0.6,20.0,342.0,158.9,129.31
2016,4,20,8,45,283.5,239.5,0.65,20.5,403.0,157.47,127.39
2016,4,20,9,0,341.0,255.0,0.7,21.0,464.0,193.1,137.9
2016,4,20,9,15,215.0,288.0,0.75,21.5,423.5,234.04,170.49
2016,4,20,9,30,89.0,321.0,0.8,22.0,383.0,260.19,194.7
2016,4,20,9,45,171.5,343.5,0.9,22.5,472.5,295.71,218.18
2016,4,20,10,0,254.0,366.0,1.0,23.0,562.0,341.88,250.66
2016,4,20,10,15,219.0,390.0,1.05,23.0,565.0,376.3,277.86
2016,4,20,10,30,184.0,414.0,1.1,23.0,568.0,397.33,294.56
2016,4,20,10,45,473.5,306.0,1.15,23.5,719.0,457.15,337.52
2016,4,20,11,0,763.0,198.0,1.2,24.0,870.0,553.71,408.18
2016,4,20,11,15,769.0,199.5,1.2,24.0,891.5,603.87,445.27
2016,4,20,11,30,775.0,201.0,1.2,24.0,913.0,650.42,479.29
2016,4,20,11,45,561.5,323.5,1.2,24.0,843.0,651.53,477.92
2016,4,20,12,0,348.0,446.0,1.2,24.0,773.0,633.89,462.69
2016,4,20,12,15,604.0,299.0,1.2,24.0,869.5,723.82,529.91
2016,4,20,12,30,860.0,152.0,1.2,24.0,966.0,820.17,598.0
2016,4,20,12,45,859.0,152.0,1.2,24.0,962.5,853.19,618.4
2016,4,20,13,0,858.0,152.0,1.2,24.0,959.0,883.64,637.78
2016,4,20,13,15,854.5,151.0,1.15,24.0,946.5,908.22,652.64
2016,4,20,13,30,851.0,150.0,1.1,24.0,934.0,929.73,665.56
2016,4,20,13,45,847.5,148.0,1.1,24.0,913.5,947.11,676.76
2016,4,20,14,0,844.0,146.0,1.1,24.0,893.0,971.77,692.64
2016,4,20,14,15,836.5,144.0,1.1,24.0,864.5,979.0,697.65
2016,4,20,14,30,829.0,142.0,1.1,24.0,836.0,982.66,700.81
2016,4,20,14,45,831.0,132.0,1.1,24.0,803.0,983.4,702.37
2016,4,20,15,0,833.0,122.0,1.1,24.0,770.0,980.37,701.78
2016,4,20,15,15,819.5,119.5,1.15,24.0,727.5,966.93,695.73
2016,4,20,15,30,806.0,117.0,1.2,24.0,685.0,950.17,687.77
2016,4,20,15,45,787.0,114.0,1.3,24.0,637.0,924.32,674.78
2016,4,20,16,0,768.0,111.0,1.4,24.0,589.0,895.61,659.8
2016,4,20,16,15,744.5,107.0,1.45,23.5,537.5,858.84,639.82
2016,4,20,16,30,721.0,103.0,1.5,23.0,486.0,825.22,621.61
2016,4,20,16,45,687.5,98.5,1.55,23.0,431.5,775.12,590.4
2016,4,20,17,0,654.0,94.0,1.6,23.0,377.0,724.07,557.79
2016,4,20,17,15,610.0,87.0,1.45,22.5,321.5,660.28,514.4
2016,4,20,17,30,566.0,80.0,1.3,22.0,266.0,597.0,469.98
2016,4,20,17,45,500.0,71.5,1.2,22.0,212.0,515.6,409.64
2016,4,20,18,0,434.0,63.0,1.1,22.0,158.0,437.22,348.6
2016,4,20,18,15,338.5,50.0,1.1,21.5,111.0,332.98,264.9
2016,4,20,18,30,243.0,37.0,1.1,21.0,64.0,242.6,187.03
2016,4,20,18,45,121.5,18.5,1.1,20.5,32.0,121.56,41.27
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.5,0.3,18.0,2.5,2.19,0.0
2016,4,21,6,30,0.0,5.0,0.4,18.0,5.0,4.38,0.0
2016,4,21,6,45,0.0,9.5,0.55,18.5,9.5,8.34,1.62
2016,4,21,7,0,0.0,14.0,0.7,19.0,14.0,12.3,5.19
2016,4,21,7,15,0.0,19.5,0.7,19.5,19.5,17.15,9.51
2016,4,21,7,30,0.0,25.0,0.7,20.0,25.0,22.0,13.77
2016,4,21,7,45,0.0,16.0,0.75,20.5,16.0,14.08,6.73
2016,4,21,8,0,0.0,7.0,0.8,21.0,7.0,6.16,0.0
2016,4,21,8,15,0.0,13.5,0.8,21.0,13.5,11.89,4.72
2016,4,21,8,30,0.0,20.0,0.8,21.0,20.0,17.64,9.67
2016,4,21,8,45,0.0,56.0,0.85,21.5,56.0,49.52,36.94
2016,4,21,9,0,0.0,92.0,0.9,22.0,92.0,81.56,60.81
2016,4,21,9,15,1.0,127.5,0.9,22.0,128.0,111.4,84.31
2016,4,21,9,30,2.0,163.0,0.9,22.0,164.0,141.01,107.28
2016,4,21,9,45,126.5,265.5,0.95,22.5,363.0,234.34,174.33
2016,4,21,10,0,251.0,368.0,1.0,23.0,562.0,343.27,252.2
2016,4,21,10,15,525.5,264.0,1.0,23.0,694.5,383.16,277.98
2016,4,21,10,30,800.0,160.0,1.0,23.0,827.0,456.34,331.84
2016,4,21,10,45,813.0,159.5,1.05,23.5,857.5,508.53,372.74
2016,4,21,11,0,826.0,159.0,1.1,24.0,888.0,560.94,412.67
2016,4,21,11,15,831.5,160.0,1.15,24.0,909.5,610.22,450.05
2016,4,21,11,30,837.0,161.0,1.2,24.0,931.0,658.54,485.8
2016,4,21,11,45,854.5,152.0,1.3,24.5,948.0,703.33,518.09
2016,4,21,12,0,872.0,143.0,1.4,25.0,965.0,748.77,550.12
2016,4,21,12,15,873.0,143.5,1.5,25.0,969.5,788.58,577.95
2016,4,21,12,30,874.0,144.0,1.6,25.0,974.0,826.25,603.38
2016,4,21,12,45,506.0,314.5,1.7,25.0,795.0,720.26,527.95
2016,4,21,13,0,138.0,485.0,1.8,25.0,616.0,571.65,418.55
2016,4,21,13,15,254.0,454.0,1.85,25.0,690.0,665.81,488.15
2016,4,21,13,30,370.0,423.0,1.9,25.0,764.0,757.66,553.25
2016,4,21,13,45,607.0,285.5,2.0,25.0,830.5,873.96,637.97
2016,4,21,14,0,844.0,148.0,2.1,25.0,897.0,975.12,706.63
2016,4,21,14,15,836.0,146.0,2.15,25.0,868.0,981.83,711.27
2016,4,21,14,30,828.0,144.0,2.2,25.0,839.0,984.97,714.76
2016,4,21,14,45,818.5,140.5,2.25,25.0,803.0,981.46,714.17
2016,4,21,15,0,809.0,137.0,2.3,25.0,767.0,974.44,711.51
2016,4,21,15,15,794.5,134.0,2.3,24.5,724.5,959.59,704.78
2016,4,21,15,30,780.0,131.0,2.3,24.0,682.0,941.48,696.06
2016,4,21,15,45,574.0,192.5,2.3,24.0,583.0,812.37,611.05
2016,4,21,16,0,368.0,254.0,2.3,24.0,484.0,655.02,499.16
2016,4,21,16,15,534.5,182.5,2.2,23.5,484.5,746.73,571.77
2016,4,21,16,30,701.0,111.0,2.1,23.0,485.0,817.52,623.21
2016,4,21,16,45,669.0,105.0,2.05,23.0,430.5,767.3,589.35
2016,4,21,17,0,637.0,99.0,2.0,23.0,376.0,716.06,555.25
2016,4,21,17,15,592.5,91.5,1.9,22.5,321.0,651.64,511.37
2016,4,21,17,30,548.0,84.0,1.8,22.0,266.0,587.76,466.4
2016,4,21,17,45,483.0,74.5,1.7,22.0,212.0,506.39,405.4
2016,4,21,18,0,418.0,65.0,1.6,22.0,158.0,428.01,343.55
2016,4,21,18,15,324.0,51.5,1.55,21.5,111.0,325.22,260.06
2016,4,21,18,30,230.0,38.0,1.5,21.0,64.0,235.57,182.56
2016,4,21,18,45,115.0,19.0,1.5,20.5,32.0,119.14,47.79
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,13.5,33.5,12.76,0.0
2016,4,22,6,30,337.0,32.0,2.1,14.0,67.0,25.77,16.25
2016,4,22,6,45,439.0,42.5,2.4,15.0,118.0,33.28,23.62
2016,4,22,7,0,541.0,53.0,2.7,16.0,169.0,40.52,30.3
2016,4,22,7,15,605.0,60.0,2.6,16.5,226.0,44.5,33.92
2016,4,22,7,30,669.0,67.0,2.5,17.0,283.0,48.35,37.26
2016,4,22,7,45,709.5,73.0,2.45,18.0,341.5,56.14,43.83
2016,4,22,8,0,750.0,79.0,2.4,19.0,400.0,59.14,46.09
2016,4,22,8,15,779.5,83.0,2.35,19.5,457.0,60.38,46.88
2016,4,22,8,30,809.0,87.0,2.3,20.0,514.0,61.55,47.6
2016,4,22,8,45,829.5,91.0,2.25,21.0,567.5,68.12,52.82
2016,4,22,9,0,850.0,95.0,2.2,22.0,621.0,123.25,64.88
2016,4,22,9,15,866.5,98.0,2.25,22.5,670.5,188.7,108.36
2016,4,22,9,30,883.0,101.0,2.3,23.0,720.0,246.46,153.45
2016,4,22,9,45,893.5,104.0,2.4,23.5,763.5,304.22,202.19
2016,4,22,10,0,904.0,107.0,2.5,24.0,807.0,362.58,252.19
2016,4,22,10,15,913.0,108.5,2.55,24.0,844.0,419.68,301.26
2016,4,22,10,30,922.0,110.0,2.6,24.0,881.0,476.72,349.29
2016,4,22,10,45,927.5,112.0,2.65,24.5,910.5,532.21,394.17
2016,4,22,11,0,933.0,114.0,2.7,25.0,940.0,586.85,436.94
2016,4,22,11,15,937.0,115.0,2.7,25.0,961.5,638.78,477.15
2016,4,22,11,30,941.0,116.0,2.7,25.0,983.0,689.28,515.23
2016,4,22,11,45,944.0,116.5,2.75,25.0,996.5,737.09,550.71
2016,4,22,12,0,947.0,117.0,2.8,25.0,1010.0,783.01,584.08
2016,4,22,12,15,947.5,117.0,2.8,25.0,1014.0,824.56,611.84
2016,4,22,12,30,948.0,117.0,2.8,25.0,1018.0,863.67,637.78
2016,4,22,12,45,946.0,117.0,2.8,25.5,1013.5,898.09,659.17
2016,4,22,13,0,944.0,117.0,2.8,26.0,1009.0,929.56,678.48
2016,4,22,13,15,941.0,116.5,2.75,26.0,995.5,956.56,695.76
2016,4,22,13,30,938.0,116.0,2.7,26.0,982.0,980.24,710.88
2016,4,22,13,45,932.0,115.5,2.7,26.0,960.5,997.67,722.49
2016,4,22,14,0,926.0,115.0,2.7,26.0,939.0,1011.48,731.92
2016,4,22,14,15,919.0,113.5,2.65,26.0,909.0,1019.63,737.42
2016,4,22,14,30,912.0,112.0,2.6,26.0,879.0,1024.07,740.73
2016,4,22,14,45,902.0,110.5,2.6,26.0,842.0,1021.85,740.47
2016,4,22,15,0,892.0,109.0,2.6,26.0,805.0,1016.0,738.1
2016,4,22,15,15,879.0,107.0,2.5,25.5,761.5,1003.08,731.81
2016,4,22,15,30,866.0,105.0,2.4,25.0,718.0,986.76,723.48
2016,4,22,15,45,849.5,102.0,2.35,25.0,669.0,972.91,715.99
2016,4,22,16,0,833.0,99.0,2.3,25.0,620.0,945.67,699.79
2016,4,22,16,15,811.0,95.0,2.15,24.5,567.0,909.13,677.85
2016,4,22,16,30,789.0,91.0,2.0,24.0,514.0,870.17,654.15
2016,4,22,16,45,760.0,86.5,1.85,24.0,457.5,822.1,622.68
2016,4,22,17,0,731.0,82.0,1.7,24.0,401.0,772.57,589.78
2016,4,22,17,15,689.0,76.5,1.5,23.5,343.5,714.77,550.98
2016,4,22,17,30,647.0,71.0,1.3,23.0,286.0,652.56,507.79
2016,4,22,17,45,586.0,63.5,1.15,22.5,230.0,573.52,450.91
2016,4,22,18,0,525.0,56.0,1.0,22.0,174.0,497.21,393.31
2016,4,22,18,15,425.0,45.5,1.0,21.0,123.0,392.97,311.94
2016,4,22,18,30,325.0,35.0,1.0,20.0,72.0,296.51,230.33
2016,4,22,18,45,162.5,17.5,1.05,19.0,36.0,151.1,70.22
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
