Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.5,7.0,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,89.0,14.0,1.7,10.0,16.0,12.73,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.0,23.12,13.26
2016,5,3,6,30,373.0,43.0,2.0,11.0,96.0,34.39,24.78
2016,5,3,6,45,468.0,52.5,2.15,12.0,149.0,40.68,30.83
2016,5,3,7,0,563.0,62.0,2.3,13.0,202.0,46.77,36.42
2016,5,3,7,15,619.5,68.5,2.45,13.5,259.0,50.06,39.34
2016,5,3,7,30,676.0,75.0,2.6,14.0,316.0,53.24,42.03
2016,5,3,7,45,717.0,80.0,2.8,15.0,374.0,55.09,43.36
2016,5,3,8,0,758.0,85.0,3.0,16.0,432.0,62.61,49.6
2016,5,3,8,15,785.5,89.0,3.05,16.5,488.0,63.66,50.21
2016,5,3,8,30,813.0,93.0,3.1,17.0,544.0,64.63,50.75
2016,5,3,8,45,832.5,96.5,3.15,17.5,597.0,99.06,55.52
2016,5,3,9,0,852.0,100.0,3.2,18.0,650.0,153.75,85.14
2016,5,3,9,15,867.0,102.5,3.2,18.5,698.0,218.16,133.47
2016,5,3,9,30,882.0,105.0,3.2,19.0,746.0,274.85,180.74
2016,5,3,9,45,892.5,107.5,3.2,19.5,788.5,331.57,230.14
2016,5,3,10,0,903.0,110.0,3.2,20.0,831.0,388.84,280.02
2016,5,3,10,15,911.5,112.0,3.2,20.0,867.0,445.32,329.06
2016,5,3,10,30,920.0,114.0,3.2,20.0,903.0,501.68,376.83
2016,5,3,10,45,925.0,116.0,3.2,20.5,931.5,555.97,420.97
2016,5,3,11,0,930.0,118.0,3.2,21.0,960.0,609.34,462.96
2016,5,3,11,15,934.0,119.0,3.2,21.0,981.0,660.23,502.77
2016,5,3,11,30,938.0,120.0,3.2,21.0,1002.0,709.71,540.51
2016,5,3,11,45,941.5,119.5,3.2,21.5,1014.5,756.04,574.05
2016,5,3,12,0,945.0,119.0,3.2,22.0,1027.0,800.53,604.58
2016,5,3,12,15,945.5,119.0,3.2,22.0,1031.0,841.12,632.1
2016,5,3,12,30,946.0,119.0,3.2,22.0,1035.0,879.35,657.85
2016,5,3,12,45,945.0,119.0,3.2,22.5,1030.5,913.79,679.6
2016,5,3,13,0,944.0,119.0,3.2,23.0,1026.0,945.41,699.34
2016,5,3,13,15,941.0,118.5,3.2,23.0,1012.5,971.76,716.87
2016,5,3,13,30,938.0,118.0,3.2,23.0,999.0,994.81,732.31
2016,5,3,13,45,933.0,117.0,3.2,23.5,977.5,1012.06,742.58
2016,5,3,14,0,928.0,116.0,3.2,24.0,956.0,1025.73,750.63
2016,5,3,14,15,921.5,114.5,3.15,24.0,926.5,1033.81,756.23
2016,5,3,14,30,915.0,113.0,3.1,24.0,897.0,1038.21,759.62
2016,5,3,14,45,905.5,111.5,3.1,24.0,860.0,1035.97,759.33
2016,5,3,15,0,896.0,110.0,3.1,24.0,823.0,1030.13,756.91
2016,5,3,15,15,884.5,107.5,3.1,23.5,780.0,1017.68,751.81
2016,5,3,15,30,873.0,105.0,3.1,23.0,737.0,1001.82,744.62
2016,5,3,15,45,857.5,102.0,3.1,23.0,689.0,978.2,730.91
2016,5,3,16,0,842.0,99.0,3.1,23.0,641.0,961.86,722.22
2016,5,3,16,15,821.5,95.5,3.0,22.5,588.0,926.88,701.48
2016,5,3,16,30,801.0,92.0,2.9,22.0,535.0,889.47,679.02
2016,5,3,16,45,773.0,88.0,2.8,22.0,479.5,842.39,648.24
2016,5,3,17,0,745.0,84.0,2.7,22.0,424.0,793.8,615.99
2016,5,3,17,15,706.5,79.0,2.4,21.0,366.5,738.74,579.41
2016,5,3,17,30,668.0,74.0,2.1,20.0,309.0,679.19,538.34
2016,5,3,17,45,609.0,67.0,1.8,19.5,252.5,601.14,480.86
2016,5,3,18,0,550.0,60.0,1.5,19.0,196.0,525.58,422.95
2016,5,3,18,15,462.0,50.5,1.45,18.0,144.5,429.15,347.5
2016,5,3,18,30,374.0,41.0,1.4,17.0,93.0,339.01,271.76
2016,5,3,18,45,231.5,26.5,1.35,16.5,54.0,217.15,158.28
2016,5,3,19,0,89.0,12.0,1.3,16.0,15.0,62.23,0.0
2016,5,3,19,15,44.5,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,16.0,12.73,0.0
2016,5,4,6,15,209.5,29.5,2.4,13.5,55.5,23.03,13.18
2016,5,4,6,30,342.0,45.0,2.7,14.0,95.0,36.01,25.89
2016,5,4,6,45,433.0,56.0,3.05,15.0,147.0,43.48,32.92
2016,5,4,7,0,524.0,67.0,3.4,16.0,199.0,50.65,39.39
2016,5,4,7,15,582.5,75.0,3.4,16.5,255.5,54.91,43.13
2016,5,4,7,30,641.0,83.0,3.4,17.0,312.0,58.99,46.56
2016,5,4,7,45,682.5,88.5,3.45,18.0,369.5,60.88,47.87
2016,5,4,8,0,724.0,94.0,3.5,19.0,427.0,62.67,49.04
2016,5,4,8,15,753.5,98.5,3.55,19.5,483.5,70.35,55.36
2016,5,4,8,30,783.0,103.0,3.6,20.0,540.0,71.37,55.89
2016,5,4,8,45,804.5,107.0,3.7,21.0,593.0,107.16,61.09
2016,5,4,9,0,826.0,111.0,3.8,22.0,646.0,160.81,90.25
2016,5,4,9,15,842.5,114.0,3.8,22.5,694.5,215.54,130.54
2016,5,4,9,30,859.0,117.0,3.8,23.0,743.0,272.1,177.13
2016,5,4,9,45,870.5,120.0,3.85,23.5,785.5,336.08,231.33
2016,5,4,10,0,882.0,123.0,3.9,24.0,828.0,392.89,280.05
2016,5,4,10,15,891.0,125.0,3.9,24.5,864.5,448.47,327.05
2016,5,4,10,30,900.0,127.0,3.9,25.0,901.0,504.01,372.75
2016,5,4,10,45,906.5,129.0,3.9,25.5,930.0,558.05,415.96
2016,5,4,11,0,913.0,131.0,3.9,26.0,959.0,611.37,457.25
2016,5,4,11,15,917.5,132.0,3.85,26.0,980.0,661.8,496.05
2016,5,4,11,30,922.0,133.0,3.8,26.0,1001.0,710.89,532.87
2016,5,4,11,45,929.0,130.5,3.8,26.0,1015.5,757.46,567.29
2016,5,4,12,0,936.0,128.0,3.8,26.0,1030.0,802.47,599.31
2016,5,4,12,15,937.0,128.5,3.8,26.0,1034.0,843.59,627.02
2016,5,4,12,30,938.0,129.0,3.8,26.0,1038.0,882.46,653.05
2016,5,4,12,45,937.5,128.5,3.8,26.5,1033.5,916.76,674.56
2016,5,4,13,0,937.0,128.0,3.8,27.0,1029.0,948.31,694.11
2016,5,4,13,15,934.5,127.0,3.8,27.0,1016.0,974.62,711.54
2016,5,4,13,30,932.0,126.0,3.8,27.0,1003.0,997.66,726.9
2016,5,4,13,45,928.0,124.5,3.8,27.0,981.5,1015.41,738.89
2016,5,4,14,0,924.0,123.0,3.8,27.0,960.0,1029.6,748.72
2016,5,4,14,15,917.5,121.5,3.75,27.0,931.0,1037.75,754.43
2016,5,4,14,30,911.0,120.0,3.7,27.0,902.0,1042.24,757.95
2016,5,4,14,45,903.0,118.0,3.7,27.0,865.5,1041.07,758.35
2016,5,4,15,0,895.0,116.0,3.7,27.0,829.0,1036.3,756.62
2016,5,4,15,15,883.0,113.5,3.6,26.5,786.0,1023.45,750.57
2016,5,4,15,30,871.0,111.0,3.5,26.0,743.0,1007.22,742.46
2016,5,4,15,45,857.0,107.5,3.45,26.0,695.0,995.26,736.22
2016,5,4,16,0,843.0,104.0,3.4,26.0,647.0,969.46,720.85
2016,5,4,16,15,822.5,100.5,3.15,25.5,594.0,934.49,699.42
2016,5,4,16,30,802.0,97.0,2.9,25.0,541.0,897.07,676.19
2016,5,4,16,45,777.0,91.5,2.65,25.0,485.5,850.87,645.4
2016,5,4,17,0,752.0,86.0,2.4,25.0,430.0,802.98,613.12
2016,5,4,17,15,713.0,81.0,2.1,24.0,372.5,747.5,576.81
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,687.28,535.92
2016,5,4,17,45,620.5,68.5,1.55,22.5,258.5,612.67,482.24
2016,5,4,18,0,567.0,61.0,1.3,22.0,202.0,540.1,427.82
2016,5,4,18,15,476.0,51.5,1.25,21.0,149.5,440.74,351.72
2016,5,4,18,30,385.0,42.0,1.2,20.0,97.0,347.81,275.24
2016,5,4,18,45,240.0,28.0,1.2,19.5,57.0,224.22,163.26
2016,5,4,19,0,95.0,14.0,1.2,19.0,17.0,67.59,0.0
2016,5,4,19,15,47.5,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.0,7.5,1.15,14.5,10.0,6.82,0.0
2016,5,5,6,0,138.0,15.0,1.1,15.0,20.0,12.14,0.0
2016,5,5,6,15,282.0,28.0,1.3,16.0,62.0,22.54,12.81
2016,5,5,6,30,426.0,41.0,1.5,17.0,104.0,32.5,22.58
2016,5,5,6,45,508.5,50.0,1.7,18.0,157.0,38.47,28.16
2016,5,5,7,0,591.0,59.0,1.9,19.0,210.0,44.24,33.31
2016,5,5,7,15,644.5,65.5,1.85,19.5,267.0,47.67,36.28
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,50.97,39.01
2016,5,5,7,45,731.5,77.5,1.8,20.5,380.5,58.5,45.32
2016,5,5,8,0,765.0,83.0,1.8,21.0,437.0,60.94,47.14
2016,5,5,8,15,790.5,87.0,1.8,22.0,492.5,62.06,47.69
2016,5,5,8,30,816.0,91.0,1.8,23.0,548.0,63.07,48.16
2016,5,5,8,45,831.0,96.0,1.8,24.0,599.0,102.78,55.24
2016,5,5,9,0,846.0,101.0,1.8,25.0,650.0,157.87,85.55
2016,5,5,9,15,860.0,103.5,1.75,25.0,697.0,221.63,132.67
2016,5,5,9,30,874.0,106.0,1.7,25.0,744.0,277.6,178.34
2016,5,5,9,45,880.5,110.5,1.7,25.5,785.0,334.03,225.93
2016,5,5,10,0,887.0,115.0,1.7,26.0,826.0,390.61,273.39
2016,5,5,10,15,895.0,116.5,1.7,26.0,860.5,445.55,319.22
2016,5,5,10,30,903.0,118.0,1.7,26.0,895.0,500.32,363.71
2016,5,5,10,45,905.0,121.5,1.7,26.5,922.0,553.22,404.74
2016,5,5,11,0,907.0,125.0,1.7,27.0,949.0,604.95,443.47
2016,5,5,11,15,910.5,126.0,1.7,27.0,968.5,654.32,480.2
2016,5,5,11,30,914.0,127.0,1.7,27.0,988.0,702.29,514.95
2016,5,5,11,45,919.0,125.0,1.75,27.5,1000.5,747.32,546.22
2016,5,5,12,0,924.0,123.0,1.8,28.0,1013.0,790.67,574.86
2016,5,5,12,15,923.5,123.0,1.85,28.0,1016.5,829.56,600.29
2016,5,5,12,30,923.0,123.0,1.9,28.0,1020.0,866.11,624.11
2016,5,5,12,45,921.0,123.0,2.0,28.5,1014.5,898.87,644.64
2016,5,5,13,0,919.0,123.0,2.1,29.0,1009.0,928.85,663.35
2016,5,5,13,15,915.5,122.5,2.15,29.0,995.5,954.04,679.86
2016,5,5,13,30,912.0,122.0,2.2,29.0,982.0,976.0,694.43
2016,5,5,13,45,621.5,275.0,2.25,29.0,855.5,888.38,637.53
2016,5,5,14,0,331.0,428.0,2.3,29.0,729.0,761.86,548.14
2016,5,5,14,15,339.5,410.5,2.3,29.0,710.5,764.54,552.14
2016,5,5,14,30,348.0,393.0,2.3,29.0,692.0,765.31,553.96
2016,5,5,14,45,434.0,341.5,2.35,29.0,699.0,820.41,594.36
2016,5,5,15,0,520.0,290.0,2.4,29.0,706.0,860.07,624.31
2016,5,5,15,15,446.0,299.0,2.4,28.5,642.5,799.72,584.81
2016,5,5,15,30,372.0,308.0,2.4,28.0,579.0,721.64,533.53
2016,5,5,15,45,417.5,270.5,2.4,28.0,555.5,743.61,551.93
2016,5,5,16,0,463.0,233.0,2.4,28.0,532.0,745.29,556.23
2016,5,5,16,15,468.5,211.0,2.3,27.5,492.0,721.65,542.7
2016,5,5,16,30,474.0,189.0,2.2,27.0,452.0,695.37,527.4
2016,5,5,16,45,364.0,187.5,2.15,27.0,377.0,565.95,435.31
2016,5,5,17,0,254.0,186.0,2.1,27.0,302.0,461.35,358.21
2016,5,5,17,15,241.0,163.0,1.85,26.0,262.0,418.38,328.5
2016,5,5,17,30,228.0,140.0,1.6,25.0,222.0,374.97,297.2
2016,5,5,17,45,212.0,116.5,1.35,24.5,182.5,328.13,261.59
2016,5,5,18,0,196.0,93.0,1.1,24.0,143.0,281.19,224.67
2016,5,5,18,15,163.5,71.5,1.1,23.5,106.0,225.45,179.42
2016,5,5,18,30,131.0,50.0,1.1,23.0,69.0,171.05,133.58
2016,5,5,18,45,65.5,31.5,1.1,22.5,41.0,90.56,63.33
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,11.82,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,7.28,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,12.62,0.0
2016,5,6,6,15,256.0,30.0,1.3,15.5,62.0,24.22,14.38
2016,5,6,6,30,392.0,44.0,1.5,16.0,103.0,34.99,24.88
2016,5,6,6,45,471.5,54.5,1.7,17.0,155.0,42.08,31.47
2016,5,6,7,0,551.0,65.0,1.9,18.0,207.0,48.87,37.53
2016,5,6,7,15,606.5,72.5,1.95,18.5,263.5,52.83,40.96
2016,5,6,7,30,662.0,80.0,2.0,19.0,320.0,56.62,44.1
2016,5,6,7,45,699.5,85.5,2.05,20.0,377.0,58.62,45.5
2016,5,6,8,0,737.0,91.0,2.1,21.0,434.0,60.5,46.74
2016,5,6,8,15,764.5,95.5,2.3,21.5,489.5,67.99,52.86
2016,5,6,8,30,792.0,100.0,2.5,22.0,545.0,69.09,53.47
2016,5,6,8,45,815.0,102.5,2.7,23.0,598.0,108.43,59.69
2016,5,6,9,0,838.0,105.0,2.9,24.0,651.0,161.72,89.21
2016,5,6,9,15,853.5,108.0,2.85,24.0,699.0,216.86,130.24
2016,5,6,9,30,869.0,111.0,2.8,24.0,747.0,281.75,183.39
2016,5,6,9,45,882.0,112.5,2.75,24.5,789.5,337.62,230.88
2016,5,6,10,0,895.0,114.0,2.7,25.0,832.0,394.29,278.9
2016,5,6,10,15,903.5,115.5,2.65,25.0,868.0,449.79,325.79
2016,5,6,10,30,912.0,117.0,2.6,25.0,904.0,505.16,371.37
2016,5,6,10,45,919.5,117.5,2.55,25.5,933.0,558.95,413.64
2016,5,6,11,0,927.0,118.0,2.5,26.0,962.0,612.06,453.94
2016,5,6,11,15,931.0,119.0,2.45,26.0,982.5,662.56,491.96
2016,5,6,11,30,935.0,120.0,2.4,26.0,1003.0,711.65,527.9
2016,5,6,11,45,944.5,115.5,2.35,26.5,1017.5,758.55,560.4
2016,5,6,12,0,954.0,111.0,2.3,27.0,1032.0,803.99,589.75
2016,5,6,12,15,954.5,111.0,2.25,27.0,1035.5,844.58,615.78
2016,5,6,12,30,955.0,111.0,2.2,27.0,1039.0,882.79,640.01
2016,5,6,12,45,955.0,110.0,2.15,27.5,1034.5,917.14,660.23
2016,5,6,13,0,955.0,109.0,2.1,28.0,1030.0,948.67,678.43
2016,5,6,13,15,952.5,108.5,2.1,28.0,1017.0,975.38,695.35
2016,5,6,13,30,950.0,108.0,2.1,28.0,1004.0,998.79,710.25
2016,5,6,13,45,944.5,107.5,2.1,28.0,982.0,1015.92,721.31
2016,5,6,14,0,939.0,107.0,2.1,28.0,960.0,1029.46,730.28
2016,5,6,14,15,932.5,106.0,2.15,28.0,930.5,1037.86,736.83
2016,5,6,14,30,926.0,105.0,2.2,28.0,901.0,1042.59,741.29
2016,5,6,14,45,914.5,105.0,2.25,28.0,864.0,1039.76,741.22
2016,5,6,15,0,903.0,105.0,2.3,28.0,827.0,1033.36,739.13
2016,5,6,15,15,891.5,103.0,2.4,27.5,784.5,1021.27,735.59
2016,5,6,15,30,880.0,101.0,2.5,27.0,742.0,1005.79,729.97
2016,5,6,15,45,861.5,99.5,2.65,27.0,693.0,980.74,717.18
2016,5,6,16,0,843.0,98.0,2.8,27.0,644.0,963.1,709.18
2016,5,6,16,15,823.0,95.0,2.75,26.5,591.5,929.16,689.97
2016,5,6,16,30,803.0,92.0,2.7,26.0,539.0,892.79,669.05
2016,5,6,16,45,773.0,88.5,2.65,26.0,483.5,844.42,638.34
2016,5,6,17,0,743.0,85.0,2.6,26.0,428.0,794.65,606.21
2016,5,6,17,15,705.5,80.0,2.35,25.0,371.0,740.49,571.26
2016,5,6,17,30,668.0,75.0,2.1,24.0,314.0,681.76,531.86
2016,5,6,17,45,616.0,67.5,1.9,23.5,258.5,608.52,479.52
2016,5,6,18,0,564.0,60.0,1.7,23.0,203.0,537.26,426.41
2016,5,6,18,15,480.5,51.0,1.65,22.0,151.0,443.98,354.86
2016,5,6,18,30,397.0,42.0,1.6,21.0,99.0,356.51,282.62
2016,5,6,18,45,267.5,28.0,1.55,20.0,59.5,241.64,179.47
2016,5,6,19,0,138.0,14.0,1.5,19.0,20.0,118.09,0.0
2016,5,6,19,15,69.0,7.0,1.55,18.5,10.0,6.37,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,14.5,9.5,7.28,0.0
2016,5,7,6,0,73.0,16.0,2.9,15.0,19.0,12.56,0.0
2016,5,7,6,15,179.0,34.0,2.9,15.5,57.5,26.42,16.3
2016,5,7,6,30,285.0,52.0,2.9,16.0,96.0,39.84,29.1
2016,5,7,6,45,363.0,66.0,2.95,16.5,145.0,49.68,38.21
2016,5,7,7,0,441.0,80.0,3.0,17.0,194.0,59.16,46.74
2016,5,7,7,15,496.5,90.0,3.2,17.5,247.5,66.36,53.01
2016,5,7,7,30,552.0,100.0,3.4,18.0,301.0,71.4,57.2
2016,5,7,7,45,441.5,138.5,3.6,19.0,316.5,94.8,77.03
2016,5,7,8,0,331.0,177.0,3.8,20.0,332.0,123.95,101.32
2016,5,7,8,15,518.0,150.0,4.1,20.5,425.5,97.95,78.64
2016,5,7,8,30,705.0,123.0,4.4,21.0,519.0,76.17,59.72
2016,5,7,8,45,723.5,129.0,4.7,22.0,569.0,115.87,67.85
2016,5,7,9,0,742.0,135.0,5.0,23.0,619.0,166.45,97.29
2016,5,7,9,15,758.5,139.0,5.0,23.5,665.5,224.89,141.32
2016,5,7,9,30,775.0,143.0,5.0,24.0,712.0,277.33,184.55
2016,5,7,9,45,782.5,149.0,5.05,24.5,751.5,330.39,230.07
2016,5,7,10,0,790.0,155.0,5.1,25.0,791.0,383.95,275.94
2016,5,7,10,15,799.5,157.5,5.05,25.0,825.0,435.96,320.38
2016,5,7,10,30,809.0,160.0,5.0,25.0,859.0,488.26,364.08
2016,5,7,10,45,812.5,164.0,5.0,25.5,885.5,538.78,404.7
2016,5,7,11,0,816.0,168.0,5.0,26.0,912.0,588.59,443.55
2016,5,7,11,15,820.5,169.5,5.0,26.0,931.5,636.13,480.62
2016,5,7,11,30,825.0,171.0,5.0,26.0,951.0,682.66,516.13
2016,5,7,11,45,857.5,151.5,5.0,26.5,971.5,727.44,549.24
2016,5,7,12,0,890.0,132.0,5.0,27.0,992.0,774.89,583.05
2016,5,7,12,15,675.5,282.0,4.95,27.0,936.5,781.57,583.39
2016,5,7,12,30,461.0,432.0,4.9,27.0,881.0,770.9,570.49
2016,5,7,12,45,259.5,441.5,4.9,27.5,694.0,631.63,468.8
2016,5,7,13,0,58.0,451.0,4.9,28.0,507.0,466.41,345.54
2016,5,7,13,15,46.0,422.5,4.85,28.0,467.0,435.3,323.46
2016,5,7,13,30,34.0,394.0,4.8,28.0,427.0,402.33,299.45
2016,5,7,13,45,226.5,390.5,4.8,28.0,597.5,611.69,456.63
2016,5,7,14,0,419.0,387.0,4.8,28.0,768.0,817.74,604.24
2016,5,7,14,15,630.5,261.0,4.8,28.0,814.0,917.18,678.27
2016,5,7,14,30,842.0,135.0,4.8,28.0,860.0,990.67,728.96
2016,5,7,14,45,818.5,141.0,4.8,28.0,822.0,993.92,731.77
2016,5,7,15,0,795.0,147.0,4.8,28.0,784.0,982.57,725.48
2016,5,7,15,15,782.0,143.5,4.75,28.0,743.0,968.18,716.98
2016,5,7,15,30,769.0,140.0,4.7,28.0,702.0,950.61,706.49
2016,5,7,15,45,670.0,167.5,4.7,28.0,633.5,887.23,665.2
2016,5,7,16,0,571.0,195.0,4.7,28.0,565.0,807.93,612.34
2016,5,7,16,15,625.0,161.0,4.65,27.5,536.0,823.06,626.33
2016,5,7,16,30,679.0,127.0,4.6,27.0,507.0,824.56,630.37
2016,5,7,16,45,659.5,117.5,4.55,26.5,455.5,781.7,603.07
2016,5,7,17,0,640.0,108.0,4.5,26.0,404.0,737.21,574.3
2016,5,7,17,15,600.5,100.5,4.4,25.5,349.5,676.53,532.76
2016,5,7,17,30,561.0,93.0,4.3,25.0,295.0,616.05,490.18
2016,5,7,17,45,518.0,81.5,4.25,24.5,243.0,548.63,440.77
2016,5,7,18,0,475.0,70.0,4.2,24.0,191.0,482.64,390.26
2016,5,7,18,15,393.5,58.5,4.0,23.5,142.0,390.94,315.72
2016,5,7,18,30,312.0,47.0,3.8,23.0,93.0,302.67,241.1
2016,5,7,18,45,156.0,33.0,3.65,22.5,56.0,176.44,130.44
2016,5,7,19,0,0.0,19.0,3.5,22.0,19.0,20.26,0.0
2016,5,7,19,15,0.0,9.5,3.45,21.5,9.5,8.64,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,3.0,3.1,17.5,3.0,2.73,0.0
2016,5,8,6,0,0.0,6.0,3.1,18.0,6.0,5.26,0.0
2016,5,8,6,15,0.0,20.5,3.4,18.0,20.5,18.05,9.3
2016,5,8,6,30,0.0,35.0,3.7,18.0,35.0,30.87,21.12
2016,5,8,6,45,0.0,53.5,4.05,18.5,53.5,46.61,35.22
2016,5,8,7,0,0.0,72.0,4.4,19.0,72.0,62.01,48.85
2016,5,8,7,15,0.0,92.5,4.65,19.5,92.5,78.77,63.38
2016,5,8,7,30,0.0,113.0,4.9,20.0,113.0,95.34,77.46
2016,5,8,7,45,0.0,95.5,5.15,20.5,95.5,83.03,66.45
2016,5,8,8,0,0.0,78.0,5.4,21.0,78.0,69.02,54.05
2016,5,8,8,15,0.0,91.5,5.3,21.0,91.5,80.76,63.89
2016,5,8,8,30,0.0,105.0,5.2,21.0,105.0,92.07,73.26
2016,5,8,8,45,0.0,94.0,5.15,21.5,94.0,83.27,62.41
2016,5,8,9,0,0.0,83.0,5.1,22.0,83.0,73.58,54.25
2016,5,8,9,15,4.0,146.0,5.0,22.0,149.5,127.43,97.1
2016,5,8,9,30,8.0,209.0,4.9,22.0,216.0,179.77,138.07
2016,5,8,9,45,12.5,243.0,4.8,22.5,253.5,209.59,160.6
2016,5,8,10,0,17.0,277.0,4.7,23.0,291.0,240.15,183.51
2016,5,8,10,15,8.5,164.5,4.6,23.0,171.5,147.17,111.22
2016,5,8,10,30,0.0,52.0,4.5,23.0,52.0,46.21,31.42
2016,5,8,10,45,0.0,78.0,4.45,23.0,78.0,69.43,49.9
2016,5,8,11,0,0.0,104.0,4.4,23.0,104.0,92.25,67.88
2016,5,8,11,15,0.5,120.5,4.35,23.0,121.0,107.07,79.48
2016,5,8,11,30,1.0,137.0,4.3,23.0,138.0,122.0,91.12
2016,5,8,11,45,0.5,113.5,4.25,23.5,114.0,101.19,74.57
2016,5,8,12,0,0.0,90.0,4.2,24.0,90.0,80.15,57.88
2016,5,8,12,15,4.5,140.0,4.05,24.0,144.5,128.11,95.54
2016,5,8,12,30,9.0,190.0,3.9,24.0,199.0,176.67,133.2
2016,5,8,12,45,7.0,174.5,3.8,24.0,182.0,161.82,121.63
2016,5,8,13,0,5.0,159.0,3.7,24.0,165.0,146.64,109.88
2016,5,8,13,15,88.0,322.0,3.6,23.5,406.0,387.65,295.72
2016,5,8,13,30,171.0,485.0,3.5,23.0,647.0,629.24,471.78
2016,5,8,13,45,130.0,465.0,3.45,23.0,586.5,581.46,435.81
2016,5,8,14,0,89.0,445.0,3.4,23.0,526.0,516.96,389.06
2016,5,8,14,15,51.0,350.5,3.6,23.0,396.5,389.15,295.85
2016,5,8,14,30,13.0,256.0,3.8,23.0,267.0,247.32,188.66
2016,5,8,14,45,15.5,267.0,4.0,23.0,279.5,261.57,200.36
2016,5,8,15,0,18.0,278.0,4.2,23.0,292.0,276.3,212.15
2016,5,8,15,15,39.0,300.0,4.7,22.5,329.5,339.08,262.22
2016,5,8,15,30,60.0,322.0,5.2,22.0,367.0,388.53,302.18
2016,5,8,15,45,30.0,211.0,5.7,22.0,233.5,239.19,186.83
2016,5,8,16,0,0.0,100.0,6.2,22.0,100.0,88.96,66.64
2016,5,8,16,15,12.5,155.0,6.15,21.5,162.0,154.45,120.52
2016,5,8,16,30,25.0,210.0,6.1,21.0,224.0,225.5,178.6
2016,5,8,16,45,51.5,201.5,6.05,21.0,226.5,260.32,208.09
2016,5,8,17,0,78.0,193.0,6.0,21.0,229.0,278.46,224.32
2016,5,8,17,15,70.0,169.0,5.55,21.0,198.0,245.31,198.0
2016,5,8,17,30,62.0,145.0,5.1,21.0,167.0,212.08,171.31
2016,5,8,17,45,50.0,120.5,4.7,21.0,136.5,174.83,140.77
2016,5,8,18,0,38.0,96.0,4.3,21.0,106.0,137.63,109.74
2016,5,8,18,15,23.0,73.0,3.95,20.5,78.5,100.46,78.28
2016,5,8,18,30,8.0,50.0,3.6,20.0,51.0,56.38,40.83
2016,5,8,18,45,4.0,29.5,3.3,19.5,30.0,31.22,18.75
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,7.91,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,4.09,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,7.73,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,14.56,0.0
2016,5,9,6,15,119.0,39.5,4.6,19.5,56.5,31.44,20.32
2016,5,9,6,30,203.0,62.0,4.8,20.0,94.0,48.34,35.91
2016,5,9,6,45,118.0,81.0,5.0,20.5,101.5,63.77,49.77
2016,5,9,7,0,33.0,100.0,5.2,21.0,109.0,80.0,64.02
2016,5,9,7,15,50.0,122.5,5.5,21.5,139.5,96.75,78.37
2016,5,9,7,30,67.0,145.0,5.8,22.0,170.0,113.18,92.13
2016,5,9,7,45,60.5,167.0,6.1,22.5,192.5,128.78,104.92
2016,5,9,8,0,54.0,189.0,6.4,23.0,215.0,143.99,117.16
2016,5,9,8,15,155.0,216.0,6.45,23.5,301.5,153.75,124.64
2016,5,9,8,30,256.0,243.0,6.5,24.0,388.0,159.25,128.51
2016,5,9,8,45,247.5,270.0,6.6,24.5,421.0,192.57,141.04
2016,5,9,9,0,239.0,297.0,6.7,25.0,454.0,239.01,174.01
2016,5,9,9,15,454.5,250.5,6.65,25.0,575.5,245.95,169.81
2016,5,9,9,30,670.0,204.0,6.6,25.0,697.0,292.49,200.08
2016,5,9,9,45,702.5,199.0,6.55,25.5,742.0,339.81,239.68
2016,5,9,10,0,735.0,194.0,6.5,26.0,787.0,390.53,282.27
2016,5,9,10,15,589.5,273.5,6.35,26.5,762.5,438.08,323.81
2016,5,9,10,30,444.0,353.0,6.2,27.0,738.0,466.69,348.15
2016,5,9,10,45,419.5,376.5,6.05,27.5,749.5,501.55,374.92
2016,5,9,11,0,395.0,400.0,5.9,28.0,761.0,540.22,403.35
2016,5,9,11,15,391.5,411.5,5.75,28.0,776.0,573.46,428.16
2016,5,9,11,30,388.0,423.0,5.6,28.0,791.0,606.18,452.1
2016,5,9,11,45,337.5,452.0,5.45,28.5,775.5,619.65,460.09
2016,5,9,12,0,287.0,481.0,5.3,29.0,760.0,629.27,464.91
2016,5,9,12,15,582.0,316.5,5.2,29.0,883.5,738.28,548.74
2016,5,9,12,30,877.0,152.0,5.1,29.0,1007.0,856.09,634.51
2016,5,9,12,45,587.5,315.0,5.0,29.5,886.5,800.35,589.89
2016,5,9,13,0,298.0,478.0,4.9,30.0,766.0,716.73,523.49
2016,5,9,13,15,588.0,310.5,4.8,30.0,870.0,848.59,622.43
2016,5,9,13,30,878.0,143.0,4.7,30.0,974.0,966.43,703.58
2016,5,9,13,45,876.5,139.5,4.65,30.5,954.0,983.78,712.96
2016,5,9,14,0,875.0,136.0,4.6,31.0,934.0,997.75,720.97
2016,5,9,14,15,517.0,284.0,4.55,31.0,752.0,825.34,603.61
2016,5,9,14,30,159.0,432.0,4.5,31.0,570.0,602.43,441.18
2016,5,9,14,45,502.5,279.0,4.45,31.0,688.0,825.3,607.2
2016,5,9,15,0,846.0,126.0,4.4,31.0,806.0,1000.25,726.89
2016,5,9,15,15,834.0,123.5,4.3,30.5,764.5,998.85,727.11
2016,5,9,15,30,822.0,121.0,4.2,30.0,723.0,982.94,719.18
2016,5,9,15,45,806.5,117.0,4.15,30.0,676.0,958.67,704.73
2016,5,9,16,0,791.0,113.0,4.1,30.0,629.0,931.48,688.42
2016,5,9,16,15,770.5,109.5,3.95,29.5,578.0,897.36,668.26
2016,5,9,16,30,750.0,106.0,3.8,29.0,527.0,860.93,646.38
2016,5,9,16,45,724.0,100.5,3.7,29.0,473.5,820.41,620.4
2016,5,9,17,0,698.0,95.0,3.6,29.0,420.0,773.36,589.5
2016,5,9,17,15,660.0,89.0,3.4,28.0,364.5,714.22,551.2
2016,5,9,17,30,622.0,83.0,3.2,27.0,309.0,655.13,511.69
2016,5,9,17,45,570.5,75.0,3.0,26.5,255.0,583.17,460.03
2016,5,9,18,0,519.0,67.0,2.8,26.0,201.0,513.13,407.67
2016,5,9,18,15,437.0,56.5,2.85,25.0,150.5,420.53,335.9
2016,5,9,18,30,355.0,46.0,2.9,24.0,100.0,333.57,264.28
2016,5,9,18,45,230.5,31.0,2.95,23.5,60.5,218.77,164.19
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,101.21,0.0
2016,5,9,19,15,53.0,8.0,3.15,23.0,10.5,35.74,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,7.73,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,14.59,0.0
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.0,32.52,21.15
2016,5,10,6,30,179.0,65.0,2.7,22.0,93.0,50.39,37.4
2016,5,10,6,45,267.0,81.0,2.9,22.5,142.5,62.31,48.13
2016,5,10,7,0,355.0,97.0,3.1,23.0,192.0,71.07,55.82
2016,5,10,7,15,224.0,123.0,3.15,23.5,187.5,90.56,72.39
2016,5,10,7,30,93.0,149.0,3.2,24.0,183.0,115.88,93.52
2016,5,10,7,45,341.5,139.5,3.3,24.5,296.0,94.43,74.94
2016,5,10,8,0,590.0,130.0,3.4,25.0,409.0,87.03,68.31
2016,5,10,8,15,620.5,137.0,3.35,25.5,461.5,88.35,69.01
2016,5,10,8,30,651.0,144.0,3.3,26.0,514.0,89.49,69.55
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.0,128.96,76.37
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,175.69,103.26
2016,5,10,9,15,735.0,150.0,3.3,27.5,663.5,225.58,140.28
2016,5,10,9,30,752.0,154.0,3.3,28.0,709.0,277.44,182.23
2016,5,10,9,45,769.5,154.5,3.35,28.5,750.0,334.9,229.53
2016,5,10,10,0,787.0,155.0,3.4,29.0,791.0,386.91,272.71
2016,5,10,10,15,796.0,157.5,3.45,29.0,825.0,438.38,315.55
2016,5,10,10,30,805.0,160.0,3.5,29.0,859.0,490.09,357.64
2016,5,10,10,45,812.5,161.5,3.55,29.5,886.0,540.28,396.83
2016,5,10,11,0,820.0,163.0,3.6,30.0,913.0,590.13,434.6
2016,5,10,11,15,824.5,164.0,3.65,30.0,932.5,637.2,470.3
2016,5,10,11,30,829.0,165.0,3.7,30.0,952.0,683.25,504.47
2016,5,10,11,45,828.0,168.0,3.8,30.0,962.5,725.9,535.7
2016,5,10,12,0,827.0,171.0,3.9,30.0,973.0,766.81,565.19
2016,5,10,12,15,827.5,171.0,3.95,30.0,976.5,804.48,591.47
2016,5,10,12,30,828.0,171.0,4.0,30.0,980.0,840.2,615.5
2016,5,10,12,45,823.0,173.5,4.05,30.0,974.0,871.31,636.41
2016,5,10,13,0,818.0,176.0,4.1,30.0,968.0,899.79,655.58
2016,5,10,13,15,814.5,175.0,4.1,30.0,955.5,923.55,671.41
2016,5,10,13,30,811.0,174.0,4.1,30.0,943.0,944.27,685.31
2016,5,10,13,45,800.5,176.0,4.15,30.0,921.0,958.1,695.05
2016,5,10,14,0,790.0,178.0,4.2,30.0,899.0,968.56,702.76
2016,5,10,14,15,782.0,175.5,4.2,30.0,871.0,973.63,706.82
2016,5,10,14,30,774.0,173.0,4.2,30.0,843.0,975.33,708.85
2016,5,10,14,45,754.5,175.5,4.2,30.0,806.0,967.27,704.64
2016,5,10,15,0,735.0,178.0,4.2,30.0,769.0,964.08,703.84
2016,5,10,15,15,720.5,174.0,4.15,30.0,728.5,948.24,694.52
2016,5,10,15,30,706.0,170.0,4.1,30.0,688.0,929.42,683.4
2016,5,10,15,45,673.0,171.5,4.05,30.0,639.5,895.64,662.32
2016,5,10,16,0,640.0,173.0,4.0,30.0,591.0,859.59,639.69
2016,5,10,16,15,615.5,166.5,3.85,29.5,542.0,820.91,615.92
2016,5,10,16,30,591.0,160.0,3.7,29.0,493.0,780.37,590.58
2016,5,10,16,45,544.0,156.0,3.6,29.0,439.0,713.6,545.36
2016,5,10,17,0,497.0,152.0,3.5,29.0,385.0,655.26,504.96
2016,5,10,17,15,455.5,140.5,3.35,28.5,332.5,593.36,461.82
2016,5,10,17,30,414.0,129.0,3.2,28.0,280.0,532.44,418.14
2016,5,10,17,45,350.5,115.5,3.1,27.5,228.5,452.94,358.68
2016,5,10,18,0,287.0,102.0,3.0,27.0,177.0,362.95,289.24
2016,5,10,18,15,221.5,81.0,3.05,26.5,130.5,281.04,223.55
2016,5,10,18,30,156.0,60.0,3.1,26.0,84.0,203.67,159.28
2016,5,10,18,45,78.0,37.0,3.2,25.5,49.0,106.71,77.43
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,12.33,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.37,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,7.73,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,14.05,0.0
2016,5,11,6,15,157.0,37.0,2.55,19.5,59.0,28.6,18.19
2016,5,11,6,30,247.0,57.0,2.8,20.0,97.0,43.4,31.77
2016,5,11,6,45,317.0,73.5,3.05,20.5,145.5,54.94,42.18
2016,5,11,7,0,387.0,90.0,3.3,21.0,194.0,66.0,51.91
2016,5,11,7,15,441.5,102.5,3.55,21.5,247.0,73.64,58.42
2016,5,11,7,30,496.0,115.0,3.8,22.0,300.0,80.91,64.42
2016,5,11,7,45,527.5,127.5,4.1,22.5,352.5,87.64,69.82
2016,5,11,8,0,559.0,140.0,4.4,23.0,405.0,93.96,74.77
2016,5,11,8,15,589.5,148.5,4.45,23.5,458.0,96.38,76.37
2016,5,11,8,30,620.0,157.0,4.5,24.0,511.0,98.18,77.44
2016,5,11,8,45,629.0,170.5,4.6,25.0,557.5,144.61,90.58
2016,5,11,9,0,638.0,184.0,4.7,26.0,604.0,193.96,121.31
2016,5,11,9,15,656.5,190.0,4.7,26.5,649.5,241.0,156.3
2016,5,11,9,30,675.0,196.0,4.7,27.0,695.0,290.32,196.09
2016,5,11,9,45,671.0,211.5,4.7,27.5,731.0,342.06,239.39
2016,5,11,10,0,667.0,227.0,4.7,28.0,767.0,393.33,281.92
2016,5,11,10,15,678.5,231.0,4.6,28.0,801.0,441.75,321.78
2016,5,11,10,30,690.0,235.0,4.5,28.0,835.0,490.97,361.4
2016,5,11,10,45,688.0,245.0,4.45,28.5,859.5,538.48,398.13
2016,5,11,11,0,686.0,255.0,4.4,29.0,884.0,585.17,433.16
2016,5,11,11,15,691.5,257.5,4.3,29.0,903.5,629.68,466.55
2016,5,11,11,30,697.0,260.0,4.2,29.0,923.0,673.71,498.84
2016,5,11,11,45,778.0,208.5,4.1,29.5,956.5,724.6,535.75
2016,5,11,12,0,859.0,157.0,4.0,30.0,990.0,774.94,571.78
2016,5,11,12,15,649.5,295.5,3.9,30.0,927.5,774.79,566.94
2016,5,11,12,30,440.0,434.0,3.8,30.0,865.0,756.93,549.55
2016,5,11,12,45,231.0,395.5,3.7,30.5,622.5,566.64,414.91
2016,5,11,13,0,22.0,357.0,3.6,31.0,380.0,340.6,249.16
2016,5,11,13,15,65.0,416.5,3.5,31.0,479.5,447.07,327.32
2016,5,11,13,30,108.0,476.0,3.4,31.0,579.0,551.21,400.96
2016,5,11,13,45,176.5,465.5,3.3,31.0,629.0,626.64,454.68
2016,5,11,14,0,245.0,455.0,3.2,31.0,679.0,706.16,510.31
2016,5,11,14,15,271.0,433.5,3.1,30.5,674.0,721.34,522.34
2016,5,11,14,30,297.0,412.0,3.0,30.0,669.0,735.1,533.9
2016,5,11,14,45,223.5,403.0,2.95,30.0,592.0,643.76,470.78
2016,5,11,15,0,150.0,394.0,2.9,30.0,515.0,566.59,416.45
2016,5,11,15,15,101.5,356.0,2.9,30.0,436.5,463.32,343.74
2016,5,11,15,30,53.0,318.0,2.9,30.0,358.0,376.72,280.95
2016,5,11,15,45,206.0,294.0,2.9,30.0,431.5,524.41,394.03
2016,5,11,16,0,359.0,270.0,2.9,30.0,505.0,668.13,499.74
2016,5,11,16,15,227.5,258.5,2.85,29.5,403.5,508.12,384.8
2016,5,11,16,30,96.0,247.0,2.8,29.0,302.0,353.13,269.68
2016,5,11,16,45,298.5,200.0,2.8,29.0,345.0,521.42,401.82
2016,5,11,17,0,501.0,153.0,2.8,29.0,388.0,660.26,507.19
2016,5,11,17,15,459.5,141.0,2.65,28.5,335.5,597.62,462.61
2016,5,11,17,30,418.0,129.0,2.5,28.0,283.0,535.93,418.77
2016,5,11,17,45,361.0,114.5,2.35,27.5,231.5,460.18,362.69
2016,5,11,18,0,304.0,100.0,2.2,27.0,180.0,372.79,295.97
2016,5,11,18,15,237.0,80.0,2.25,26.5,133.0,290.36,230.48
2016,5,11,18,30,170.0,60.0,2.3,26.0,86.0,212.72,166.39
2016,5,11,18,45,100.0,37.0,2.35,25.5,50.5,132.01,97.26
2016,5,11,19,0,30.0,14.0,2.4,25.0,15.0,36.1,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.5,7.5,14.45,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,8.0,1.1,19.5,8.0,7.28,0.0
2016,5,12,6,0,0.0,16.0,1.2,20.0,16.0,14.1,0.38
2016,5,12,6,15,29.0,38.0,1.4,20.5,42.5,32.06,21.07
2016,5,12,6,30,58.0,60.0,1.6,21.0,69.0,48.1,35.69
2016,5,12,6,45,77.5,84.0,1.8,21.5,101.5,65.77,51.34
2016,5,12,7,0,97.0,108.0,2.0,22.0,134.0,82.93,66.23
2016,5,12,7,15,122.0,129.5,2.0,22.5,170.0,98.09,79.05
2016,5,12,7,30,147.0,151.0,2.0,23.0,206.0,112.81,91.17
2016,5,12,7,45,73.5,87.0,2.05,23.5,114.5,70.06,54.49
2016,5,12,8,0,0.0,23.0,2.1,24.0,23.0,20.27,11.77
2016,5,12,8,15,0.0,73.0,2.05,24.0,73.0,64.59,49.43
2016,5,12,8,30,0.0,123.0,2.0,24.0,123.0,106.51,84.3
2016,5,12,8,45,0.0,99.0,2.0,24.5,99.0,87.46,64.85
2016,5,12,9,0,0.0,75.0,2.0,25.0,75.0,66.46,47.82
2016,5,12,9,15,0.0,58.5,1.95,25.5,58.5,51.83,35.95
2016,5,12,9,30,0.0,42.0,1.9,26.0,42.0,37.21,24.14
2016,5,12,9,45,48.0,214.0,1.85,26.5,253.5,190.26,141.82
2016,5,12,10,0,96.0,386.0,1.8,27.0,465.0,336.42,248.94
2016,5,12,10,15,117.5,409.5,1.7,27.0,509.5,362.79,267.32
2016,5,12,10,30,139.0,433.0,1.6,27.0,554.0,402.04,295.45
2016,5,12,10,45,196.5,443.5,1.55,27.5,620.5,453.18,331.28
2016,5,12,11,0,254.0,454.0,1.5,28.0,687.0,502.84,365.78
2016,5,12,11,15,249.0,466.0,1.5,28.0,699.0,529.52,384.47
2016,5,12,11,30,244.0,478.0,1.5,28.0,711.0,560.92,406.18
2016,5,12,11,45,278.5,475.5,1.55,28.0,744.0,598.11,432.59
2016,5,12,12,0,313.0,473.0,1.6,28.0,777.0,642.84,463.83
2016,5,12,12,15,391.0,452.5,1.65,28.0,834.0,708.59,509.7
2016,5,12,12,30,469.0,432.0,1.7,28.0,891.0,779.37,558.13
2016,5,12,12,45,398.5,450.0,1.75,28.5,838.5,759.13,542.62
2016,5,12,13,0,328.0,468.0,1.8,29.0,786.0,734.72,524.9
2016,5,12,13,15,534.5,343.5,1.85,29.0,854.5,832.8,596.01
2016,5,12,13,30,741.0,219.0,1.9,29.0,923.0,929.5,662.83
2016,5,12,13,45,737.5,215.5,1.95,29.0,903.0,944.4,672.33
2016,5,12,14,0,734.0,212.0,2.0,29.0,883.0,956.14,680.79
2016,5,12,14,15,725.5,209.0,2.0,28.5,855.5,960.29,685.43
2016,5,12,14,30,717.0,206.0,2.0,28.0,828.0,961.18,688.24
2016,5,12,14,45,527.0,284.5,2.0,28.0,732.0,856.33,618.65
2016,5,12,15,0,337.0,363.0,2.0,28.0,636.0,738.93,537.73
2016,5,12,15,15,485.5,284.5,1.95,28.0,654.5,825.32,601.46
2016,5,12,15,30,634.0,206.0,1.9,28.0,673.0,897.31,652.6
2016,5,12,15,45,619.5,197.0,1.9,28.0,629.0,870.98,636.29
2016,5,12,16,0,605.0,188.0,1.9,28.0,585.0,842.11,619.26
2016,5,12,16,15,580.0,181.0,1.8,27.5,536.5,795.58,590.57
2016,5,12,16,30,555.0,174.0,1.7,27.0,488.0,755.53,566.03
2016,5,12,16,45,522.0,164.5,1.6,26.5,437.0,704.0,532.8
2016,5,12,17,0,489.0,155.0,1.5,26.0,386.0,652.11,498.58
2016,5,12,17,15,448.0,143.5,1.35,25.5,334.0,590.87,456.37
2016,5,12,17,30,407.0,132.0,1.2,25.0,282.0,530.61,413.72
2016,5,12,17,45,353.0,117.0,1.1,25.0,231.5,457.04,359.18
2016,5,12,18,0,299.0,102.0,1.0,25.0,181.0,371.85,294.31
2016,5,12,18,15,233.0,82.0,0.95,24.5,135.0,290.43,230.2
2016,5,12,18,30,167.0,62.0,0.9,24.0,89.0,213.8,167.4
2016,5,12,18,45,83.5,39.5,0.9,23.5,53.0,114.07,84.11
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,15.24,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,7.73,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
