Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,13.5,2.3,21.5,18.0,12.28,0.0
2016,5,23,6,0,116.0,27.0,2.5,22.0,36.0,21.07,9.57
2016,5,23,6,15,208.0,44.0,2.6,22.0,76.0,33.86,22.88
2016,5,23,6,30,300.0,61.0,2.7,22.0,116.0,46.21,34.12
2016,5,23,6,45,150.0,32.0,2.85,22.5,59.5,23.39,14.68
2016,5,23,7,0,0.0,3.0,3.0,23.0,3.0,2.63,0.0
2016,5,23,7,15,109.0,78.0,3.05,23.0,121.0,63.66,49.5
2016,5,23,7,30,218.0,153.0,3.1,23.0,239.0,109.31,88.27
2016,5,23,7,45,109.0,137.5,3.2,23.5,180.5,105.11,84.19
2016,5,23,8,0,0.0,122.0,3.3,24.0,122.0,104.68,83.35
2016,5,23,8,15,0.0,101.0,3.35,24.5,101.0,88.63,69.43
2016,5,23,8,30,0.0,80.0,3.4,25.0,80.0,70.85,51.66
2016,5,23,8,45,0.0,87.0,3.45,25.5,87.0,77.12,56.38
2016,5,23,9,0,0.0,94.0,3.5,26.0,94.0,83.39,61.05
2016,5,23,9,15,0.0,101.0,3.55,26.0,101.0,89.4,65.61
2016,5,23,9,30,0.0,108.0,3.6,26.0,108.0,95.43,70.18
2016,5,23,9,45,7.5,180.0,3.65,26.5,186.0,158.15,118.45
2016,5,23,10,0,15.0,252.0,3.7,27.0,264.0,220.45,165.41
2016,5,23,10,15,16.0,261.5,3.75,27.0,275.5,230.64,172.83
2016,5,23,10,30,17.0,271.0,3.8,27.0,287.0,240.96,180.46
2016,5,23,10,45,16.5,280.5,3.9,27.5,296.0,250.65,187.24
2016,5,23,11,0,16.0,290.0,4.0,28.0,305.0,260.34,194.0
2016,5,23,11,15,8.0,207.0,4.05,28.0,214.5,186.73,138.54
2016,5,23,11,30,0.0,124.0,4.1,28.0,124.0,109.97,79.89
2016,5,23,11,45,5.0,162.5,4.15,28.0,167.5,147.5,108.8
2016,5,23,12,0,10.0,201.0,4.2,28.0,211.0,185.65,137.85
2016,5,23,12,15,15.5,274.5,4.25,28.0,290.0,255.75,190.57
2016,5,23,12,30,21.0,348.0,4.3,28.0,369.0,327.12,243.37
2016,5,23,12,45,17.5,310.5,4.35,28.5,328.5,292.79,217.48
2016,5,23,13,0,14.0,273.0,4.4,29.0,288.0,257.49,191.03
2016,5,23,13,15,23.5,335.0,4.4,29.0,358.5,332.15,246.57
2016,5,23,13,30,33.0,397.0,4.4,29.0,429.0,404.09,299.09
2016,5,23,13,45,25.0,348.5,4.4,29.0,372.5,353.69,262.36
2016,5,23,14,0,17.0,300.0,4.4,29.0,316.0,290.39,216.0
2016,5,23,14,15,67.0,366.5,4.35,29.0,426.0,420.77,313.7
2016,5,23,14,30,117.0,433.0,4.3,29.0,536.0,560.7,414.99
2016,5,23,14,45,432.0,301.0,4.25,29.0,658.0,778.59,577.33
2016,5,23,15,0,747.0,169.0,4.2,29.0,780.0,961.24,705.58
2016,5,23,15,15,528.5,252.0,4.15,28.5,674.0,834.4,619.09
2016,5,23,15,30,310.0,335.0,4.1,28.0,568.0,690.25,515.98
2016,5,23,15,45,267.5,320.0,4.05,28.0,512.0,633.75,477.07
2016,5,23,16,0,225.0,305.0,4.0,28.0,456.0,557.99,423.51
2016,5,23,16,15,357.0,248.5,3.95,27.5,466.0,640.06,489.27
2016,5,23,16,30,489.0,192.0,3.9,27.0,476.0,715.64,549.02
2016,5,23,16,45,457.0,179.5,3.9,27.0,425.0,663.16,512.28
2016,5,23,17,0,425.0,167.0,3.9,27.0,374.0,610.38,475.38
2016,5,23,17,15,394.5,152.5,3.8,26.5,326.5,556.59,437.66
2016,5,23,17,30,364.0,138.0,3.7,26.0,279.0,503.18,399.19
2016,5,23,17,45,323.5,121.5,3.65,26.0,232.5,423.28,338.78
2016,5,23,18,0,283.0,105.0,3.6,26.0,186.0,363.04,291.54
2016,5,23,18,15,230.0,86.5,3.6,25.5,143.0,293.2,235.43
2016,5,23,18,30,177.0,68.0,3.6,25.0,100.0,227.12,180.49
2016,5,23,18,45,113.0,47.0,3.6,25.0,65.0,153.47,117.68
2016,5,23,19,0,49.0,26.0,3.6,25.0,30.0,69.34,41.42
2016,5,23,19,15,24.5,13.0,3.7,24.5,15.0,25.28,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,22.5,14.0,2.6,21.5,15.5,12.73,0.0
2016,5,24,6,0,45.0,28.0,2.7,22.0,31.0,23.31,11.39
2016,5,24,6,15,108.5,49.5,2.9,22.0,66.5,38.92,27.15
2016,5,24,6,30,172.0,71.0,3.1,22.0,102.0,54.79,41.47
2016,5,24,6,45,251.5,82.5,3.3,22.5,145.5,63.41,49.23
2016,5,24,7,0,331.0,94.0,3.5,23.0,189.0,68.04,53.25
2016,5,24,7,15,332.0,116.5,3.65,23.0,229.0,82.27,65.42
2016,5,24,7,30,333.0,139.0,3.8,23.0,269.0,101.19,81.37
2016,5,24,7,45,196.0,169.0,4.0,23.5,249.0,125.5,101.43
2016,5,24,8,0,59.0,199.0,4.2,24.0,229.0,150.7,121.88
2016,5,24,8,15,60.5,223.5,4.25,24.5,256.5,166.81,134.47
2016,5,24,8,30,62.0,248.0,4.3,25.0,284.0,184.9,141.14
2016,5,24,8,45,148.0,275.5,4.4,25.5,372.5,206.56,152.72
2016,5,24,9,0,234.0,303.0,4.5,26.0,461.0,249.21,180.2
2016,5,24,9,15,232.5,328.0,4.55,26.0,494.0,283.45,206.29
2016,5,24,9,30,231.0,353.0,4.6,26.0,527.0,317.96,233.33
2016,5,24,9,45,172.0,374.5,4.65,26.5,508.0,332.81,246.74
2016,5,24,10,0,113.0,396.0,4.7,27.0,489.0,341.48,254.6
2016,5,24,10,15,120.0,407.0,4.65,27.0,509.5,364.43,271.92
2016,5,24,10,30,127.0,418.0,4.6,27.0,530.0,388.14,289.68
2016,5,24,10,45,72.5,366.0,4.6,27.5,430.5,340.63,254.41
2016,5,24,11,0,18.0,314.0,4.6,28.0,331.0,281.44,209.81
2016,5,24,11,15,20.5,318.5,4.6,28.0,338.0,289.14,215.58
2016,5,24,11,30,23.0,323.0,4.6,28.0,345.0,293.65,218.9
2016,5,24,11,45,112.0,395.5,4.65,28.5,505.0,420.3,313.07
2016,5,24,12,0,201.0,468.0,4.7,29.0,665.0,558.27,412.43
2016,5,24,12,15,182.0,488.0,4.7,29.0,667.0,575.67,423.84
2016,5,24,12,30,163.0,508.0,4.7,29.0,669.0,592.12,434.91
2016,5,24,12,45,105.5,475.0,4.7,29.0,579.5,522.3,384.64
2016,5,24,13,0,48.0,442.0,4.7,29.0,490.0,449.35,331.44
2016,5,24,13,15,61.0,451.5,4.65,29.0,511.0,476.52,351.64
2016,5,24,13,30,74.0,461.0,4.6,29.0,532.0,504.49,372.04
2016,5,24,13,45,72.0,449.0,4.55,29.0,517.0,497.47,367.18
2016,5,24,14,0,70.0,437.0,4.5,29.0,502.0,489.73,361.98
2016,5,24,14,15,177.5,428.5,4.45,29.0,586.5,608.69,450.24
2016,5,24,14,30,285.0,420.0,4.4,29.0,671.0,731.23,538.37
2016,5,24,14,45,308.0,395.5,4.35,29.0,656.5,737.25,543.57
2016,5,24,15,0,331.0,371.0,4.3,29.0,642.0,741.35,548.18
2016,5,24,15,15,228.0,363.5,4.15,28.5,546.0,616.53,460.29
2016,5,24,15,30,125.0,356.0,4.0,28.0,450.0,509.02,382.35
2016,5,24,15,45,205.0,325.5,3.9,28.0,468.5,558.78,422.43
2016,5,24,16,0,285.0,295.0,3.8,28.0,487.0,624.26,472.47
2016,5,24,16,15,266.5,273.5,3.65,27.5,441.5,581.82,443.4
2016,5,24,16,30,248.0,252.0,3.5,27.0,396.0,538.56,413.87
2016,5,24,16,45,167.0,228.5,3.35,27.0,321.5,415.99,322.59
2016,5,24,17,0,86.0,205.0,3.2,27.0,247.0,297.96,232.02
2016,5,24,17,15,72.0,183.0,3.1,26.5,215.0,261.97,205.29
2016,5,24,17,30,58.0,161.0,3.0,26.0,183.0,226.44,178.12
2016,5,24,17,45,44.5,136.0,2.95,26.0,151.0,187.63,147.48
2016,5,24,18,0,31.0,111.0,2.9,26.0,119.0,149.04,116.4
2016,5,24,18,15,18.0,86.0,2.95,25.5,90.5,101.19,77.45
2016,5,24,18,30,5.0,61.0,3.0,25.0,62.0,65.05,47.38
2016,5,24,18,45,2.5,38.0,3.05,25.0,38.5,38.15,24.83
2016,5,24,19,0,0.0,15.0,3.1,25.0,15.0,13.19,3.38
2016,5,24,19,15,0.0,7.5,3.1,24.5,7.5,6.82,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.0,3.35,23.0,5.0,4.55,0.0
2016,5,25,6,0,0.0,10.0,3.4,23.0,10.0,8.78,0.81
2016,5,25,6,15,0.0,23.0,3.5,23.0,23.0,20.25,11.39
2016,5,25,6,30,0.0,36.0,3.6,23.0,36.0,31.74,21.62
2016,5,25,6,45,0.0,51.5,3.7,23.5,51.5,45.46,33.63
2016,5,25,7,0,0.0,67.0,3.8,24.0,67.0,58.61,44.96
2016,5,25,7,15,0.0,66.5,3.9,24.0,66.5,58.78,45.07
2016,5,25,7,30,0.0,66.0,4.0,24.0,66.0,58.33,44.56
2016,5,25,7,45,0.0,59.5,4.1,24.5,59.5,52.57,39.39
2016,5,25,8,0,0.0,53.0,4.2,25.0,53.0,46.82,34.28
2016,5,25,8,15,0.0,45.5,4.2,25.0,45.5,40.19,28.53
2016,5,25,8,30,0.0,38.0,4.2,25.0,38.0,33.57,21.62
2016,5,25,8,45,0.0,96.0,4.25,25.5,96.5,85.0,62.7
2016,5,25,9,0,0.0,154.0,4.3,26.0,155.0,132.81,100.04
2016,5,25,9,15,0.0,149.5,4.35,26.0,150.5,129.79,97.35
2016,5,25,9,30,0.0,145.0,4.4,26.0,146.0,126.52,94.55
2016,5,25,9,45,1.5,150.0,4.45,26.5,152.0,131.49,97.98
2016,5,25,10,0,3.0,155.0,4.5,27.0,158.0,136.63,101.55
2016,5,25,10,15,5.0,167.5,4.45,27.0,172.0,148.49,110.52
2016,5,25,10,30,7.0,180.0,4.4,27.0,186.0,160.64,119.7
2016,5,25,10,45,5.0,165.5,4.4,27.5,170.5,147.97,109.62
2016,5,25,11,0,3.0,151.0,4.4,28.0,155.0,134.86,99.25
2016,5,25,11,15,8.5,210.5,4.35,28.0,219.5,190.06,141.31
2016,5,25,11,30,14.0,270.0,4.3,28.0,284.0,245.88,183.23
2016,5,25,11,45,19.5,323.5,4.25,28.0,343.0,297.5,221.51
2016,5,25,12,0,25.0,377.0,4.2,28.0,402.0,349.46,259.58
2016,5,25,12,15,32.5,403.0,4.15,28.0,435.5,382.99,284.0
2016,5,25,12,30,40.0,429.0,4.1,28.0,469.0,417.93,309.34
2016,5,25,12,45,32.5,403.0,4.05,28.0,435.5,394.06,291.87
2016,5,25,13,0,25.0,377.0,4.0,28.0,402.0,368.58,273.34
2016,5,25,13,15,31.5,393.5,4.0,28.0,424.5,394.53,292.61
2016,5,25,13,30,38.0,410.0,4.0,28.0,447.0,421.24,312.23
2016,5,25,13,45,51.5,421.0,4.0,28.5,469.5,450.06,332.96
2016,5,25,14,0,65.0,432.0,4.0,29.0,492.0,479.73,354.17
2016,5,25,14,15,51.0,399.5,3.95,29.0,446.0,438.3,324.42
2016,5,25,14,30,37.0,367.0,3.9,29.0,400.0,395.45,293.61
2016,5,25,14,45,31.0,338.0,3.85,29.0,364.5,363.16,270.51
2016,5,25,15,0,25.0,309.0,3.8,29.0,329.0,330.06,246.59
2016,5,25,15,15,18.0,268.5,3.85,29.0,283.0,267.92,200.84
2016,5,25,15,30,11.0,228.0,3.9,29.0,237.0,222.07,166.67
2016,5,25,15,45,28.5,253.0,4.0,29.0,273.0,282.29,213.4
2016,5,25,16,0,46.0,278.0,4.1,29.0,309.0,331.11,251.12
2016,5,25,16,15,48.0,259.0,4.1,29.0,289.0,315.1,239.88
2016,5,25,16,30,50.0,240.0,4.1,29.0,269.0,298.72,228.48
2016,5,25,16,45,72.0,223.5,4.2,29.0,261.0,303.71,234.08
2016,5,25,17,0,94.0,207.0,4.3,29.0,253.0,307.58,238.76
2016,5,25,17,15,83.5,183.5,4.1,28.5,221.0,272.5,212.66
2016,5,25,17,30,73.0,160.0,3.9,28.0,189.0,237.5,186.2
2016,5,25,17,45,62.0,136.0,3.75,27.5,158.0,201.53,158.37
2016,5,25,18,0,51.0,112.0,3.6,27.0,127.0,165.64,129.93
2016,5,25,18,15,36.0,88.5,3.45,26.5,98.0,127.56,98.9
2016,5,25,18,30,21.0,65.0,3.3,26.0,69.0,89.53,67.32
2016,5,25,18,45,10.5,43.0,3.2,26.0,45.0,50.44,34.67
2016,5,25,19,0,0.0,21.0,3.1,26.0,21.0,18.51,7.2
2016,5,25,19,15,0.0,10.5,3.1,25.5,10.5,9.55,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.5,2.8,24.0,1.5,1.36,0.0
2016,5,26,6,0,0.0,3.0,2.9,24.0,3.0,2.63,0.0
2016,5,26,6,15,0.0,7.5,3.05,24.0,7.5,6.58,0.0
2016,5,26,6,30,0.0,12.0,3.2,24.0,12.0,10.53,3.38
2016,5,26,6,45,0.0,17.0,3.35,24.5,17.0,14.94,7.25
2016,5,26,7,0,0.0,22.0,3.5,25.0,22.0,19.35,11.07
2016,5,26,7,15,0.0,20.0,3.7,25.0,20.0,17.6,9.54
2016,5,26,7,30,0.0,18.0,3.9,25.0,18.0,15.84,7.99
2016,5,26,7,45,0.0,21.0,4.15,25.0,21.0,18.5,10.22
2016,5,26,8,0,0.0,24.0,4.4,25.0,24.0,21.16,12.44
2016,5,26,8,15,0.0,46.5,4.45,25.0,46.5,41.08,29.28
2016,5,26,8,30,0.0,69.0,4.5,25.0,69.0,61.07,43.82
2016,5,26,8,45,0.0,88.5,4.55,25.5,88.5,78.46,57.46
2016,5,26,9,0,0.0,108.0,4.6,26.0,108.0,95.2,70.42
2016,5,26,9,15,3.5,155.0,4.6,25.5,158.0,134.97,101.52
2016,5,26,9,30,7.0,202.0,4.6,25.0,208.0,174.61,132.27
2016,5,26,9,45,14.0,248.5,4.7,25.0,260.5,215.18,163.16
2016,5,26,10,0,21.0,295.0,4.8,25.0,313.0,256.64,194.5
2016,5,26,10,15,46.0,353.0,4.7,25.0,393.5,304.48,230.14
2016,5,26,10,30,71.0,411.0,4.6,25.0,474.0,365.54,275.46
2016,5,26,10,45,247.5,401.5,4.55,25.0,629.5,443.47,333.71
2016,5,26,11,0,424.0,392.0,4.5,25.0,785.0,550.08,413.15
2016,5,26,11,15,224.0,378.0,4.4,25.0,586.5,448.51,338.17
2016,5,26,11,30,24.0,364.0,4.3,25.0,388.0,332.4,249.76
2016,5,26,11,45,64.5,428.5,4.25,25.5,492.5,415.61,311.51
2016,5,26,12,0,105.0,493.0,4.2,26.0,597.0,508.2,378.19
2016,5,26,12,15,184.0,494.5,4.5,26.5,676.5,582.71,432.73
2016,5,26,12,30,263.0,496.0,4.8,27.0,756.0,665.59,492.87
2016,5,26,12,45,166.5,483.5,5.15,27.5,648.0,587.14,435.5
2016,5,26,13,0,70.0,471.0,5.5,28.0,540.0,495.79,367.91
2016,5,26,13,15,422.5,331.0,5.6,28.0,737.5,719.77,539.32
2016,5,26,13,30,775.0,191.0,5.7,28.0,935.0,929.72,691.4
2016,5,26,13,45,490.0,329.0,5.85,28.5,796.0,816.95,607.51
2016,5,26,14,0,205.0,467.0,6.0,29.0,657.0,665.68,493.21
2016,5,26,14,15,122.5,420.5,5.85,29.0,533.5,545.69,406.51
2016,5,26,14,30,40.0,374.0,5.7,29.0,410.0,405.62,302.88
2016,5,26,14,45,139.5,384.5,5.6,29.0,500.5,538.5,403.83
2016,5,26,15,0,239.0,395.0,5.5,29.0,591.0,656.59,491.35
2016,5,26,15,15,247.5,372.0,5.3,29.0,566.5,663.57,496.51
2016,5,26,15,30,256.0,349.0,5.1,29.0,542.0,651.37,488.86
2016,5,26,15,45,243.0,327.5,4.9,29.0,501.5,598.87,452.21
2016,5,26,16,0,230.0,306.0,4.7,29.0,461.0,563.82,427.72
2016,5,26,16,15,115.0,159.0,4.5,28.5,236.5,282.91,219.07
2016,5,26,16,30,0.0,12.0,4.3,28.0,12.0,10.59,2.84
2016,5,26,16,45,42.5,109.0,4.1,28.0,130.0,145.16,112.01
2016,5,26,17,0,85.0,206.0,3.9,28.0,248.0,297.98,232.21
2016,5,26,17,15,71.5,184.0,3.8,27.5,216.5,262.44,205.13
2016,5,26,17,30,58.0,162.0,3.7,27.0,185.0,227.31,178.33
2016,5,26,17,45,48.0,137.5,3.65,26.5,154.5,192.03,150.96
2016,5,26,18,0,38.0,113.0,3.6,26.0,124.0,156.76,122.93
2016,5,26,18,15,24.0,88.5,3.7,25.5,95.0,118.42,91.61
2016,5,26,18,30,10.0,64.0,3.8,25.0,66.0,72.18,53.33
2016,5,26,18,45,5.0,40.5,3.9,25.0,41.5,42.86,28.71
2016,5,26,19,0,0.0,17.0,4.0,25.0,17.0,14.96,4.94
2016,5,26,19,15,0.0,8.5,4.15,24.5,8.5,7.73,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,17.0,13.5,4.9,23.0,15.0,12.28,0.0
2016,5,27,6,0,34.0,27.0,4.9,23.0,30.0,22.64,11.27
2016,5,27,6,15,91.0,52.5,4.9,23.0,68.0,42.12,29.75
2016,5,27,6,30,148.0,78.0,4.9,23.0,106.0,59.55,45.38
2016,5,27,6,45,74.0,79.5,4.9,23.5,93.5,63.34,48.97
2016,5,27,7,0,0.0,81.0,4.9,24.0,81.0,69.5,54.29
2016,5,27,7,15,0.0,82.0,5.05,24.0,82.0,71.27,55.77
2016,5,27,7,30,0.0,83.0,5.2,24.0,83.0,72.76,56.89
2016,5,27,7,45,0.0,71.5,5.35,24.5,71.5,63.23,48.46
2016,5,27,8,0,0.0,60.0,5.5,25.0,60.0,53.03,39.53
2016,5,27,8,15,10.5,136.0,5.6,25.0,142.5,116.31,92.55
2016,5,27,8,30,21.0,212.0,5.7,25.0,225.0,173.5,133.05
2016,5,27,8,45,22.5,232.0,5.8,25.5,247.0,191.89,146.2
2016,5,27,9,0,24.0,252.0,5.9,26.0,269.0,210.59,159.79
2016,5,27,9,15,16.5,229.5,5.8,26.0,241.5,196.13,148.48
2016,5,27,9,30,9.0,207.0,5.7,26.0,214.0,179.1,135.28
2016,5,27,9,45,10.0,218.5,5.6,26.5,226.5,190.17,143.3
2016,5,27,10,0,11.0,230.0,5.5,27.0,239.0,201.4,151.37
2016,5,27,10,15,10.0,218.5,5.4,27.0,227.5,193.1,144.83
2016,5,27,10,30,9.0,207.0,5.3,27.0,216.0,184.31,137.95
2016,5,27,10,45,11.0,212.5,5.25,27.5,223.0,191.06,142.71
2016,5,27,11,0,13.0,218.0,5.2,28.0,230.0,198.04,147.63
2016,5,27,11,15,26.5,316.5,5.0,28.0,342.0,286.55,214.16
2016,5,27,11,30,40.0,415.0,4.8,28.0,454.0,380.69,283.3
2016,5,27,11,45,78.0,456.5,4.65,28.5,533.5,448.41,332.01
2016,5,27,12,0,116.0,498.0,4.5,29.0,613.0,519.16,382.03
2016,5,27,12,15,63.5,355.0,4.2,29.0,418.5,365.5,270.83
2016,5,27,12,30,11.0,212.0,3.9,29.0,224.0,198.04,146.23
2016,5,27,12,45,12.5,239.0,3.6,29.0,252.0,224.41,166.23
2016,5,27,13,0,14.0,266.0,3.3,29.0,280.0,251.16,186.04
2016,5,27,13,15,13.5,261.5,2.9,29.0,275.0,247.78,183.38
2016,5,27,13,30,13.0,257.0,2.5,29.0,270.0,244.25,180.67
2016,5,27,13,45,17.0,294.5,2.2,29.0,311.0,283.83,209.85
2016,5,27,14,0,21.0,332.0,1.9,29.0,352.0,324.43,239.22
2016,5,27,14,15,49.5,375.0,1.65,29.0,419.5,411.76,302.31
2016,5,27,14,30,78.0,418.0,1.4,29.0,487.0,489.47,356.55
2016,5,27,14,45,121.0,410.5,1.2,29.0,513.0,547.4,396.78
2016,5,27,15,0,164.0,403.0,1.0,29.0,539.0,589.22,425.38
2016,5,27,15,15,228.5,372.5,0.9,29.0,551.0,626.74,452.42
2016,5,27,15,30,293.0,342.0,0.8,29.0,563.0,680.71,489.64
2016,5,27,15,45,514.5,238.0,0.7,29.0,597.0,806.42,576.99
2016,5,27,16,0,736.0,134.0,0.6,29.0,631.0,911.94,643.57
2016,5,27,16,15,715.0,129.5,0.65,28.5,582.0,877.64,624.75
2016,5,27,16,30,694.0,125.0,0.7,28.0,533.0,841.29,606.23
2016,5,27,16,45,680.0,115.5,0.75,28.0,483.5,803.5,585.16
2016,5,27,17,0,666.0,106.0,0.8,28.0,434.0,763.77,562.33
2016,5,27,17,15,630.5,100.0,0.85,27.5,381.0,707.91,529.0
2016,5,27,17,30,595.0,94.0,0.9,27.0,328.0,651.97,494.42
2016,5,27,17,45,554.5,84.5,0.95,27.0,276.5,587.93,451.56
2016,5,27,18,0,514.0,75.0,1.0,27.0,225.0,524.98,407.55
2016,5,27,18,15,444.0,65.5,0.95,26.0,175.5,441.89,346.45
2016,5,27,18,30,374.0,56.0,0.9,25.0,126.0,359.2,282.14
2016,5,27,18,45,271.5,42.0,0.9,24.5,84.0,260.79,201.86
2016,5,27,19,0,169.0,28.0,0.9,24.0,42.0,171.8,118.05
2016,5,27,19,15,84.5,14.0,0.95,23.5,21.0,59.46,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.0,2.75,22.0,19.0,14.55,0.0
2016,5,28,6,0,73.0,32.0,2.8,22.0,38.0,25.62,13.71
2016,5,28,6,15,160.5,52.5,2.95,22.5,78.5,41.23,29.11
2016,5,28,6,30,248.0,73.0,3.1,23.0,119.0,56.47,42.77
2016,5,28,6,45,124.0,79.0,3.3,23.5,102.0,63.23,48.88
2016,5,28,7,0,0.0,85.0,3.5,24.0,85.0,72.53,56.88
2016,5,28,7,15,0.0,102.0,3.65,24.0,102.0,86.54,68.79
2016,5,28,7,30,0.0,119.0,3.8,24.0,119.0,100.45,80.39
2016,5,28,7,45,0.0,128.0,4.0,24.5,128.0,108.34,86.59
2016,5,28,8,0,0.0,137.0,4.2,25.0,137.0,116.12,92.6
2016,5,28,8,15,0.0,129.5,4.25,25.5,129.5,111.22,87.98
2016,5,28,8,30,0.0,122.0,4.3,26.0,122.0,105.95,79.38
2016,5,28,8,45,4.0,161.5,4.35,26.5,164.5,138.17,104.17
2016,5,28,9,0,8.0,201.0,4.4,27.0,207.0,170.63,128.66
2016,5,28,9,15,11.5,226.5,4.35,27.0,235.5,192.88,145.28
2016,5,28,9,30,15.0,252.0,4.3,27.0,264.0,215.72,162.31
2016,5,28,9,45,107.5,326.0,4.3,27.5,414.5,281.49,209.06
2016,5,28,10,0,200.0,400.0,4.3,28.0,565.0,376.18,277.54
2016,5,28,10,15,499.0,283.0,4.2,28.5,717.0,417.83,305.89
2016,5,28,10,30,798.0,166.0,4.1,29.0,869.0,502.86,368.92
2016,5,28,10,45,511.5,315.0,4.1,29.5,771.0,510.89,376.18
2016,5,28,11,0,225.0,464.0,4.1,30.0,673.0,504.0,369.47
2016,5,28,11,15,524.0,316.5,4.05,30.0,816.5,582.4,429.77
2016,5,28,11,30,823.0,169.0,4.0,30.0,960.0,690.24,510.65
2016,5,28,11,45,563.0,324.5,3.95,30.0,868.5,677.37,497.53
2016,5,28,12,0,303.0,480.0,3.9,30.0,777.0,642.38,468.18
2016,5,28,12,15,570.5,321.5,3.85,30.0,884.0,741.37,543.25
2016,5,28,12,30,838.0,163.0,3.8,30.0,991.0,845.96,618.56
2016,5,28,12,45,836.5,162.5,3.8,30.0,986.5,877.06,638.65
2016,5,28,13,0,835.0,162.0,3.8,30.0,982.0,905.7,657.56
2016,5,28,13,15,831.5,161.0,3.8,30.0,969.0,929.32,673.17
2016,5,28,13,30,828.0,160.0,3.8,30.0,956.0,949.91,686.86
2016,5,28,13,45,823.0,158.5,3.8,30.0,935.5,965.43,697.35
2016,5,28,14,0,818.0,157.0,3.8,30.0,915.0,977.69,705.85
2016,5,28,14,15,810.0,155.5,3.8,30.0,888.0,983.7,710.43
2016,5,28,14,30,802.0,154.0,3.8,30.0,861.0,986.38,713.04
2016,5,28,14,45,780.5,158.5,3.8,30.0,824.5,978.49,708.93
2016,5,28,15,0,759.0,163.0,3.8,30.0,788.0,967.36,702.9
2016,5,28,15,15,746.0,159.5,3.75,29.5,748.5,953.28,696.17
2016,5,28,15,30,733.0,156.0,3.7,29.0,709.0,943.29,692.25
2016,5,28,15,45,716.0,152.0,3.65,29.0,664.5,919.05,677.54
2016,5,28,16,0,699.0,148.0,3.6,29.0,620.0,892.26,661.24
2016,5,28,16,15,677.5,143.0,3.5,28.5,572.0,857.56,640.56
2016,5,28,16,30,656.0,138.0,3.4,28.0,524.0,820.89,618.37
2016,5,28,16,45,628.5,132.0,3.3,28.0,473.5,775.72,588.8
2016,5,28,17,0,601.0,126.0,3.2,28.0,423.0,729.38,558.06
2016,5,28,17,15,563.5,118.5,3.1,27.5,371.0,671.63,519.62
2016,5,28,17,30,526.0,111.0,3.0,27.0,319.0,606.64,474.84
2016,5,28,17,45,482.0,100.0,2.95,27.0,268.0,541.35,427.68
2016,5,28,18,0,438.0,89.0,2.9,27.0,217.0,477.88,379.65
2016,5,28,18,15,369.0,77.0,2.9,26.5,169.0,397.05,316.7
2016,5,28,18,30,300.0,65.0,2.9,26.0,121.0,321.3,255.13
2016,5,28,18,45,208.0,48.0,2.9,25.5,81.0,229.2,178.3
2016,5,28,19,0,116.0,31.0,2.9,25.0,41.0,131.34,90.55
2016,5,28,19,15,58.0,15.5,2.9,24.5,20.5,46.23,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,11.37,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,21.82,10.94
2016,5,29,6,15,20.0,46.5,2.25,22.0,50.5,38.88,27.23
2016,5,29,6,30,40.0,68.0,2.3,22.0,76.0,55.69,42.29
2016,5,29,6,45,65.0,89.5,2.4,22.5,107.0,72.24,56.82
2016,5,29,7,0,90.0,111.0,2.5,23.0,138.0,85.43,68.14
2016,5,29,7,15,97.0,137.0,2.55,23.0,171.0,103.11,83.14
2016,5,29,7,30,104.0,163.0,2.6,23.0,204.0,120.16,97.34
2016,5,29,7,45,341.5,148.0,2.7,23.5,311.5,99.04,78.99
2016,5,29,8,0,579.0,133.0,2.8,24.0,419.0,87.48,68.84
2016,5,29,8,15,289.5,145.5,2.85,24.0,289.0,91.56,72.01
2016,5,29,8,30,0.0,158.0,2.9,24.0,159.0,133.88,102.21
2016,5,29,8,45,13.0,206.5,2.95,24.5,216.0,172.83,131.71
2016,5,29,9,0,26.0,255.0,3.0,25.0,273.0,213.1,161.51
2016,5,29,9,15,87.5,307.0,3.0,25.0,372.0,253.29,189.3
2016,5,29,9,30,149.0,359.0,3.0,25.0,471.0,301.75,223.83
2016,5,29,9,45,192.0,377.0,3.0,25.5,529.5,341.27,252.34
2016,5,29,10,0,235.0,395.0,3.0,26.0,588.0,385.7,284.77
2016,5,29,10,15,128.0,356.0,3.0,26.0,462.0,332.59,247.94
2016,5,29,10,30,21.0,317.0,3.0,26.0,336.0,280.18,209.92
2016,5,29,10,45,23.0,333.5,3.05,26.5,355.0,297.49,222.4
2016,5,29,11,0,25.0,350.0,3.1,27.0,374.0,308.31,229.82
2016,5,29,11,15,23.5,350.5,3.05,27.0,373.0,317.77,236.6
2016,5,29,11,30,22.0,351.0,3.0,27.0,372.0,320.1,238.14
2016,5,29,11,45,81.0,426.5,3.0,27.5,506.0,425.6,315.24
2016,5,29,12,0,140.0,502.0,3.0,28.0,640.0,540.37,396.39
2016,5,29,12,15,488.0,329.5,2.95,28.0,811.5,682.86,503.51
2016,5,29,12,30,836.0,157.0,2.9,28.0,983.0,831.35,609.47
2016,5,29,12,45,832.5,158.5,2.9,28.5,978.5,861.09,626.9
2016,5,29,13,0,829.0,160.0,2.9,29.0,974.0,898.41,650.08
2016,5,29,13,15,826.0,159.0,2.85,29.0,962.0,922.28,665.22
2016,5,29,13,30,823.0,158.0,2.8,29.0,950.0,943.17,678.54
2016,5,29,13,45,816.0,158.5,2.75,29.0,930.0,958.62,688.41
2016,5,29,14,0,809.0,159.0,2.7,29.0,910.0,970.84,696.32
2016,5,29,14,15,639.5,255.5,2.6,28.5,838.5,923.46,666.26
2016,5,29,14,30,470.0,352.0,2.5,28.0,767.0,859.88,621.34
2016,5,29,14,45,631.0,246.5,2.4,28.0,780.5,927.37,671.43
2016,5,29,15,0,792.0,141.0,2.3,28.0,794.0,977.17,703.61
2016,5,29,15,15,780.0,138.5,2.15,27.5,755.0,964.96,696.45
2016,5,29,15,30,768.0,136.0,2.0,27.0,716.0,949.69,688.0
2016,5,29,15,45,748.0,134.5,1.95,27.0,671.0,924.63,673.04
2016,5,29,16,0,728.0,133.0,1.9,27.0,626.0,903.07,660.49
2016,5,29,16,15,707.5,129.0,1.9,27.0,577.5,870.04,640.88
2016,5,29,16,30,687.0,125.0,1.9,27.0,529.0,834.97,619.86
2016,5,29,16,45,656.0,121.0,1.95,27.0,477.5,788.33,591.16
2016,5,29,17,0,625.0,117.0,2.0,27.0,426.0,740.67,561.22
2016,5,29,17,15,588.5,110.0,1.9,26.5,374.0,683.85,524.11
2016,5,29,17,30,552.0,103.0,1.8,26.0,322.0,627.02,486.04
2016,5,29,17,45,496.5,95.5,1.7,25.5,270.0,554.49,435.12
2016,5,29,18,0,441.0,88.0,1.6,25.0,218.0,479.03,379.58
2016,5,29,18,15,372.5,76.0,1.6,24.5,170.0,398.35,317.58
2016,5,29,18,30,304.0,64.0,1.6,24.0,122.0,322.68,256.63
2016,5,29,18,45,207.0,48.0,1.65,24.0,81.5,228.45,178.12
2016,5,29,19,0,110.0,32.0,1.7,24.0,41.0,129.36,90.16
2016,5,29,19,15,55.0,16.0,1.85,24.0,20.5,45.07,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.88,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.75,0.0
2016,5,30,6,45,0.0,3.5,1.05,21.5,3.5,3.07,0.0
2016,5,30,7,0,0.0,5.0,1.1,22.0,5.0,4.39,0.0
2016,5,30,7,15,0.0,8.0,0.95,22.0,8.0,7.03,0.5
2016,5,30,7,30,0.0,11.0,0.8,22.0,11.0,9.68,2.8
2016,5,30,7,45,0.0,12.5,0.7,22.5,12.5,11.0,3.92
2016,5,30,8,0,0.0,14.0,0.6,23.0,14.0,12.33,5.02
2016,5,30,8,15,8.5,110.0,0.5,23.0,115.0,95.98,76.02
2016,5,30,8,30,17.0,206.0,0.4,23.0,216.0,169.33,129.4
2016,5,30,8,45,135.0,254.5,0.35,23.5,345.0,194.24,142.64
2016,5,30,9,0,253.0,303.0,0.3,24.0,474.0,242.09,172.03
2016,5,30,9,15,473.0,239.5,0.6,24.5,586.5,254.46,172.98
2016,5,30,9,30,693.0,176.0,0.9,25.0,699.0,293.63,197.85
2016,5,30,9,45,700.0,184.0,1.2,25.5,736.5,343.11,239.15
2016,5,30,10,0,707.0,192.0,1.5,26.0,774.0,393.21,280.55
2016,5,30,10,15,717.5,195.0,1.75,26.0,806.5,441.55,320.45
2016,5,30,10,30,728.0,198.0,2.0,26.0,839.0,490.46,360.05
2016,5,30,10,45,727.5,206.0,2.25,26.0,863.5,537.8,397.73
2016,5,30,11,0,727.0,214.0,2.5,26.0,888.0,584.38,434.04
2016,5,30,11,15,732.5,215.5,2.55,26.0,907.5,628.67,467.38
2016,5,30,11,30,738.0,217.0,2.6,26.0,927.0,672.34,499.59
2016,5,30,11,45,780.0,190.0,2.7,26.0,949.0,716.46,532.62
2016,5,30,12,0,822.0,163.0,2.8,26.0,971.0,762.13,566.34
2016,5,30,12,15,823.5,163.0,2.65,26.0,975.0,799.42,590.68
2016,5,30,12,30,825.0,163.0,2.5,26.0,979.0,835.0,613.22
2016,5,30,12,45,827.5,160.5,2.45,26.5,976.5,867.29,632.79
2016,5,30,13,0,830.0,158.0,2.4,27.0,974.0,887.62,644.35
2016,5,30,13,15,827.5,157.5,2.3,27.0,962.5,922.11,665.99
2016,5,30,13,30,825.0,157.0,2.2,27.0,951.0,943.97,679.17
2016,5,30,13,45,826.0,152.0,2.1,27.0,933.0,950.42,682.56
2016,5,30,14,0,827.0,147.0,2.0,27.0,915.0,964.8,691.19
2016,5,30,14,15,820.5,145.5,1.9,27.0,889.0,983.62,702.54
2016,5,30,14,30,814.0,144.0,1.8,27.0,863.0,987.77,704.61
2016,5,30,14,45,809.0,139.5,1.75,27.0,831.0,986.91,704.41
2016,5,30,15,0,804.0,135.0,1.7,27.0,799.0,982.73,702.31
2016,5,30,15,15,793.0,132.5,1.65,27.0,760.0,971.47,695.92
2016,5,30,15,30,782.0,130.0,1.6,27.0,721.0,957.12,687.77
2016,5,30,15,45,772.0,124.0,1.6,27.0,678.0,936.81,676.62
2016,5,30,16,0,762.0,118.0,1.6,27.0,635.0,913.6,663.7
2016,5,30,16,15,742.5,114.5,1.65,27.0,586.5,881.32,645.47
2016,5,30,16,30,723.0,111.0,1.7,27.0,538.0,846.84,625.63
2016,5,30,16,45,696.5,106.5,1.75,27.0,487.0,808.17,602.67
2016,5,30,17,0,670.0,102.0,1.8,27.0,436.0,763.05,574.86
2016,5,30,17,15,635.0,96.5,1.7,26.5,383.0,708.23,539.57
2016,5,30,17,30,600.0,91.0,1.6,26.0,330.0,653.31,503.31
2016,5,30,17,45,539.0,86.5,1.5,26.0,276.5,578.7,450.63
2016,5,30,18,0,478.0,82.0,1.4,26.0,223.0,506.3,397.79
2016,5,30,18,15,411.0,71.0,1.3,25.5,174.5,419.77,332.11
2016,5,30,18,30,344.0,60.0,1.2,25.0,126.0,344.66,272.18
2016,5,30,18,45,247.5,45.5,1.1,24.5,85.0,250.72,194.92
2016,5,30,19,0,151.0,31.0,1.0,24.0,44.0,166.01,117.56
2016,5,30,19,15,75.5,15.5,1.05,23.5,22.0,56.07,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,11.0,1.85,21.5,11.0,10.01,0.0
2016,5,31,6,0,0.0,22.0,1.9,22.0,22.0,19.39,9.24
2016,5,31,6,15,5.0,43.0,1.95,22.0,44.0,36.88,25.58
2016,5,31,6,30,10.0,64.0,2.0,22.0,66.0,54.03,40.89
2016,5,31,6,45,24.0,85.5,2.1,22.5,92.5,69.48,54.46
2016,5,31,7,0,38.0,107.0,2.2,23.0,119.0,85.74,68.4
2016,5,31,7,15,44.0,131.0,2.25,23.0,147.0,103.22,83.21
2016,5,31,7,30,50.0,155.0,2.3,23.0,175.0,120.3,97.41
2016,5,31,7,45,57.0,178.5,2.35,23.0,204.5,136.67,110.8
2016,5,31,8,0,64.0,202.0,2.4,23.0,234.0,152.64,123.67
2016,5,31,8,15,104.5,232.0,2.45,23.0,291.0,172.16,139.32
2016,5,31,8,30,145.0,262.0,2.5,23.0,348.0,185.33,140.58
2016,5,31,8,45,74.5,219.0,2.6,23.5,263.5,177.12,133.09
2016,5,31,9,0,4.0,176.0,2.7,24.0,179.0,150.82,114.53
2016,5,31,9,15,2.0,158.0,2.75,24.5,159.5,137.13,103.43
2016,5,31,9,30,0.0,140.0,2.8,25.0,140.0,122.38,91.54
2016,5,31,9,45,11.5,222.0,2.85,25.5,231.5,193.47,145.86
2016,5,31,10,0,23.0,304.0,2.9,26.0,323.0,264.46,198.8
2016,5,31,10,15,44.0,355.5,2.9,26.0,393.5,305.58,228.9
2016,5,31,10,30,65.0,407.0,2.9,26.0,464.0,359.9,268.7
2016,5,31,10,45,40.0,345.5,2.95,26.5,381.0,307.97,229.93
2016,5,31,11,0,15.0,284.0,3.0,27.0,298.0,254.8,190.01
2016,5,31,11,15,7.5,185.5,3.1,27.0,192.5,167.92,124.6
2016,5,31,11,30,0.0,87.0,3.2,27.0,87.0,77.39,54.96
2016,5,31,11,45,0.0,73.0,3.3,27.5,73.0,65.04,45.29
2016,5,31,12,0,0.0,59.0,3.4,28.0,59.0,52.63,35.53
2016,5,31,12,15,0.0,59.0,3.65,28.0,59.0,52.65,35.54
2016,5,31,12,30,0.0,59.0,3.9,28.0,59.0,52.67,35.56
2016,5,31,12,45,0.0,59.0,4.2,28.0,59.0,52.68,35.57
2016,5,31,13,0,0.0,59.0,4.5,28.0,59.0,52.68,35.58
2016,5,31,13,15,0.0,84.5,4.55,27.5,84.5,75.5,53.44
2016,5,31,13,30,0.0,110.0,4.6,27.0,110.0,98.41,71.38
2016,5,31,13,45,0.0,81.0,4.65,27.0,81.0,72.31,51.12
2016,5,31,14,0,0.0,52.0,4.7,27.0,52.0,46.3,30.83
2016,5,31,14,15,0.0,53.5,4.4,26.5,53.5,47.6,31.98
2016,5,31,14,30,0.0,55.0,4.1,26.0,55.0,48.91,33.13
2016,5,31,14,45,0.0,62.0,3.8,26.0,62.0,55.11,38.08
2016,5,31,15,0,0.0,69.0,3.5,26.0,69.0,61.3,43.04
2016,5,31,15,15,0.0,56.0,3.4,25.5,56.0,49.69,34.02
2016,5,31,15,30,0.0,43.0,3.3,25.0,43.0,38.11,24.93
2016,5,31,15,45,0.0,83.0,3.25,25.0,83.0,73.64,53.38
2016,5,31,16,0,0.0,123.0,3.2,25.0,123.0,110.48,82.74
2016,5,31,16,15,0.0,135.0,3.1,24.5,135.0,122.25,92.45
2016,5,31,16,30,0.0,147.0,3.0,24.0,147.0,134.71,102.82
2016,5,31,16,45,5.0,157.0,2.95,24.0,159.5,150.83,116.2
2016,5,31,17,0,10.0,167.0,2.9,24.0,172.0,168.14,130.55
2016,5,31,17,15,5.5,148.0,2.85,23.5,151.0,146.11,113.47
2016,5,31,17,30,1.0,129.0,2.8,23.0,130.0,124.22,96.27
2016,5,31,17,45,0.5,107.0,2.8,23.0,107.5,102.29,78.72
2016,5,31,18,0,0.0,85.0,2.8,23.0,85.0,80.09,60.65
2016,5,31,18,15,0.0,65.5,2.7,23.0,65.5,60.84,44.74
2016,5,31,18,30,0.0,46.0,2.6,23.0,46.0,41.2,28.29
2016,5,31,18,45,0.0,29.5,2.55,23.0,29.5,26.0,15.42
2016,5,31,19,0,0.0,13.0,2.5,23.0,13.0,11.42,2.93
2016,5,31,19,15,0.0,6.5,2.45,23.0,6.5,5.7,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.0,16.0,1.0,20.5,19.5,14.55,0.0
2016,6,1,6,0,82.0,32.0,1.1,21.0,39.0,25.66,14.2
2016,6,1,6,15,161.5,52.0,1.05,21.0,78.0,40.91,29.13
2016,6,1,6,30,241.0,72.0,1.0,21.0,117.0,55.78,42.59
2016,6,1,6,45,311.5,86.5,0.95,21.5,165.0,63.92,49.89
2016,6,1,7,0,382.0,101.0,0.9,22.0,213.0,73.21,57.89
2016,6,1,7,15,191.0,111.0,0.8,22.0,167.0,82.26,65.56
2016,6,1,7,30,0.0,121.0,0.7,22.0,121.0,101.96,82.08
2016,6,1,7,45,121.0,162.5,0.65,22.5,222.5,121.03,97.55
2016,6,1,8,0,242.0,204.0,0.6,23.0,324.0,138.85,111.66
2016,6,1,8,15,310.5,215.5,0.6,23.0,387.0,144.91,116.15
2016,6,1,8,30,379.0,227.0,0.6,23.0,450.0,161.97,117.58
2016,6,1,8,45,520.0,197.0,0.6,23.5,532.0,170.26,110.31
2016,6,1,9,0,661.0,167.0,0.6,24.0,614.0,199.92,123.72
2016,6,1,9,15,678.5,172.0,0.65,24.0,658.0,246.64,159.8
2016,6,1,9,30,696.0,177.0,0.7,24.0,702.0,295.44,199.51
2016,6,1,9,45,458.0,287.5,0.8,24.0,640.5,344.36,246.11
2016,6,1,10,0,220.0,398.0,0.9,24.0,579.0,382.37,280.44
2016,6,1,10,15,173.5,417.0,0.9,24.0,563.5,394.07,290.12
2016,6,1,10,30,127.0,436.0,0.9,24.0,548.0,401.11,295.85
2016,6,1,10,45,74.5,386.5,0.95,24.5,453.0,357.47,264.54
2016,6,1,11,0,22.0,337.0,1.0,25.0,358.0,302.76,224.55
2016,6,1,11,15,18.5,312.5,1.0,25.0,331.0,282.87,210.21
2016,6,1,11,30,15.0,288.0,1.0,25.0,304.0,261.93,194.82
2016,6,1,11,45,164.0,384.0,1.0,25.5,546.0,447.49,330.82
2016,6,1,12,0,313.0,480.0,1.0,26.0,788.0,649.46,468.71
2016,6,1,12,15,374.0,462.0,1.0,26.0,831.5,704.16,504.48
2016,6,1,12,30,435.0,444.0,1.0,26.0,875.0,761.97,543.28
2016,6,1,12,45,433.0,440.5,1.0,26.0,868.0,782.65,556.41
2016,6,1,13,0,431.0,437.0,1.0,26.0,861.0,801.65,568.79
2016,6,1,13,15,400.0,436.0,1.05,26.0,826.0,788.99,561.1
2016,6,1,13,30,369.0,435.0,1.1,26.0,791.0,776.8,553.89
2016,6,1,13,45,231.5,445.5,1.15,26.0,667.5,670.39,482.06
2016,6,1,14,0,94.0,456.0,1.2,26.0,544.0,531.76,386.4
2016,6,1,14,15,168.5,444.5,1.3,26.0,596.0,615.36,448.05
2016,6,1,14,30,243.0,433.0,1.4,26.0,648.0,701.73,508.78
2016,6,1,14,45,287.5,403.5,1.55,26.5,648.5,724.24,525.61
2016,6,1,15,0,332.0,374.0,1.7,27.0,649.0,744.92,541.87
2016,6,1,15,15,435.5,315.5,1.75,27.0,657.0,808.02,588.2
2016,6,1,15,30,539.0,257.0,1.8,27.0,665.0,852.37,621.88
2016,6,1,15,45,272.5,224.5,1.9,27.0,430.5,529.04,398.46
2016,6,1,16,0,6.0,192.0,2.0,27.0,196.0,183.36,137.64
2016,6,1,16,15,5.0,183.0,1.95,26.5,186.5,174.52,132.29
2016,6,1,16,30,4.0,174.0,1.9,26.0,177.0,165.79,126.17
2016,6,1,16,45,2.0,93.5,1.85,26.0,95.0,84.96,62.83
2016,6,1,17,0,0.0,13.0,1.8,26.0,13.0,11.45,3.69
2016,6,1,17,15,0.0,11.5,1.7,25.5,11.5,10.12,2.66
2016,6,1,17,30,0.0,10.0,1.6,25.0,10.0,8.8,1.61
2016,6,1,17,45,0.0,8.5,1.55,25.0,8.5,7.47,0.53
2016,6,1,18,0,0.0,7.0,1.5,25.0,7.0,6.15,0.0
2016,6,1,18,15,0.0,5.5,1.4,24.5,5.5,4.83,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.51,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,2.19,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.88,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
