Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.91,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.75,0.0
2016,6,2,6,15,0.0,4.0,1.3,21.0,4.0,3.5,0.0
2016,6,2,6,30,0.0,6.0,1.6,21.0,6.0,5.26,0.0
2016,6,2,6,45,0.0,8.5,1.95,21.0,8.5,7.46,0.88
2016,6,2,7,0,0.0,11.0,2.3,21.0,11.0,9.66,2.83
2016,6,2,7,15,0.0,17.0,2.4,21.0,17.0,14.95,7.46
2016,6,2,7,30,0.0,23.0,2.5,21.0,23.0,20.25,12.06
2016,6,2,7,45,2.5,90.5,2.6,21.5,91.5,79.38,62.95
2016,6,2,8,0,5.0,158.0,2.7,22.0,160.0,131.59,106.68
2016,6,2,8,15,46.0,207.0,2.75,22.0,234.0,157.21,127.57
2016,6,2,8,30,87.0,256.0,2.8,22.0,308.0,191.17,146.8
2016,6,2,8,45,58.0,257.5,2.85,22.0,293.0,200.03,152.51
2016,6,2,9,0,29.0,259.0,2.9,22.0,278.0,204.63,156.56
2016,6,2,9,15,54.0,301.5,2.9,22.0,341.0,243.25,185.11
2016,6,2,9,30,79.0,344.0,2.9,22.0,404.0,285.34,216.28
2016,6,2,9,45,68.0,355.5,2.95,22.5,409.0,299.18,226.71
2016,6,2,10,0,57.0,367.0,3.0,23.0,414.0,311.73,236.01
2016,6,2,10,15,77.0,397.0,3.0,23.0,463.0,349.24,263.87
2016,6,2,10,30,97.0,427.0,3.0,23.0,512.0,389.51,293.63
2016,6,2,10,45,63.5,399.5,3.05,23.5,456.5,361.57,272.52
2016,6,2,11,0,30.0,372.0,3.1,24.0,401.0,328.47,247.37
2016,6,2,11,15,208.0,399.0,2.95,24.0,599.5,454.67,342.43
2016,6,2,11,30,386.0,426.0,2.8,24.0,798.0,611.01,455.85
2016,6,2,11,45,272.5,465.5,2.65,24.5,730.0,586.85,435.2
2016,6,2,12,0,159.0,505.0,2.5,25.0,662.0,556.76,410.72
2016,6,2,12,15,511.0,322.5,2.3,25.0,828.5,694.51,514.93
2016,6,2,12,30,863.0,140.0,2.1,25.0,995.0,839.2,616.31
2016,6,2,12,45,869.0,135.5,1.9,25.0,993.5,872.6,635.17
2016,6,2,13,0,875.0,131.0,1.7,25.0,992.0,903.91,653.17
2016,6,2,13,15,873.0,130.5,1.6,25.0,980.5,929.02,667.98
2016,6,2,13,30,871.0,130.0,1.5,25.0,969.0,951.2,680.84
2016,6,2,13,45,584.5,289.0,1.45,25.0,847.5,869.21,625.62
2016,6,2,14,0,298.0,448.0,1.4,25.0,726.0,749.87,540.09
2016,6,2,14,15,578.5,284.0,1.45,25.0,803.0,890.1,642.76
2016,6,2,14,30,859.0,120.0,1.5,25.0,880.0,996.5,712.57
2016,6,2,14,45,668.5,217.5,1.55,25.0,795.5,935.2,674.21
2016,6,2,15,0,478.0,315.0,1.6,25.0,711.0,845.82,614.02
2016,6,2,15,15,400.5,325.5,1.6,25.0,646.0,782.93,572.77
2016,6,2,15,30,323.0,336.0,1.6,25.0,581.0,703.74,519.61
2016,6,2,15,45,561.0,219.5,1.6,25.0,614.0,832.25,615.35
2016,6,2,16,0,799.0,103.0,1.6,25.0,647.0,932.76,682.44
2016,6,2,16,15,780.5,100.0,1.55,25.0,598.5,901.5,662.23
2016,6,2,16,30,762.0,97.0,1.5,25.0,550.0,867.96,641.95
2016,6,2,16,45,740.5,92.0,1.5,25.0,499.0,827.09,617.2
2016,6,2,17,0,719.0,87.0,1.5,25.0,448.0,784.56,590.99
2016,6,2,17,15,687.0,82.5,1.4,24.5,395.0,736.34,560.43
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,683.79,526.08
2016,6,2,17,45,615.0,71.0,1.25,24.0,289.5,621.38,483.03
2016,6,2,18,0,575.0,64.0,1.2,24.0,237.0,559.99,439.19
2016,6,2,18,15,510.5,56.5,1.1,23.5,187.0,481.3,380.84
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,406.57,322.05
2016,6,2,18,45,355.0,38.5,0.9,22.5,94.5,315.26,247.01
2016,6,2,19,0,264.0,28.0,0.8,22.0,52.0,232.29,170.37
2016,6,2,19,15,132.0,14.0,0.8,21.5,26.0,111.64,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.5,1.5,18.5,10.5,9.55,0.0
2016,6,3,6,0,0.0,21.0,1.5,19.0,21.0,18.5,8.85
2016,6,3,6,15,0.0,39.0,1.55,19.0,39.0,33.86,23.38
2016,6,3,6,30,0.0,57.0,1.6,19.0,57.0,48.86,36.96
2016,6,3,6,45,1.5,77.5,1.65,19.5,78.5,65.59,51.78
2016,6,3,7,0,3.0,98.0,1.7,20.0,100.0,82.18,66.15
2016,6,3,7,15,358.0,79.5,1.7,20.0,221.5,56.24,43.6
2016,6,3,7,30,713.0,61.0,1.7,20.0,343.0,46.11,34.7
2016,6,3,7,45,741.0,64.5,1.7,20.5,396.0,47.56,35.76
2016,6,3,8,0,769.0,68.0,1.7,21.0,449.0,48.94,36.71
2016,6,3,8,15,546.5,154.0,1.85,21.0,440.0,99.36,79.5
2016,6,3,8,30,324.0,240.0,2.0,21.0,431.0,168.02,124.87
2016,6,3,8,45,275.5,273.5,2.15,21.5,446.0,206.86,149.76
2016,6,3,9,0,227.0,307.0,2.3,22.0,461.0,252.2,184.66
2016,6,3,9,15,548.0,194.0,2.4,22.5,599.0,236.45,159.53
2016,6,3,9,30,869.0,81.0,2.5,23.0,737.0,285.02,189.3
2016,6,3,9,45,487.0,238.0,2.7,23.5,609.5,319.19,230.56
2016,6,3,10,0,105.0,395.0,2.9,24.0,482.0,348.56,261.59
2016,6,3,10,15,502.5,241.5,2.95,24.0,682.0,389.65,289.42
2016,6,3,10,30,900.0,88.0,3.0,24.0,882.0,496.21,369.84
2016,6,3,10,45,610.5,263.5,3.05,24.5,810.0,520.07,388.94
2016,6,3,11,0,321.0,439.0,3.1,25.0,738.0,532.5,396.27
2016,6,3,11,15,190.5,443.0,3.1,25.0,621.5,484.14,361.09
2016,6,3,11,30,60.0,447.0,3.1,25.0,505.0,419.76,312.98
2016,6,3,11,45,475.5,281.0,3.1,25.0,747.5,579.16,436.83
2016,6,3,12,0,891.0,115.0,3.1,25.0,990.0,770.14,576.89
2016,6,3,12,15,891.5,115.0,3.05,25.0,994.0,807.09,600.44
2016,6,3,12,30,892.0,115.0,3.0,25.0,998.0,842.07,623.54
2016,6,3,12,45,472.0,282.5,2.95,25.5,750.0,676.71,504.11
2016,6,3,13,0,52.0,450.0,2.9,26.0,502.0,459.8,339.52
2016,6,3,13,15,92.5,470.0,2.85,26.0,560.5,522.33,386.25
2016,6,3,13,30,133.0,490.0,2.8,26.0,619.0,597.57,439.84
2016,6,3,13,45,194.5,475.0,2.75,26.0,658.5,652.19,479.44
2016,6,3,14,0,256.0,460.0,2.7,26.0,698.0,720.55,527.9
2016,6,3,14,15,278.0,439.5,2.65,25.5,691.5,733.07,538.24
2016,6,3,14,30,300.0,419.0,2.6,25.0,685.0,744.13,548.09
2016,6,3,14,45,158.0,345.0,2.55,25.0,484.5,514.67,386.04
2016,6,3,15,0,16.0,271.0,2.5,25.0,284.0,266.64,201.14
2016,6,3,15,15,203.0,293.5,2.45,25.0,448.0,531.18,403.69
2016,6,3,15,30,390.0,316.0,2.4,25.0,612.0,748.86,559.96
2016,6,3,15,45,574.5,217.5,2.35,25.0,624.0,850.12,633.59
2016,6,3,16,0,759.0,119.0,2.3,25.0,636.0,912.32,676.28
2016,6,3,16,15,505.5,188.0,2.15,24.5,521.5,733.86,555.36
2016,6,3,16,30,252.0,257.0,2.0,24.0,407.0,547.77,419.6
2016,6,3,16,45,247.0,232.5,1.9,24.0,368.0,512.89,396.68
2016,6,3,17,0,242.0,208.0,1.8,24.0,329.0,476.84,371.55
2016,6,3,17,15,234.5,183.5,1.7,24.0,290.0,437.51,343.51
2016,6,3,17,30,227.0,159.0,1.6,24.0,251.0,397.31,314.29
2016,6,3,17,45,210.5,136.5,1.55,24.0,212.0,351.7,280.07
2016,6,3,18,0,194.0,114.0,1.5,24.0,173.0,306.16,244.95
2016,6,3,18,15,166.5,93.0,1.35,23.5,136.5,254.85,204.14
2016,6,3,18,30,139.0,72.0,1.2,23.0,100.0,204.79,162.99
2016,6,3,18,45,99.0,52.0,1.05,22.5,68.5,137.18,106.58
2016,6,3,19,0,59.0,32.0,0.9,22.0,37.0,84.22,59.57
2016,6,3,19,15,29.5,16.0,0.9,21.5,18.5,38.86,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,12.28,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,21.82,11.53
2016,6,4,6,15,333.5,38.0,2.4,18.5,89.0,29.98,20.11
2016,6,4,6,30,433.0,49.0,2.5,19.0,131.0,37.82,27.37
2016,6,4,6,45,222.0,75.0,2.6,19.5,118.0,58.07,45.24
2016,6,4,7,0,11.0,101.0,2.7,20.0,105.0,84.38,68.09
2016,6,4,7,15,137.0,126.0,2.85,20.5,180.0,96.57,78.37
2016,6,4,7,30,263.0,151.0,3.0,21.0,255.0,108.3,88.03
2016,6,4,7,45,179.0,180.0,3.15,22.0,255.5,131.97,107.4
2016,6,4,8,0,95.0,209.0,3.3,23.0,256.0,156.97,127.43
2016,6,4,8,15,158.0,233.5,3.45,23.5,322.0,163.78,132.33
2016,6,4,8,30,221.0,258.0,3.6,24.0,388.0,186.02,139.47
2016,6,4,8,45,199.0,285.0,3.75,24.5,410.0,217.92,159.9
2016,6,4,9,0,177.0,312.0,3.9,25.0,432.0,247.94,182.04
2016,6,4,9,15,213.0,331.0,4.0,25.0,485.0,282.82,207.17
2016,6,4,9,30,249.0,350.0,4.1,25.0,538.0,311.05,228.18
2016,6,4,9,45,182.5,373.5,4.2,25.5,515.5,336.26,249.74
2016,6,4,10,0,116.0,397.0,4.3,26.0,493.0,343.74,256.88
2016,6,4,10,15,77.0,383.5,4.35,26.0,448.5,339.58,254.63
2016,6,4,10,30,38.0,370.0,4.4,26.0,404.0,319.81,240.22
2016,6,4,10,45,159.5,410.5,4.45,26.0,558.5,412.51,309.29
2016,6,4,11,0,281.0,451.0,4.5,26.0,713.0,518.44,387.36
2016,6,4,11,15,304.5,454.5,4.55,26.0,743.5,556.88,415.74
2016,6,4,11,30,328.0,458.0,4.6,26.0,774.0,597.24,445.56
2016,6,4,11,45,345.5,453.5,4.65,26.0,790.0,628.72,468.88
2016,6,4,12,0,363.0,449.0,4.7,26.0,806.0,661.0,492.66
2016,6,4,12,15,309.0,473.5,4.75,26.0,778.5,661.99,492.58
2016,6,4,12,30,255.0,498.0,4.8,26.0,751.0,659.44,489.89
2016,6,4,12,45,282.0,488.5,4.85,26.0,767.0,693.17,514.83
2016,6,4,13,0,309.0,479.0,4.9,26.0,783.0,727.22,539.79
2016,6,4,13,15,325.5,464.5,4.9,26.0,782.0,746.84,554.31
2016,6,4,13,30,342.0,450.0,4.9,26.0,781.0,765.28,568.12
2016,6,4,13,45,183.5,401.5,4.95,26.0,578.5,569.42,427.34
2016,6,4,14,0,25.0,353.0,5.0,26.0,376.0,361.13,271.4
2016,6,4,14,15,211.5,365.0,4.95,26.0,553.0,590.66,446.38
2016,6,4,14,30,398.0,377.0,4.9,26.0,730.0,798.64,597.46
2016,6,4,14,45,275.5,391.0,4.85,26.0,631.5,698.48,523.58
2016,6,4,15,0,153.0,405.0,4.8,26.0,533.0,579.3,436.09
2016,6,4,15,15,80.0,301.5,4.7,26.0,368.5,380.31,289.97
2016,6,4,15,30,7.0,198.0,4.6,26.0,204.0,188.46,142.63
2016,6,4,15,45,128.0,253.0,4.55,26.0,341.0,398.67,308.15
2016,6,4,16,0,249.0,308.0,4.5,26.0,478.0,602.98,461.66
2016,6,4,16,15,192.5,287.5,4.3,25.5,413.0,506.76,390.84
2016,6,4,16,30,136.0,267.0,4.1,25.0,348.0,430.28,334.13
2016,6,4,16,45,380.5,191.5,3.9,25.0,389.5,606.87,474.32
2016,6,4,17,0,625.0,116.0,3.7,25.0,431.0,740.83,575.72
2016,6,4,17,15,594.5,108.5,3.35,24.5,380.5,688.84,538.88
2016,6,4,17,30,564.0,101.0,3.0,24.0,330.0,636.5,502.21
2016,6,4,17,45,546.0,87.5,2.65,24.0,282.5,587.13,465.86
2016,6,4,18,0,528.0,74.0,2.3,24.0,235.0,537.16,427.98
2016,6,4,18,15,464.0,65.5,2.05,23.5,186.0,459.15,368.01
2016,6,4,18,30,400.0,57.0,1.8,23.0,137.0,384.85,307.8
2016,6,4,18,45,304.5,44.5,1.55,22.5,94.5,286.19,226.08
2016,6,4,19,0,209.0,32.0,1.3,22.0,52.0,201.69,149.71
2016,6,4,19,15,104.5,16.0,1.3,21.5,26.0,97.0,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,67.5,15.5,3.3,19.5,21.5,14.1,0.0
2016,6,5,6,0,135.0,31.0,3.5,20.0,43.0,24.14,13.22
2016,6,5,6,15,215.0,47.0,3.6,20.5,81.5,36.05,25.06
2016,6,5,6,30,295.0,63.0,3.7,21.0,120.0,47.53,35.49
2016,6,5,6,45,368.0,72.5,3.8,21.5,166.0,53.75,41.12
2016,6,5,7,0,441.0,82.0,3.9,22.0,212.0,59.77,46.34
2016,6,5,7,15,424.5,105.0,4.0,22.5,251.0,74.49,58.87
2016,6,5,7,30,408.0,128.0,4.1,23.0,290.0,88.36,70.43
2016,6,5,7,45,476.0,132.5,4.25,23.5,348.5,89.66,71.13
2016,6,5,8,0,544.0,137.0,4.4,24.0,407.0,90.93,71.79
2016,6,5,8,15,654.5,121.5,4.45,24.5,482.0,76.19,58.98
2016,6,5,8,30,765.0,106.0,4.5,25.0,557.0,91.36,54.93
2016,6,5,8,45,788.0,108.0,4.55,25.5,607.5,138.81,75.83
2016,6,5,9,0,811.0,110.0,4.6,26.0,658.0,189.14,109.58
2016,6,5,9,15,825.5,112.5,4.6,26.0,703.5,240.83,150.76
2016,6,5,9,30,840.0,115.0,4.6,26.0,749.0,301.81,201.76
2016,6,5,9,45,853.0,116.5,4.65,26.5,790.0,354.57,246.9
2016,6,5,10,0,866.0,118.0,4.7,27.0,831.0,408.18,292.35
2016,6,5,10,15,874.0,120.0,4.75,27.0,865.5,460.68,336.85
2016,6,5,10,30,882.0,122.0,4.8,27.0,900.0,513.1,380.27
2016,6,5,10,45,889.5,122.5,4.85,27.5,928.0,563.83,420.6
2016,6,5,11,0,897.0,123.0,4.9,28.0,956.0,613.97,459.34
2016,6,5,11,15,901.0,123.5,4.9,28.0,976.0,661.16,495.73
2016,6,5,11,30,905.0,124.0,4.9,28.0,996.0,707.04,530.35
2016,6,5,11,45,913.5,120.5,4.95,28.0,1010.5,751.47,563.55
2016,6,5,12,0,922.0,117.0,5.0,28.0,1025.0,794.55,593.81
2016,6,5,12,15,923.0,117.5,4.95,28.0,1029.5,833.54,620.09
2016,6,5,12,30,924.0,118.0,4.9,28.0,1034.0,870.53,644.84
2016,6,5,12,45,922.0,118.5,4.9,28.0,1030.0,902.87,666.61
2016,6,5,13,0,920.0,119.0,4.9,28.0,1026.0,932.68,686.65
2016,6,5,13,15,918.0,118.5,4.85,28.0,1014.0,958.76,703.84
2016,6,5,13,30,916.0,118.0,4.8,28.0,1002.0,981.79,719.0
2016,6,5,13,45,910.5,118.5,4.8,28.0,982.0,999.22,730.91
2016,6,5,14,0,905.0,119.0,4.8,28.0,962.0,1013.31,740.74
2016,6,5,14,15,899.5,117.5,4.7,28.0,935.5,1022.01,746.31
2016,6,5,14,30,894.0,116.0,4.6,28.0,909.0,1027.26,749.83
2016,6,5,14,45,883.0,116.0,4.6,28.0,874.5,1025.11,749.46
2016,6,5,15,0,872.0,116.0,4.6,28.0,840.0,1019.6,747.08
2016,6,5,15,15,862.0,114.0,4.5,27.5,800.5,1009.67,742.87
2016,6,5,15,30,852.0,112.0,4.4,27.0,761.0,996.53,736.67
2016,6,5,15,45,841.0,108.0,4.3,27.0,716.5,977.04,724.88
2016,6,5,16,0,830.0,104.0,4.2,27.0,672.0,965.07,718.31
2016,6,5,16,15,751.0,119.5,3.95,26.5,604.5,896.42,673.79
2016,6,5,16,30,672.0,135.0,3.7,26.0,537.0,833.95,633.19
2016,6,5,16,45,628.0,132.0,3.45,26.0,480.5,776.81,594.43
2016,6,5,17,0,584.0,129.0,3.2,26.0,424.0,719.22,554.78
2016,6,5,17,15,545.0,124.0,2.85,25.5,374.5,663.64,516.56
2016,6,5,17,30,506.0,119.0,2.5,25.0,325.0,601.59,472.7
2016,6,5,17,45,481.0,103.5,2.15,24.5,276.5,546.74,433.1
2016,6,5,18,0,456.0,88.0,1.8,24.0,228.0,492.02,392.01
2016,6,5,18,15,406.5,75.0,1.65,23.0,181.0,423.1,339.37
2016,6,5,18,30,357.0,62.0,1.5,22.0,134.0,357.29,286.69
2016,6,5,18,45,279.5,47.0,1.4,21.5,93.0,273.85,217.06
2016,6,5,19,0,202.0,32.0,1.3,21.0,52.0,197.24,147.59
2016,6,5,19,15,101.0,16.0,1.3,20.5,26.0,95.36,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,12.73,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,22.78,12.32
2016,6,6,6,15,374.0,38.5,2.6,18.5,96.5,30.52,20.57
2016,6,6,6,30,483.0,49.0,2.8,19.0,142.0,37.98,27.51
2016,6,6,6,45,550.5,56.5,3.0,19.5,194.0,42.52,31.68
2016,6,6,7,0,618.0,64.0,3.2,20.0,246.0,46.91,35.53
2016,6,6,7,15,663.5,69.5,3.15,20.5,301.5,49.48,37.65
2016,6,6,7,30,709.0,75.0,3.1,21.0,357.0,57.04,44.0
2016,6,6,7,45,741.0,79.0,3.1,22.0,412.0,58.41,44.84
2016,6,6,8,0,773.0,83.0,3.1,23.0,467.0,59.72,45.58
2016,6,6,8,15,796.5,87.0,3.2,23.5,520.5,60.86,46.26
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,82.72,47.23
2016,6,6,8,45,837.5,93.5,3.4,25.0,624.0,142.44,76.98
2016,6,6,9,0,855.0,96.0,3.5,26.0,674.0,194.64,111.86
2016,6,6,9,15,868.0,98.5,3.5,26.0,720.0,247.87,154.17
2016,6,6,9,30,881.0,101.0,3.5,26.0,766.0,302.35,200.26
2016,6,6,9,45,890.5,103.0,3.5,26.5,806.5,356.45,246.51
2016,6,6,10,0,900.0,105.0,3.5,27.0,847.0,411.0,292.61
2016,6,6,10,15,907.5,107.0,3.45,27.0,881.5,464.97,337.84
2016,6,6,10,30,915.0,109.0,3.4,27.0,916.0,518.76,381.75
2016,6,6,10,45,920.0,110.0,3.4,27.5,943.0,570.09,421.97
2016,6,6,11,0,925.0,111.0,3.4,28.0,970.0,620.56,460.27
2016,6,6,11,15,928.5,112.0,3.35,28.0,990.0,669.02,496.79
2016,6,6,11,30,932.0,113.0,3.3,28.0,1010.0,716.09,531.37
2016,6,6,11,45,935.5,112.0,3.25,28.0,1022.5,759.99,562.97
2016,6,6,12,0,939.0,111.0,3.2,28.0,1035.0,802.13,591.02
2016,6,6,12,15,939.5,111.5,3.15,28.0,1039.0,841.29,616.63
2016,6,6,12,30,940.0,112.0,3.1,28.0,1043.0,878.36,640.65
2016,6,6,12,45,938.5,112.0,3.1,28.5,1039.0,911.11,660.67
2016,6,6,13,0,937.0,112.0,3.1,29.0,1035.0,941.28,678.9
2016,6,6,13,15,934.5,111.5,3.05,29.0,1022.5,967.21,695.32
2016,6,6,13,30,932.0,111.0,3.0,29.0,1010.0,990.01,709.73
2016,6,6,13,45,927.0,110.5,3.0,29.0,990.0,1007.15,720.99
2016,6,6,14,0,922.0,110.0,3.0,29.0,970.0,1020.86,730.21
2016,6,6,14,15,916.0,109.0,2.95,29.0,943.0,1029.62,736.0
2016,6,6,14,30,910.0,108.0,2.9,29.0,916.0,1034.89,739.74
2016,6,6,14,45,898.0,109.0,2.85,29.0,880.5,1032.78,738.96
2016,6,6,15,0,886.0,110.0,2.8,29.0,845.0,1027.28,736.24
2016,6,6,15,15,875.5,108.0,2.75,28.5,805.0,1016.74,731.95
2016,6,6,15,30,865.0,106.0,2.7,28.0,765.0,1002.96,725.73
2016,6,6,15,45,852.0,103.0,2.65,28.0,720.0,982.41,713.82
2016,6,6,16,0,839.0,100.0,2.6,28.0,675.0,958.93,700.14
2016,6,6,16,15,821.5,97.0,2.45,27.5,625.5,938.51,689.0
2016,6,6,16,30,804.0,94.0,2.3,27.0,576.0,905.3,669.37
2016,6,6,16,45,781.5,90.0,2.2,27.0,523.5,863.96,643.38
2016,6,6,17,0,759.0,86.0,2.1,27.0,471.0,820.88,616.0
2016,6,6,17,15,728.0,82.0,1.95,26.5,416.5,768.84,582.8
2016,6,6,17,30,697.0,78.0,1.8,26.0,362.0,720.79,551.65
2016,6,6,17,45,654.5,72.0,1.7,26.0,308.0,656.32,507.14
2016,6,6,18,0,612.0,66.0,1.6,26.0,254.0,592.92,462.0
2016,6,6,18,15,548.0,59.0,1.45,25.0,202.0,513.73,404.55
2016,6,6,18,30,484.0,52.0,1.3,24.0,150.0,438.24,346.4
2016,6,6,18,45,383.5,41.5,1.2,23.0,104.5,338.71,266.0
2016,6,6,19,0,283.0,31.0,1.1,22.0,59.0,247.98,185.67
2016,6,6,19,15,141.5,15.5,1.1,21.5,29.5,121.53,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.0,15.0,0.9,19.0,24.0,13.64,0.0
2016,6,7,6,0,202.0,30.0,0.9,20.0,48.0,23.46,12.76
2016,6,7,6,15,304.5,43.0,1.0,20.5,91.0,33.17,22.67
2016,6,7,6,30,407.0,56.0,1.1,21.0,134.0,43.84,32.34
2016,6,7,6,45,473.5,65.5,1.2,21.5,184.0,49.7,37.64
2016,6,7,7,0,540.0,75.0,1.3,22.0,234.0,55.3,42.49
2016,6,7,7,15,587.5,82.0,1.25,22.5,287.5,58.56,45.16
2016,6,7,7,30,635.0,89.0,1.2,23.0,341.0,61.64,47.57
2016,6,7,7,45,668.0,94.5,1.2,24.0,394.5,63.35,48.64
2016,6,7,8,0,701.0,100.0,1.2,25.0,448.0,64.91,49.56
2016,6,7,8,15,726.0,104.5,1.3,25.5,500.0,65.58,49.82
2016,6,7,8,30,751.0,109.0,1.4,26.0,552.0,93.08,56.21
2016,6,7,8,45,770.0,113.0,1.55,26.5,601.0,140.75,77.44
2016,6,7,9,0,789.0,117.0,1.7,27.0,650.0,190.88,110.81
2016,6,7,9,15,803.5,120.0,1.7,27.0,695.0,241.67,150.5
2016,6,7,9,30,818.0,123.0,1.7,27.0,740.0,294.04,193.9
2016,6,7,9,45,830.0,125.0,1.75,27.5,780.0,346.29,237.56
2016,6,7,10,0,842.0,127.0,1.8,28.0,820.0,405.47,285.73
2016,6,7,10,15,850.0,129.0,1.8,28.0,854.0,456.73,327.7
2016,6,7,10,30,858.0,131.0,1.8,28.0,888.0,507.93,368.54
2016,6,7,10,45,539.0,297.5,1.8,28.5,778.0,511.51,372.75
2016,6,7,11,0,220.0,464.0,1.8,29.0,668.0,500.54,363.15
2016,6,7,11,15,157.0,469.5,1.85,29.0,616.5,483.25,351.22
2016,6,7,11,30,94.0,475.0,1.9,29.0,565.0,464.64,337.72
2016,6,7,11,45,261.0,455.0,1.95,29.0,710.5,569.47,413.86
2016,6,7,12,0,428.0,435.0,2.0,29.0,856.0,694.79,501.52
2016,6,7,12,15,361.0,461.0,2.0,29.0,817.5,691.84,497.65
2016,6,7,12,30,294.0,487.0,2.0,29.0,779.0,681.52,489.59
2016,6,7,12,45,298.5,484.0,2.05,29.5,779.5,702.72,503.55
2016,6,7,13,0,303.0,481.0,2.1,30.0,780.0,723.09,516.63
2016,6,7,13,15,305.5,476.5,2.1,30.0,775.0,739.12,527.54
2016,6,7,13,30,308.0,472.0,2.1,30.0,770.0,753.75,537.56
2016,6,7,13,45,595.0,299.0,2.15,30.0,859.5,887.61,634.06
2016,6,7,14,0,882.0,126.0,2.2,30.0,949.0,997.32,706.03
2016,6,7,14,15,876.0,125.0,2.2,30.0,922.5,1005.94,711.05
2016,6,7,14,30,870.0,124.0,2.2,30.0,896.0,1011.2,715.13
2016,6,7,14,45,861.0,122.5,2.25,30.0,862.5,1009.58,715.64
2016,6,7,15,0,852.0,121.0,2.3,30.0,829.0,1004.63,714.26
2016,6,7,15,15,486.0,241.0,2.25,29.5,641.0,778.92,567.73
2016,6,7,15,30,120.0,361.0,2.2,29.0,453.0,507.95,374.46
2016,6,7,15,45,460.5,236.5,2.2,29.0,557.0,750.76,555.69
2016,6,7,16,0,801.0,112.0,2.2,29.0,661.0,946.19,687.59
2016,6,7,16,15,783.0,108.5,2.1,29.0,612.5,915.06,666.38
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,881.57,645.83
2016,6,7,16,45,744.5,99.5,1.9,29.0,512.5,841.22,620.62
2016,6,7,17,0,724.0,94.0,1.8,29.0,461.0,799.09,594.01
2016,6,7,17,15,692.5,89.5,1.7,28.5,408.0,752.01,564.77
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,699.81,531.26
2016,6,7,17,45,616.5,78.5,1.55,28.0,301.5,634.26,486.63
2016,6,7,18,0,572.0,72.0,1.5,28.0,248.0,569.94,441.35
2016,6,7,18,15,508.0,64.0,1.35,27.0,197.5,490.87,384.2
2016,6,7,18,30,444.0,56.0,1.2,26.0,147.0,415.45,326.04
2016,6,7,18,45,348.5,44.5,1.1,25.0,102.5,319.51,249.07
2016,6,7,19,0,253.0,33.0,1.0,24.0,58.0,229.9,171.18
2016,6,7,19,15,126.5,16.5,1.05,23.5,29.0,111.35,4.34
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.5,16.0,0.25,21.5,23.0,14.55,0.0
2016,6,8,6,0,165.0,32.0,0.2,22.0,46.0,24.98,13.86
2016,6,8,6,15,261.5,46.5,0.35,22.5,88.0,35.78,24.68
2016,6,8,6,30,358.0,61.0,0.5,23.0,130.0,46.23,34.12
2016,6,8,6,45,435.5,69.5,0.7,23.5,180.0,52.97,40.12
2016,6,8,7,0,513.0,78.0,0.9,24.0,230.0,57.63,44.12
2016,6,8,7,15,560.0,85.5,1.1,24.5,282.0,61.14,46.97
2016,6,8,7,30,607.0,93.0,1.3,25.0,334.0,64.46,49.55
2016,6,8,7,45,557.5,120.5,1.55,25.5,367.0,81.74,63.83
2016,6,8,8,0,508.0,148.0,1.8,26.0,400.0,97.75,76.8
2016,6,8,8,15,509.5,166.5,1.9,26.0,443.0,106.9,84.07
2016,6,8,8,30,511.0,185.0,2.0,26.0,486.0,130.28,89.67
2016,6,8,8,45,640.0,152.5,2.15,26.5,563.0,148.88,88.63
2016,6,8,9,0,769.0,120.0,2.3,27.0,640.0,190.04,111.17
2016,6,8,9,15,783.5,123.0,2.35,27.0,684.5,239.69,150.14
2016,6,8,9,30,798.0,126.0,2.4,27.0,729.0,290.95,192.85
2016,6,8,9,45,807.0,130.0,2.45,27.5,767.5,342.64,236.33
2016,6,8,10,0,816.0,134.0,2.5,28.0,806.0,394.95,279.81
2016,6,8,10,15,824.5,136.0,2.5,28.0,839.5,445.96,321.95
2016,6,8,10,30,833.0,138.0,2.5,28.0,873.0,500.95,365.81
2016,6,8,10,45,836.5,141.5,2.5,28.5,899.0,549.39,403.12
2016,6,8,11,0,840.0,145.0,2.5,29.0,925.0,596.98,438.64
2016,6,8,11,15,844.0,146.5,2.5,29.0,945.0,642.38,472.51
2016,6,8,11,30,848.0,148.0,2.5,29.0,965.0,686.62,504.75
2016,6,8,11,45,580.0,314.0,2.5,29.0,876.0,674.03,492.3
2016,6,8,12,0,312.0,480.0,2.5,29.0,787.0,647.39,468.88
2016,6,8,12,15,567.5,326.0,2.5,29.0,888.0,740.62,538.83
2016,6,8,12,30,823.0,172.0,2.5,29.0,989.0,838.96,609.02
2016,6,8,12,45,817.0,175.5,2.55,29.5,984.0,869.48,627.36
2016,6,8,13,0,811.0,179.0,2.6,30.0,979.0,897.58,644.6
2016,6,8,13,15,808.0,178.5,2.6,30.0,967.5,922.03,660.37
2016,6,8,13,30,805.0,178.0,2.6,30.0,956.0,943.59,674.34
2016,6,8,13,45,798.5,177.5,2.65,30.0,936.5,958.77,684.75
2016,6,8,14,0,792.0,177.0,2.7,30.0,917.0,970.75,693.28
2016,6,8,14,15,785.0,175.0,2.7,29.5,890.5,977.52,699.62
2016,6,8,14,30,778.0,173.0,2.7,29.0,864.0,981.03,704.08
2016,6,8,14,45,764.0,173.0,2.7,29.0,830.5,976.32,702.03
2016,6,8,15,0,750.0,173.0,2.7,29.0,797.0,968.41,698.14
2016,6,8,15,15,737.0,169.5,2.7,28.5,758.0,962.41,697.03
2016,6,8,15,30,724.0,166.0,2.7,28.0,719.0,946.08,689.29
2016,6,8,15,45,706.0,162.5,2.7,28.0,675.0,921.94,675.21
2016,6,8,16,0,688.0,159.0,2.7,28.0,631.0,895.28,659.51
2016,6,8,16,15,666.5,153.5,2.6,27.5,583.5,860.57,638.92
2016,6,8,16,30,645.0,148.0,2.5,27.0,536.0,823.88,616.85
2016,6,8,16,45,389.5,183.0,2.4,27.0,411.0,605.6,462.87
2016,6,8,17,0,134.0,218.0,2.3,27.0,286.0,373.01,288.06
2016,6,8,17,15,330.5,167.5,2.15,26.5,309.5,501.77,392.27
2016,6,8,17,30,527.0,117.0,2.0,26.0,333.0,617.53,481.32
2016,6,8,17,45,483.5,106.5,1.85,26.0,282.5,553.34,433.94
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,490.86,387.19
2016,6,8,18,15,377.0,83.5,1.6,25.5,183.5,413.43,328.06
2016,6,8,18,30,314.0,71.0,1.5,25.0,135.0,340.37,269.88
2016,6,8,18,45,233.0,54.0,1.4,24.5,94.0,254.11,199.06
2016,6,8,19,0,152.0,37.0,1.3,24.0,53.0,175.0,130.08
2016,6,8,19,15,76.0,18.5,1.35,23.5,26.5,76.99,6.57
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,14.55,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,24.95,13.78
2016,6,9,6,15,238.5,47.5,1.0,22.5,85.5,36.49,25.25
2016,6,9,6,30,329.0,63.0,0.9,23.0,126.0,47.65,35.31
2016,6,9,6,45,400.5,73.0,0.85,23.5,174.5,54.26,41.22
2016,6,9,7,0,472.0,83.0,0.8,24.0,223.0,61.6,47.52
2016,6,9,7,15,520.0,91.5,1.0,24.5,274.5,65.69,50.84
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,69.55,53.86
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.0,70.85,54.65
2016,6,9,8,0,645.0,111.0,1.6,26.0,430.0,72.05,55.34
2016,6,9,8,15,671.0,116.0,1.7,26.0,481.0,72.67,55.64
2016,6,9,8,30,697.0,121.0,1.8,26.0,532.0,91.67,56.09
2016,6,9,8,45,718.0,125.0,1.95,26.5,580.0,137.05,76.55
2016,6,9,9,0,739.0,129.0,2.1,27.0,628.0,192.13,114.0
2016,6,9,9,15,754.5,132.5,2.2,27.0,672.5,240.66,151.91
2016,6,9,9,30,770.0,136.0,2.3,27.0,717.0,290.93,193.63
2016,6,9,9,45,782.5,138.5,2.4,27.5,756.0,341.09,235.69
2016,6,9,10,0,795.0,141.0,2.5,28.0,795.0,392.25,278.16
2016,6,9,10,15,804.0,143.0,2.6,28.0,828.5,442.39,319.72
2016,6,9,10,30,813.0,145.0,2.7,28.0,862.0,492.75,360.53
2016,6,9,10,45,552.5,296.0,2.8,28.5,790.5,516.94,379.62
2016,6,9,11,0,292.0,447.0,2.9,29.0,719.0,520.98,381.23
2016,6,9,11,15,564.0,299.0,2.95,29.0,837.5,587.38,432.7
2016,6,9,11,30,836.0,151.0,3.0,29.0,956.0,680.55,502.98
2016,6,9,11,45,840.5,150.0,3.1,29.5,968.5,721.44,531.61
2016,6,9,12,0,845.0,149.0,3.2,30.0,981.0,760.91,558.79
2016,6,9,12,15,846.0,149.5,3.25,30.0,985.5,797.34,583.19
2016,6,9,12,30,847.0,150.0,3.3,30.0,990.0,832.09,606.38
2016,6,9,12,45,845.5,150.0,3.35,30.0,986.5,862.58,626.69
2016,6,9,13,0,844.0,150.0,3.4,30.0,983.0,890.88,645.56
2016,6,9,13,15,841.5,149.5,3.4,30.0,971.5,915.31,661.62
2016,6,9,13,30,839.0,149.0,3.4,30.0,960.0,936.9,675.89
2016,6,9,13,45,835.0,147.5,3.4,30.0,941.5,953.16,686.76
2016,6,9,14,0,831.0,146.0,3.4,30.0,923.0,966.27,695.74
2016,6,9,14,15,824.5,144.5,3.35,30.0,897.0,973.73,700.84
2016,6,9,14,30,818.0,143.0,3.3,30.0,871.0,989.78,711.65
2016,6,9,14,45,790.5,152.5,3.3,30.0,834.0,981.58,707.24
2016,6,9,15,0,763.0,162.0,3.3,30.0,797.0,970.06,701.0
2016,6,9,15,15,750.5,159.0,3.25,29.5,758.5,957.42,695.21
2016,6,9,15,30,738.0,156.0,3.2,29.0,720.0,948.71,692.1
2016,6,9,15,45,719.0,153.0,3.2,29.0,676.0,924.0,677.48
2016,6,9,16,0,700.0,150.0,3.2,29.0,632.0,896.78,661.3
2016,6,9,16,15,679.5,145.5,3.1,28.5,584.5,864.04,642.04
2016,6,9,16,30,659.0,141.0,3.0,28.0,537.0,829.27,621.27
2016,6,9,16,45,630.5,135.5,2.95,28.0,487.0,784.05,592.13
2016,6,9,17,0,602.0,130.0,2.9,28.0,437.0,737.67,561.83
2016,6,9,17,15,567.0,122.5,2.7,27.5,385.5,682.36,524.97
2016,6,9,17,30,532.0,115.0,2.5,27.0,334.0,626.89,487.18
2016,6,9,17,45,487.0,105.0,2.35,27.0,283.0,554.45,435.09
2016,6,9,18,0,442.0,95.0,2.2,27.0,232.0,491.29,387.83
2016,6,9,18,15,380.0,82.5,2.05,26.5,184.0,414.46,328.91
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,341.89,270.95
2016,6,9,18,45,237.5,53.5,1.75,25.5,95.0,256.33,200.61
2016,6,9,19,0,157.0,37.0,1.6,25.0,54.0,177.9,132.35
2016,6,9,19,15,78.5,18.5,1.65,24.5,27.0,78.48,11.39
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,13.64,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,23.45,12.61
2016,6,10,6,15,297.0,42.5,1.25,22.5,88.5,32.77,22.1
2016,6,10,6,30,395.0,55.0,1.4,23.0,130.0,42.92,31.26
2016,6,10,6,45,465.0,63.0,1.6,23.5,179.5,47.56,35.46
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,52.05,39.33
2016,6,10,7,15,580.5,78.0,1.9,24.0,281.0,55.43,42.19
2016,6,10,7,30,626.0,85.0,2.0,24.0,333.0,58.63,44.81
2016,6,10,7,45,660.5,89.5,2.1,24.5,385.5,59.77,45.51
2016,6,10,8,0,695.0,94.0,2.2,25.0,438.0,60.83,46.13
2016,6,10,8,15,719.5,98.0,2.25,25.5,489.0,68.01,51.88
2016,6,10,8,30,744.0,102.0,2.3,26.0,540.0,87.5,52.12
2016,6,10,8,45,762.0,105.5,2.35,26.5,588.0,134.24,72.84
2016,6,10,9,0,780.0,109.0,2.4,27.0,636.0,183.31,105.57
2016,6,10,9,15,794.5,112.0,2.4,27.0,680.5,233.47,144.99
2016,6,10,9,30,809.0,115.0,2.4,27.0,725.0,285.21,188.17
2016,6,10,9,45,820.0,117.5,2.4,27.5,764.5,343.96,236.91
2016,6,10,10,0,831.0,120.0,2.4,28.0,804.0,395.65,279.87
2016,6,10,10,15,839.0,121.5,2.4,28.0,837.0,445.83,321.48
2016,6,10,10,30,847.0,123.0,2.4,28.0,870.0,495.96,362.02
2016,6,10,10,45,853.5,124.5,2.4,28.5,897.0,545.06,399.92
2016,6,10,11,0,860.0,126.0,2.4,29.0,924.0,593.56,436.18
2016,6,10,11,15,864.5,127.0,2.4,29.0,944.0,639.65,470.59
2016,6,10,11,30,869.0,128.0,2.4,29.0,964.0,684.58,503.34
2016,6,10,11,45,876.0,125.5,2.45,29.5,977.5,727.2,533.08
2016,6,10,12,0,883.0,123.0,2.5,30.0,991.0,768.47,560.21
2016,6,10,12,15,883.5,123.0,2.5,30.0,995.5,805.22,584.17
2016,6,10,12,30,884.0,123.0,2.5,30.0,1000.0,840.06,606.76
2016,6,10,12,45,883.5,123.0,2.55,30.5,996.5,872.08,626.51
2016,6,10,13,0,883.0,123.0,2.6,31.0,993.0,901.81,644.7
2016,6,10,13,15,880.5,122.5,2.6,31.0,982.0,926.66,660.62
2016,6,10,13,30,878.0,122.0,2.6,31.0,971.0,948.54,674.73
2016,6,10,13,45,873.5,121.5,2.6,31.0,952.0,965.43,685.73
2016,6,10,14,0,869.0,121.0,2.6,31.0,933.0,979.1,694.83
2016,6,10,14,15,863.0,120.0,2.6,31.0,907.5,987.53,700.76
2016,6,10,14,30,857.0,119.0,2.6,31.0,882.0,992.65,704.78
2016,6,10,14,45,847.5,118.0,2.65,31.0,849.0,990.96,705.12
2016,6,10,15,0,838.0,117.0,2.7,31.0,816.0,986.02,703.59
2016,6,10,15,15,827.5,115.0,2.65,30.5,777.5,975.81,699.4
2016,6,10,15,30,817.0,113.0,2.6,30.0,739.0,962.53,693.39
2016,6,10,15,45,799.5,112.5,2.6,30.0,694.5,951.88,688.25
2016,6,10,16,0,782.0,112.0,2.6,30.0,650.0,927.72,674.41
2016,6,10,16,15,589.5,170.5,2.5,29.5,559.0,804.9,595.45
2016,6,10,16,30,397.0,229.0,2.4,29.0,468.0,671.39,502.95
2016,6,10,16,45,541.0,165.5,2.35,29.0,459.5,726.93,548.01
2016,6,10,17,0,685.0,102.0,2.3,29.0,451.0,779.37,585.42
2016,6,10,17,15,652.5,96.5,2.15,28.5,399.0,726.6,550.64
2016,6,10,17,30,620.0,91.0,2.0,28.0,347.0,673.51,515.69
2016,6,10,17,45,566.0,86.5,1.85,28.0,294.0,604.05,466.98
2016,6,10,18,0,512.0,82.0,1.7,28.0,241.0,536.32,418.1
2016,6,10,18,15,449.0,72.0,1.55,27.5,192.0,457.57,359.32
2016,6,10,18,30,386.0,62.0,1.4,27.0,143.0,378.33,297.41
2016,6,10,18,45,291.5,49.0,1.3,26.5,100.0,285.06,221.94
2016,6,10,19,0,197.0,36.0,1.2,26.0,57.0,200.59,149.26
2016,6,10,19,15,98.5,18.0,1.2,25.5,28.5,99.41,20.82
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,14.55,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,25.73,14.26
2016,6,11,6,15,194.5,49.5,2.2,23.5,81.5,37.94,26.31
2016,6,11,6,30,280.0,67.0,2.4,24.0,121.0,50.53,37.58
2016,6,11,6,45,351.0,79.0,2.6,24.5,168.5,58.5,44.65
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,66.17,51.22
2016,6,11,7,15,471.5,100.5,2.9,25.0,266.5,71.64,55.82
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,76.86,60.09
2016,6,11,7,45,301.0,158.0,3.1,25.5,281.5,112.31,89.54
2016,6,11,8,0,81.0,206.0,3.2,26.0,246.0,155.08,124.39
2016,6,11,8,15,40.5,151.5,3.25,26.0,171.5,121.7,96.37
2016,6,11,8,30,0.0,97.0,3.3,26.0,97.0,85.66,63.21
2016,6,11,8,45,344.5,123.0,3.35,26.5,356.0,107.53,67.34
2016,6,11,9,0,689.0,149.0,3.4,27.0,615.0,191.0,115.56
2016,6,11,9,15,442.0,252.5,3.4,27.0,559.5,256.74,176.75
2016,6,11,9,30,195.0,356.0,3.4,27.0,504.0,311.39,228.02
2016,6,11,9,45,121.0,355.0,3.45,27.5,448.0,304.72,225.37
2016,6,11,10,0,47.0,354.0,3.5,28.0,392.0,298.69,222.27
2016,6,11,10,15,398.5,268.0,3.5,28.0,617.5,364.11,267.72
2016,6,11,10,30,750.0,182.0,3.5,28.0,843.0,490.72,360.88
2016,6,11,10,45,504.0,318.5,3.55,28.5,769.5,507.83,374.46
2016,6,11,11,0,258.0,455.0,3.6,29.0,696.0,507.13,372.64
2016,6,11,11,15,508.5,328.0,3.6,29.0,814.0,579.43,428.02
2016,6,11,11,30,759.0,201.0,3.6,29.0,932.0,670.26,496.51
2016,6,11,11,45,756.5,206.5,3.6,29.0,943.0,710.03,524.98
2016,6,11,12,0,754.0,212.0,3.6,29.0,954.0,748.24,552.11
2016,6,11,12,15,529.5,350.5,3.55,29.0,872.5,730.36,534.97
2016,6,11,12,30,305.0,489.0,3.5,29.0,791.0,691.33,502.79
2016,6,11,12,45,360.0,461.0,3.5,29.5,817.0,734.09,532.91
2016,6,11,13,0,415.0,433.0,3.5,30.0,843.0,781.49,565.32
2016,6,11,13,15,412.5,426.5,3.45,30.0,829.5,795.01,574.33
2016,6,11,13,30,410.0,420.0,3.4,30.0,816.0,806.33,582.09
2016,6,11,13,45,410.0,409.5,3.4,30.0,799.5,814.11,587.91
2016,6,11,14,0,410.0,399.0,3.4,30.0,783.0,819.6,592.3
2016,6,11,14,15,353.0,410.5,3.35,30.0,734.0,776.76,562.85
2016,6,11,14,30,296.0,422.0,3.3,30.0,685.0,742.08,538.72
2016,6,11,14,45,217.5,414.0,3.25,30.0,604.0,646.93,473.01
2016,6,11,15,0,139.0,406.0,3.2,30.0,523.0,565.37,415.3
2016,6,11,15,15,392.0,305.5,3.15,30.0,611.5,752.79,553.76
2016,6,11,15,30,645.0,205.0,3.1,30.0,700.0,909.49,664.49
2016,6,11,15,45,626.5,200.0,3.05,30.0,657.0,884.08,647.62
2016,6,11,16,0,608.0,195.0,3.0,30.0,614.0,856.26,630.59
2016,6,11,16,15,585.5,188.0,2.9,29.5,567.5,820.17,608.88
2016,6,11,16,30,563.0,181.0,2.8,29.0,521.0,775.29,580.95
2016,6,11,16,45,536.0,172.0,2.7,29.0,472.5,730.18,551.19
2016,6,11,17,0,509.0,163.0,2.6,29.0,424.0,684.31,520.36
2016,6,11,17,15,473.0,152.5,2.4,28.5,373.5,628.24,482.15
2016,6,11,17,30,437.0,142.0,2.2,28.0,323.0,572.64,443.42
2016,6,11,17,45,391.5,128.5,2.05,28.0,273.5,506.43,395.12
2016,6,11,18,0,346.0,115.0,1.9,28.0,224.0,442.2,346.95
2016,6,11,18,15,287.5,98.5,1.8,27.5,177.0,352.44,278.62
2016,6,11,18,30,229.0,82.0,1.7,27.0,130.0,282.76,223.08
2016,6,11,18,45,158.0,61.0,1.65,26.5,89.5,202.09,157.03
2016,6,11,19,0,87.0,40.0,1.6,26.0,49.0,126.31,92.69
2016,6,11,19,15,43.5,20.0,1.65,25.5,24.5,53.89,11.17
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
