Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,14.55,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,25.72,14.15
2016,6,12,6,15,183.0,50.0,2.45,24.0,80.0,39.55,27.59
2016,6,12,6,30,263.0,68.0,2.5,24.0,119.0,51.24,38.18
2016,6,12,6,45,333.0,81.0,2.65,24.5,166.0,59.91,45.86
2016,6,12,7,0,403.0,94.0,2.8,25.0,213.0,68.25,52.99
2016,6,12,7,15,266.5,127.0,2.9,25.0,212.5,93.33,74.23
2016,6,12,7,30,130.0,160.0,3.0,25.0,212.0,118.59,95.28
2016,6,12,7,45,66.5,157.0,3.1,25.5,183.5,123.54,98.86
2016,6,12,8,0,3.0,154.0,3.2,26.0,155.0,128.66,102.55
2016,6,12,8,15,116.0,204.5,3.25,26.0,272.5,147.02,117.3
2016,6,12,8,30,229.0,255.0,3.3,26.0,390.0,184.32,137.02
2016,6,12,8,45,187.0,283.0,3.35,26.5,399.5,215.35,157.05
2016,6,12,9,0,145.0,311.0,3.4,27.0,409.0,242.35,177.53
2016,6,12,9,15,297.0,297.0,3.4,27.0,515.5,266.57,189.72
2016,6,12,9,30,449.0,283.0,3.4,27.0,622.0,307.8,217.09
2016,6,12,9,45,467.5,295.5,3.4,27.5,665.0,351.58,251.62
2016,6,12,10,0,486.0,308.0,3.4,28.0,708.0,397.5,287.57
2016,6,12,10,15,466.5,331.5,3.35,28.0,728.5,437.44,319.59
2016,6,12,10,30,447.0,355.0,3.3,28.0,749.0,475.53,349.35
2016,6,12,10,45,448.0,371.0,3.3,28.5,777.0,516.97,380.02
2016,6,12,11,0,449.0,387.0,3.3,29.0,805.0,558.5,409.94
2016,6,12,11,15,442.5,401.5,3.3,29.0,820.5,594.31,435.99
2016,6,12,11,30,436.0,416.0,3.3,29.0,836.0,629.39,461.04
2016,6,12,11,45,439.5,426.0,3.35,29.5,854.5,667.34,486.97
2016,6,12,12,0,443.0,436.0,3.4,30.0,873.0,705.32,512.44
2016,6,12,12,15,378.0,459.5,3.35,30.0,833.5,702.65,509.4
2016,6,12,12,30,313.0,483.0,3.3,30.0,794.0,692.48,501.26
2016,6,12,12,45,339.5,465.5,3.3,30.0,801.5,720.25,521.26
2016,6,12,13,0,366.0,448.0,3.3,30.0,809.0,747.8,540.84
2016,6,12,13,15,363.0,444.0,3.3,30.0,799.0,760.31,549.49
2016,6,12,13,30,360.0,440.0,3.3,30.0,789.0,771.01,557.03
2016,6,12,13,45,278.5,455.5,3.3,30.0,722.0,723.52,523.44
2016,6,12,14,0,197.0,471.0,3.3,30.0,655.0,659.7,478.72
2016,6,12,14,15,287.5,429.5,3.25,30.0,690.5,730.91,530.7
2016,6,12,14,30,378.0,388.0,3.2,30.0,726.0,788.91,572.62
2016,6,12,14,45,459.0,344.0,3.2,30.0,738.5,848.34,614.96
2016,6,12,15,0,540.0,300.0,3.2,30.0,751.0,892.16,647.01
2016,6,12,15,15,542.0,279.0,3.15,30.0,713.5,876.67,637.91
2016,6,12,15,30,544.0,258.0,3.1,30.0,676.0,858.28,627.4
2016,6,12,15,45,574.5,225.0,3.05,30.0,643.0,852.15,625.99
2016,6,12,16,0,605.0,192.0,3.0,30.0,610.0,850.13,626.7
2016,6,12,16,15,583.0,185.5,2.9,29.5,564.0,815.16,605.49
2016,6,12,16,30,561.0,179.0,2.8,29.0,518.0,771.11,578.07
2016,6,12,16,45,538.0,168.5,2.7,29.0,470.0,727.99,549.82
2016,6,12,17,0,515.0,158.0,2.6,29.0,422.0,683.89,520.31
2016,6,12,17,15,479.0,148.0,2.4,28.5,372.0,628.22,482.36
2016,6,12,17,30,443.0,138.0,2.2,28.0,322.0,573.01,443.9
2016,6,12,17,45,402.5,124.0,2.05,28.0,273.0,510.02,398.08
2016,6,12,18,0,362.0,110.0,1.9,28.0,224.0,448.6,352.14
2016,6,12,18,15,302.0,95.0,1.85,27.5,177.5,373.39,294.74
2016,6,12,18,30,242.0,80.0,1.8,27.0,131.0,288.7,228.05
2016,6,12,18,45,173.5,60.0,1.75,26.5,91.0,210.44,163.93
2016,6,12,19,0,105.0,40.0,1.7,26.0,51.0,137.08,101.36
2016,6,12,19,15,52.5,20.0,1.85,26.0,25.5,67.0,17.78
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.5,2.9,23.5,21.5,15.01,0.0
2016,6,13,6,0,116.0,33.0,3.0,24.0,43.0,26.47,14.69
2016,6,13,6,15,207.0,49.5,3.15,24.0,83.0,37.99,26.27
2016,6,13,6,30,298.0,66.0,3.3,24.0,123.0,49.85,36.98
2016,6,13,6,45,384.5,74.5,3.5,24.5,172.5,55.33,41.94
2016,6,13,7,0,471.0,83.0,3.7,25.0,222.0,61.67,47.38
2016,6,13,7,15,520.0,91.0,3.75,25.5,273.5,65.36,50.38
2016,6,13,7,30,569.0,99.0,3.8,26.0,325.0,68.86,53.1
2016,6,13,7,45,618.5,101.0,3.85,26.5,379.0,67.73,51.84
2016,6,13,8,0,668.0,103.0,3.9,27.0,433.0,66.76,50.72
2016,6,13,8,15,693.5,107.5,3.85,27.0,484.0,67.32,50.99
2016,6,13,8,30,719.0,112.0,3.8,27.0,535.0,85.64,51.27
2016,6,13,8,45,744.0,113.5,3.8,27.5,584.0,137.53,76.07
2016,6,13,9,0,769.0,115.0,3.8,28.0,633.0,185.08,107.24
2016,6,13,9,15,783.5,118.0,3.75,28.5,677.5,234.59,145.76
2016,6,13,9,30,798.0,121.0,3.7,29.0,722.0,285.69,187.96
2016,6,13,9,45,809.5,123.0,3.7,29.5,761.0,336.53,230.77
2016,6,13,10,0,821.0,125.0,3.7,30.0,800.0,394.38,278.31
2016,6,13,10,15,829.5,126.5,3.65,30.0,833.5,444.26,319.73
2016,6,13,10,30,838.0,128.0,3.6,30.0,867.0,494.14,360.18
2016,6,13,10,45,843.0,130.5,3.6,30.5,893.5,542.77,397.96
2016,6,13,11,0,848.0,133.0,3.6,31.0,920.0,590.69,434.06
2016,6,13,11,15,852.0,134.0,3.55,31.0,939.5,635.97,468.07
2016,6,13,11,30,856.0,135.0,3.5,31.0,959.0,680.07,500.42
2016,6,13,11,45,858.0,136.0,3.5,31.0,971.0,721.43,530.32
2016,6,13,12,0,860.0,137.0,3.5,31.0,983.0,761.16,558.01
2016,6,13,12,15,492.0,321.0,3.5,31.0,805.5,675.3,493.11
2016,6,13,12,30,124.0,505.0,3.5,31.0,628.0,554.92,401.53
2016,6,13,12,45,490.0,322.0,3.5,31.5,806.0,725.15,528.24
2016,6,13,13,0,856.0,139.0,3.5,32.0,984.0,890.74,641.81
2016,6,13,13,15,853.5,138.5,3.5,32.0,973.0,915.33,656.88
2016,6,13,13,30,851.0,138.0,3.5,32.0,962.0,937.07,671.14
2016,6,13,13,45,844.5,138.5,3.5,32.0,942.5,952.91,681.67
2016,6,13,14,0,838.0,139.0,3.5,32.0,923.0,965.59,690.3
2016,6,13,14,15,522.5,290.5,3.5,32.0,775.0,836.77,603.62
2016,6,13,14,30,207.0,442.0,3.5,32.0,627.0,657.96,475.57
2016,6,13,14,45,318.0,388.5,3.5,32.0,660.0,737.65,534.88
2016,6,13,15,0,429.0,335.0,3.5,32.0,693.0,815.82,590.94
2016,6,13,15,15,410.0,326.5,3.4,31.5,655.5,792.84,576.62
2016,6,13,15,30,391.0,318.0,3.3,31.0,618.0,751.5,550.85
2016,6,13,15,45,403.5,293.0,3.25,31.0,587.0,755.28,555.15
2016,6,13,16,0,416.0,268.0,3.2,31.0,556.0,740.03,546.69
2016,6,13,16,15,404.5,249.5,3.05,30.5,512.5,705.82,525.33
2016,6,13,16,30,393.0,231.0,2.9,30.0,469.0,651.57,490.24
2016,6,13,16,45,369.0,213.0,2.8,30.0,420.5,603.29,457.44
2016,6,13,17,0,345.0,195.0,2.7,30.0,372.0,554.56,423.76
2016,6,13,17,15,342.0,171.5,2.5,29.5,330.5,517.32,398.95
2016,6,13,17,30,339.0,148.0,2.3,29.0,289.0,478.61,372.45
2016,6,13,17,45,312.0,130.5,2.15,29.0,245.5,426.79,334.23
2016,6,13,18,0,285.0,113.0,2.0,29.0,202.0,375.83,295.71
2016,6,13,18,15,246.5,94.5,1.95,28.5,161.0,316.0,249.65
2016,6,13,18,30,208.0,76.0,1.9,28.0,120.0,258.42,203.67
2016,6,13,18,45,153.5,57.0,1.9,27.5,84.5,191.92,148.91
2016,6,13,19,0,99.0,38.0,1.9,27.0,49.0,129.14,95.14
2016,6,13,19,15,49.5,19.0,2.05,27.0,24.5,63.31,18.54
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.5,16.5,2.9,23.5,20.5,15.01,0.0
2016,6,14,6,0,93.0,33.0,3.2,24.0,41.0,26.43,14.62
2016,6,14,6,15,179.0,51.0,3.3,24.0,80.5,40.25,28.15
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,52.03,38.84
2016,6,14,6,45,323.5,84.5,3.55,24.5,166.0,62.5,48.06
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,72.52,56.63
2016,6,14,7,15,191.0,110.0,3.75,25.0,166.0,81.6,64.31
2016,6,14,7,30,0.0,120.0,3.8,25.0,120.0,101.19,80.7
2016,6,14,7,45,0.0,121.5,3.9,25.5,121.5,103.47,82.16
2016,6,14,8,0,0.0,123.0,4.0,26.0,123.0,105.5,83.37
2016,6,14,8,15,23.5,180.5,3.9,26.0,194.5,149.11,119.13
2016,6,14,8,30,47.0,238.0,3.8,26.0,266.0,179.33,136.25
2016,6,14,8,45,132.0,272.0,3.7,26.5,359.5,204.03,150.48
2016,6,14,9,0,217.0,306.0,3.6,27.0,453.0,249.39,180.0
2016,6,14,9,15,134.5,314.5,3.45,27.5,407.5,256.37,188.0
2016,6,14,9,30,52.0,323.0,3.3,28.0,362.0,264.24,196.56
2016,6,14,9,45,36.5,308.5,3.15,28.5,337.0,256.68,190.8
2016,6,14,10,0,21.0,294.0,3.0,29.0,312.0,255.75,189.88
2016,6,14,10,15,65.0,362.0,2.95,29.0,419.0,318.52,235.55
2016,6,14,10,30,109.0,430.0,2.9,29.0,526.0,396.43,291.69
2016,6,14,10,45,103.0,442.0,2.85,29.5,535.5,413.14,302.92
2016,6,14,11,0,97.0,454.0,2.8,30.0,545.0,429.31,313.77
2016,6,14,11,15,112.0,470.0,2.9,30.0,577.0,461.07,336.59
2016,6,14,11,30,127.0,486.0,3.0,30.0,609.0,489.49,356.97
2016,6,14,11,45,92.0,471.0,3.1,30.5,560.5,468.96,341.49
2016,6,14,12,0,57.0,456.0,3.2,31.0,512.0,439.55,319.72
2016,6,14,12,15,140.0,480.5,3.35,31.0,619.0,533.73,388.05
2016,6,14,12,30,223.0,505.0,3.5,31.0,726.0,636.2,460.46
2016,6,14,12,45,241.0,499.5,3.7,31.5,738.0,662.69,478.38
2016,6,14,13,0,259.0,494.0,3.9,32.0,750.0,694.18,499.94
2016,6,14,13,15,159.0,471.5,4.0,32.0,628.5,591.74,428.29
2016,6,14,13,30,59.0,449.0,4.1,32.0,507.0,477.11,346.57
2016,6,14,13,45,137.0,459.5,4.25,32.0,589.0,580.21,421.96
2016,6,14,14,0,215.0,470.0,4.4,32.0,671.0,676.01,490.37
2016,6,14,14,15,294.0,430.5,4.4,32.0,698.0,738.05,535.22
2016,6,14,14,30,373.0,391.0,4.4,32.0,725.0,786.72,571.1
2016,6,14,14,45,303.0,396.5,4.45,32.0,661.0,730.83,532.16
2016,6,14,15,0,233.0,402.0,4.5,32.0,597.0,656.05,480.39
2016,6,14,15,15,518.0,260.5,4.45,31.5,667.0,832.27,612.29
2016,6,14,15,30,803.0,119.0,4.4,31.0,737.0,966.32,706.01
2016,6,14,15,45,788.5,116.5,4.4,31.0,693.0,945.84,693.12
2016,6,14,16,0,774.0,114.0,4.4,31.0,649.0,922.59,679.48
2016,6,14,16,15,756.0,110.5,4.25,30.5,602.0,892.15,661.65
2016,6,14,16,30,738.0,107.0,4.1,30.0,555.0,859.43,642.19
2016,6,14,16,45,712.0,103.5,4.0,30.0,504.0,817.14,614.92
2016,6,14,17,0,686.0,100.0,3.9,30.0,453.0,778.65,590.06
2016,6,14,17,15,654.5,95.0,3.6,29.5,401.0,727.47,556.2
2016,6,14,17,30,623.0,90.0,3.3,29.0,349.0,675.92,521.42
2016,6,14,17,45,578.0,83.5,3.05,29.0,297.5,611.28,475.39
2016,6,14,18,0,533.0,77.0,2.8,29.0,246.0,547.92,429.05
2016,6,14,18,15,470.5,68.5,2.65,28.5,196.5,470.67,371.44
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,396.92,313.24
2016,6,14,18,45,315.5,48.5,2.4,27.5,104.0,300.45,235.02
2016,6,14,19,0,223.0,37.0,2.3,27.0,61.0,218.03,163.95
2016,6,14,19,15,111.5,18.5,2.4,26.5,30.5,108.92,39.25
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,15.01,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,27.07,15.07
2016,6,15,6,15,112.5,56.0,3.15,24.5,75.0,44.62,31.73
2016,6,15,6,30,180.0,79.0,3.3,25.0,113.0,60.37,45.72
2016,6,15,6,45,253.5,94.5,3.5,25.5,159.5,71.64,55.61
2016,6,15,7,0,327.0,110.0,3.7,26.0,206.0,82.58,64.92
2016,6,15,7,15,379.5,116.5,3.8,26.0,249.5,82.42,64.73
2016,6,15,7,30,432.0,123.0,3.9,26.0,293.0,85.2,66.9
2016,6,15,7,45,335.5,162.5,4.05,26.5,307.0,115.44,91.84
2016,6,15,8,0,239.0,202.0,4.2,27.0,321.0,137.7,109.7
2016,6,15,8,15,421.0,179.5,4.3,27.5,416.0,114.44,89.91
2016,6,15,8,30,603.0,157.0,4.4,28.0,511.0,111.71,73.83
2016,6,15,8,45,646.0,153.0,4.5,28.5,562.5,148.02,87.65
2016,6,15,9,0,689.0,149.0,4.6,29.0,614.0,189.61,113.72
2016,6,15,9,15,706.5,153.0,4.6,29.0,658.0,236.7,150.21
2016,6,15,9,30,724.0,157.0,4.6,29.0,702.0,285.82,190.71
2016,6,15,9,45,752.5,151.0,4.7,29.5,745.0,338.84,234.37
2016,6,15,10,0,781.0,145.0,4.8,30.0,788.0,387.74,275.0
2016,6,15,10,15,791.0,147.5,4.8,30.0,821.5,437.87,316.74
2016,6,15,10,30,801.0,150.0,4.8,30.0,855.0,488.37,357.87
2016,6,15,10,45,816.5,146.0,4.85,30.5,884.5,536.87,395.97
2016,6,15,11,0,832.0,142.0,4.9,31.0,914.0,587.29,434.42
2016,6,15,11,15,837.0,143.0,4.85,31.0,934.0,632.52,468.83
2016,6,15,11,30,842.0,144.0,4.8,31.0,954.0,676.7,501.68
2016,6,15,11,45,852.5,139.0,4.8,31.5,969.0,718.94,531.74
2016,6,15,12,0,863.0,134.0,4.8,32.0,984.0,760.12,559.82
2016,6,15,12,15,864.0,134.5,4.7,32.0,989.0,797.1,584.17
2016,6,15,12,30,865.0,135.0,4.6,32.0,994.0,832.32,607.25
2016,6,15,12,45,865.5,134.0,4.55,32.5,991.0,864.06,626.88
2016,6,15,13,0,866.0,133.0,4.5,33.0,988.0,893.66,644.94
2016,6,15,13,15,864.0,132.5,4.4,33.0,977.5,918.91,661.15
2016,6,15,13,30,862.0,132.0,4.3,33.0,967.0,941.29,675.48
2016,6,15,13,45,857.5,131.0,4.2,33.0,948.0,957.8,686.02
2016,6,15,14,0,853.0,130.0,4.1,33.0,929.0,971.13,694.57
2016,6,15,14,15,847.5,128.5,4.0,33.0,904.0,979.74,700.19
2016,6,15,14,30,842.0,127.0,3.9,33.0,879.0,985.09,703.83
2016,6,15,14,45,833.5,125.5,3.8,33.0,846.5,984.17,703.58
2016,6,15,15,0,825.0,124.0,3.7,33.0,814.0,980.03,701.44
2016,6,15,15,15,814.5,122.0,3.6,32.5,776.5,970.19,697.19
2016,6,15,15,30,804.0,120.0,3.5,32.0,739.0,968.51,698.38
2016,6,15,15,45,790.0,117.5,3.45,32.0,695.5,948.58,686.7
2016,6,15,16,0,776.0,115.0,3.4,32.0,652.0,925.86,673.39
2016,6,15,16,15,758.0,111.5,3.25,31.5,605.0,895.44,655.75
2016,6,15,16,30,740.0,108.0,3.1,31.0,558.0,862.73,636.51
2016,6,15,16,45,718.0,103.5,3.0,31.0,508.0,823.0,611.41
2016,6,15,17,0,696.0,99.0,2.9,31.0,458.0,786.74,588.49
2016,6,15,17,15,664.5,94.0,2.7,30.5,406.0,735.3,555.3
2016,6,15,17,30,633.0,89.0,2.5,30.0,354.0,683.47,521.17
2016,6,15,17,45,593.0,82.0,2.3,29.5,302.0,621.99,479.16
2016,6,15,18,0,553.0,75.0,2.1,29.0,250.0,561.43,436.45
2016,6,15,18,15,491.0,67.0,2.05,28.5,200.5,484.44,380.23
2016,6,15,18,30,429.0,59.0,2.0,28.0,151.0,410.9,323.03
2016,6,15,18,45,340.0,47.5,1.95,27.5,107.5,319.41,249.19
2016,6,15,19,0,251.0,36.0,1.9,27.0,64.0,233.57,175.87
2016,6,15,19,15,125.5,18.0,2.05,26.5,32.0,116.16,45.22
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.5,3.45,23.5,21.5,15.01,0.0
2016,6,16,6,0,117.0,33.0,3.7,24.0,43.0,26.45,14.53
2016,6,16,6,15,209.5,49.5,3.8,24.0,83.0,38.02,26.27
2016,6,16,6,30,302.0,66.0,3.9,24.0,123.0,49.89,37.01
2016,6,16,6,45,390.5,74.0,4.05,24.5,173.0,55.02,41.67
2016,6,16,7,0,479.0,82.0,4.2,25.0,223.0,60.96,46.77
2016,6,16,7,15,528.0,90.0,4.2,25.5,274.5,64.7,49.82
2016,6,16,7,30,577.0,98.0,4.2,26.0,326.0,68.24,52.58
2016,6,16,7,45,627.5,99.5,4.25,26.5,381.0,66.79,51.06
2016,6,16,8,0,678.0,101.0,4.3,27.0,436.0,65.56,49.72
2016,6,16,8,15,703.5,105.5,4.3,27.5,487.0,66.19,49.94
2016,6,16,8,30,729.0,110.0,4.3,28.0,538.0,90.8,55.68
2016,6,16,8,45,756.0,110.5,4.35,28.5,588.0,135.15,73.75
2016,6,16,9,0,783.0,111.0,4.4,29.0,638.0,182.84,104.6
2016,6,16,9,15,797.0,114.0,4.4,29.5,682.5,232.94,143.45
2016,6,16,9,30,811.0,117.0,4.4,30.0,727.0,284.58,186.07
2016,6,16,9,45,825.5,117.5,4.45,30.5,767.5,343.0,234.46
2016,6,16,10,0,840.0,118.0,4.5,31.0,808.0,394.73,277.61
2016,6,16,10,15,848.0,119.5,4.5,31.0,841.5,445.33,319.82
2016,6,16,10,30,856.0,121.0,4.5,31.0,875.0,495.87,361.05
2016,6,16,10,45,863.5,121.5,4.55,31.5,902.5,545.17,399.63
2016,6,16,11,0,871.0,122.0,4.6,32.0,930.0,593.95,436.74
2016,6,16,11,15,875.0,123.0,4.6,32.0,950.0,640.24,471.87
2016,6,16,11,30,879.0,124.0,4.6,32.0,970.0,685.32,505.32
2016,6,16,11,45,881.0,124.5,4.6,32.5,982.0,727.21,534.84
2016,6,16,12,0,883.0,125.0,4.6,33.0,994.0,767.41,561.6
2016,6,16,12,15,884.0,125.0,4.6,33.0,999.0,804.66,586.44
2016,6,16,12,30,885.0,125.0,4.6,33.0,1004.0,840.05,609.92
2016,6,16,12,45,884.0,125.0,4.6,33.0,1000.5,871.84,630.92
2016,6,16,13,0,883.0,125.0,4.6,33.0,997.0,901.36,650.39
2016,6,16,13,15,880.5,124.5,4.55,33.0,986.0,926.45,666.72
2016,6,16,13,30,878.0,124.0,4.5,33.0,975.0,948.6,681.16
2016,6,16,13,45,874.5,123.0,4.45,33.0,956.5,966.25,692.72
2016,6,16,14,0,871.0,122.0,4.4,33.0,938.0,980.7,702.3
2016,6,16,14,15,865.5,120.5,4.35,33.0,912.5,989.42,708.3
2016,6,16,14,30,860.0,119.0,4.3,33.0,887.0,994.82,712.32
2016,6,16,14,45,846.0,121.0,4.25,33.0,853.0,992.01,711.18
2016,6,16,15,0,832.0,123.0,4.2,33.0,819.0,986.01,708.18
2016,6,16,15,15,821.5,120.5,4.1,33.0,781.0,975.65,702.23
2016,6,16,15,30,811.0,118.0,4.0,33.0,743.0,973.29,701.65
2016,6,16,15,45,797.0,115.5,3.95,33.0,699.5,953.33,689.95
2016,6,16,16,0,783.0,113.0,3.9,33.0,656.0,930.56,676.61
2016,6,16,16,15,765.0,110.0,3.75,32.5,608.5,900.66,659.38
2016,6,16,16,30,747.0,107.0,3.6,32.0,561.0,868.45,640.55
2016,6,16,16,45,722.0,103.5,3.5,32.0,510.5,826.97,614.27
2016,6,16,17,0,697.0,100.0,3.4,32.0,460.0,789.18,590.3
2016,6,16,17,15,665.5,95.0,3.15,31.5,407.5,737.75,556.94
2016,6,16,17,30,634.0,90.0,2.9,31.0,355.0,685.9,522.63
2016,6,16,17,45,589.0,84.0,2.7,30.5,303.0,621.56,478.61
2016,6,16,18,0,544.0,78.0,2.5,30.0,251.0,558.42,434.03
2016,6,16,18,15,481.5,69.5,2.35,29.0,201.0,480.69,377.51
2016,6,16,18,30,419.0,61.0,2.2,28.0,151.0,406.4,320.01
2016,6,16,18,45,326.0,49.5,2.1,27.5,107.5,309.18,241.6
2016,6,16,19,0,233.0,38.0,2.0,27.0,64.0,225.87,170.21
2016,6,16,19,15,116.5,19.0,2.1,26.5,32.0,113.29,46.51
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,14.55,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,25.01,13.45
2016,6,17,6,15,264.5,46.5,3.35,23.5,88.0,35.83,24.49
2016,6,17,6,30,365.0,61.0,3.5,24.0,130.0,46.32,33.96
2016,6,17,6,45,457.5,66.5,3.65,24.5,181.5,50.65,37.93
2016,6,17,7,0,550.0,72.0,3.8,25.0,233.0,53.08,40.04
2016,6,17,7,15,597.0,78.5,3.8,25.5,286.0,56.06,42.46
2016,6,17,7,30,644.0,85.0,3.8,26.0,339.0,58.91,44.67
2016,6,17,7,45,690.0,86.5,3.85,26.5,394.5,58.05,43.68
2016,6,17,8,0,736.0,88.0,3.9,27.0,450.0,63.27,47.8
2016,6,17,8,15,759.5,91.5,3.9,27.5,502.0,63.86,48.0
2016,6,17,8,30,783.0,95.0,3.9,28.0,554.0,81.28,47.6
2016,6,17,8,45,806.5,95.5,3.9,28.5,604.5,128.32,66.69
2016,6,17,9,0,830.0,96.0,3.9,29.0,655.0,187.38,106.12
2016,6,17,9,15,843.0,98.5,3.85,29.5,700.0,238.95,146.05
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,291.8,189.7
2016,6,17,9,45,868.5,101.5,3.8,30.5,785.5,344.15,233.79
2016,6,17,10,0,881.0,102.0,3.8,31.0,826.0,397.3,278.15
2016,6,17,10,15,888.0,103.5,3.75,31.0,859.5,449.51,321.57
2016,6,17,10,30,895.0,105.0,3.7,31.0,893.0,501.53,363.77
2016,6,17,10,45,901.5,105.5,3.7,31.5,920.5,552.14,403.1
2016,6,17,11,0,908.0,106.0,3.7,32.0,948.0,602.08,440.72
2016,6,17,11,15,911.5,106.5,3.65,32.0,968.0,649.31,476.12
2016,6,17,11,30,915.0,107.0,3.6,32.0,988.0,695.19,509.68
2016,6,17,11,45,918.0,106.5,3.55,32.5,1000.5,738.39,539.54
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,779.85,565.94
2016,6,17,12,15,921.5,106.5,3.4,33.0,1017.0,818.36,590.68
2016,6,17,12,30,922.0,107.0,3.3,33.0,1021.0,854.83,613.83
2016,6,17,12,45,920.5,106.5,3.25,33.5,1017.5,886.65,632.76
2016,6,17,13,0,919.0,106.0,3.2,34.0,1014.0,915.99,649.92
2016,6,17,13,15,916.5,105.5,3.15,34.0,1002.5,941.62,665.97
2016,6,17,13,30,914.0,105.0,3.1,34.0,991.0,964.2,680.09
2016,6,17,13,45,910.0,104.5,3.05,34.0,972.0,982.17,691.34
2016,6,17,14,0,906.0,104.0,3.0,34.0,953.0,996.84,700.6
2016,6,17,14,15,900.5,103.0,2.95,34.0,927.0,1006.18,706.64
2016,6,17,14,30,895.0,102.0,2.9,34.0,901.0,1012.1,710.7
2016,6,17,14,45,887.0,100.5,2.85,34.0,868.5,1011.58,710.89
2016,6,17,15,0,879.0,99.0,2.8,34.0,836.0,1007.67,709.16
2016,6,17,15,15,869.5,97.5,2.75,34.0,797.0,998.94,704.57
2016,6,17,15,30,860.0,96.0,2.7,34.0,758.0,987.01,698.15
2016,6,17,15,45,848.0,93.5,2.7,34.0,714.5,968.33,688.04
2016,6,17,16,0,836.0,91.0,2.7,34.0,671.0,946.73,676.18
2016,6,17,16,15,820.0,88.5,2.6,33.5,623.0,918.48,660.63
2016,6,17,16,30,804.0,86.0,2.5,33.0,575.0,897.52,649.81
2016,6,17,16,45,783.5,82.5,2.45,33.0,524.0,859.01,626.46
2016,6,17,17,0,763.0,79.0,2.4,33.0,473.0,818.7,601.79
2016,6,17,17,15,735.0,75.0,2.25,32.5,420.5,769.55,571.25
2016,6,17,17,30,707.0,71.0,2.1,32.0,368.0,719.59,539.51
2016,6,17,17,45,668.5,66.5,2.0,31.5,315.0,659.85,500.29
2016,6,17,18,0,630.0,62.0,1.9,31.0,262.0,605.18,463.27
2016,6,17,18,15,573.0,55.5,1.75,30.0,211.0,531.12,410.94
2016,6,17,18,30,516.0,49.0,1.6,29.0,160.0,460.23,358.26
2016,6,17,18,45,426.0,40.5,1.5,28.0,114.5,368.38,285.67
2016,6,17,19,0,336.0,32.0,1.4,27.0,69.0,284.06,214.02
2016,6,17,19,15,168.0,16.0,1.45,26.5,34.5,142.58,62.59
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,16.0,2.15,23.5,22.0,14.55,0.0
2016,6,18,6,0,142.0,32.0,2.4,24.0,44.0,24.99,13.3
2016,6,18,6,15,239.0,47.0,2.45,24.5,84.5,36.17,24.65
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,46.99,34.38
2016,6,18,6,45,411.0,71.5,2.65,25.5,174.0,53.28,40.01
2016,6,18,7,0,486.0,81.0,2.8,26.0,223.0,60.23,45.95
2016,6,18,7,15,534.5,89.0,2.7,26.0,274.5,64.0,49.12
2016,6,18,7,30,583.0,97.0,2.6,26.0,326.0,67.58,52.01
2016,6,18,7,45,618.0,103.0,2.55,26.5,378.5,69.35,53.2
2016,6,18,8,0,653.0,109.0,2.5,27.0,431.0,70.97,54.23
2016,6,18,8,15,680.0,114.0,2.4,27.0,482.0,71.67,54.6
2016,6,18,8,30,707.0,119.0,2.3,27.0,533.0,87.64,54.22
2016,6,18,8,45,729.5,122.5,2.2,27.5,582.0,133.09,73.46
2016,6,18,9,0,752.0,126.0,2.1,28.0,631.0,188.28,110.14
2016,6,18,9,15,767.5,129.0,1.9,28.0,675.5,236.95,147.56
2016,6,18,9,30,783.0,132.0,1.7,28.0,720.0,287.38,188.8
2016,6,18,9,45,798.5,132.5,1.55,28.5,760.5,337.51,230.07
2016,6,18,10,0,814.0,133.0,1.4,29.0,801.0,388.96,271.76
2016,6,18,10,15,823.0,135.0,1.25,29.5,835.0,439.96,312.0
2016,6,18,10,30,832.0,137.0,1.1,30.0,869.0,495.15,353.51
2016,6,18,10,45,842.0,136.5,0.95,30.5,897.5,543.97,388.92
2016,6,18,11,0,852.0,136.0,0.8,31.0,926.0,592.53,422.54
2016,6,18,11,15,856.5,137.0,0.85,31.0,946.5,638.38,455.63
2016,6,18,11,30,861.0,138.0,0.9,31.0,967.0,683.11,487.2
2016,6,18,11,45,857.5,143.5,1.0,31.5,978.0,724.39,515.23
2016,6,18,12,0,854.0,149.0,1.1,32.0,989.0,763.66,541.26
2016,6,18,12,15,855.0,149.5,1.2,32.0,994.5,800.55,565.36
2016,6,18,12,30,856.0,150.0,1.3,32.0,1000.0,835.74,588.34
2016,6,18,12,45,857.0,148.5,1.4,32.0,997.5,867.6,609.2
2016,6,18,13,0,858.0,147.0,1.5,32.0,995.0,897.41,628.81
2016,6,18,13,15,856.0,146.5,1.55,32.0,984.5,922.89,645.17
2016,6,18,13,30,854.0,146.0,1.6,32.0,974.0,945.55,659.86
2016,6,18,13,45,851.0,144.5,1.65,32.0,955.5,963.35,671.67
2016,6,18,14,0,848.0,143.0,1.7,32.0,937.0,978.0,681.69
2016,6,18,14,15,841.5,141.0,1.7,32.0,911.5,985.51,686.84
2016,6,18,14,30,835.0,139.0,1.7,32.0,886.0,989.71,690.16
2016,6,18,14,45,825.0,138.0,1.75,32.0,853.0,988.13,690.76
2016,6,18,15,0,815.0,137.0,1.8,32.0,820.0,995.25,696.91
2016,6,18,15,15,803.5,134.5,1.8,32.0,781.5,984.25,691.3
2016,6,18,15,30,792.0,132.0,1.8,32.0,743.0,970.14,684.06
2016,6,18,15,45,774.5,130.0,1.8,32.0,698.5,947.6,671.66
2016,6,18,16,0,757.0,128.0,1.8,32.0,654.0,922.34,657.63
2016,6,18,16,15,737.5,124.0,1.75,31.5,606.0,890.33,640.03
2016,6,18,16,30,718.0,120.0,1.7,31.0,558.0,861.89,624.65
2016,6,18,16,45,687.5,117.5,1.65,31.0,506.5,817.51,597.38
2016,6,18,17,0,657.0,115.0,1.6,31.0,455.0,771.97,569.11
2016,6,18,17,15,623.5,108.5,1.5,30.5,403.0,718.0,535.26
2016,6,18,17,30,590.0,102.0,1.4,30.0,351.0,663.74,500.41
2016,6,18,17,45,536.5,96.5,1.35,30.0,298.0,594.19,453.11
2016,6,18,18,0,483.0,91.0,1.3,30.0,245.0,520.03,400.91
2016,6,18,18,15,422.0,80.0,1.25,29.0,196.0,444.01,345.85
2016,6,18,18,30,361.0,69.0,1.2,28.0,147.0,372.05,290.97
2016,6,18,18,45,270.0,54.5,1.15,27.5,104.0,279.81,217.22
2016,6,18,19,0,179.0,40.0,1.1,27.0,61.0,195.74,146.66
2016,6,18,19,15,89.5,20.0,1.15,26.5,30.5,100.3,44.11
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,14.1,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,24.93,13.18
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,38.79,26.9
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,50.58,37.58
2016,6,19,6,45,207.5,88.5,2.05,24.5,135.0,67.35,52.18
2016,6,19,7,0,149.0,110.0,2.2,25.0,153.0,85.04,67.25
2016,6,19,7,15,240.0,124.0,2.2,25.5,211.0,91.22,72.26
2016,6,19,7,30,331.0,138.0,2.2,26.0,269.0,100.53,79.73
2016,6,19,7,45,468.0,129.0,2.25,26.5,343.5,87.48,68.38
2016,6,19,8,0,605.0,120.0,2.3,27.0,418.0,78.44,60.46
2016,6,19,8,15,469.5,177.0,2.2,27.0,423.5,113.48,89.25
2016,6,19,8,30,334.0,234.0,2.1,27.0,429.0,162.86,118.71
2016,6,19,8,45,339.0,256.0,2.05,27.5,469.5,199.8,138.93
2016,6,19,9,0,344.0,278.0,2.0,28.0,510.0,237.81,164.55
2016,6,19,9,15,355.0,297.0,1.95,28.0,551.0,276.11,192.85
2016,6,19,9,30,366.0,316.0,1.9,28.0,592.0,315.98,223.43
2016,6,19,9,45,262.0,357.0,1.9,28.5,560.0,337.0,243.05
2016,6,19,10,0,158.0,398.0,1.9,29.0,528.0,357.8,260.83
2016,6,19,10,15,218.0,408.5,1.95,29.0,595.5,404.42,294.38
2016,6,19,10,30,278.0,419.0,2.0,29.0,663.0,447.9,325.93
2016,6,19,10,45,340.0,407.0,2.1,29.5,715.5,492.22,357.8
2016,6,19,11,0,402.0,395.0,2.2,30.0,768.0,535.3,388.85
2016,6,19,11,15,610.0,277.0,2.3,30.0,857.0,594.8,434.2
2016,6,19,11,30,818.0,159.0,2.4,30.0,946.0,671.88,491.93
2016,6,19,11,45,643.0,295.0,2.5,30.0,918.5,699.12,508.12
2016,6,19,12,0,468.0,431.0,2.6,30.0,891.0,717.41,517.34
2016,6,19,12,15,456.0,436.5,2.65,30.0,887.5,740.51,533.25
2016,6,19,12,30,444.0,442.0,2.7,30.0,884.0,762.21,548.02
2016,6,19,12,45,421.5,438.0,2.75,30.0,856.0,765.4,550.39
2016,6,19,13,0,399.0,434.0,2.8,30.0,828.0,762.33,548.74
2016,6,19,13,15,233.0,445.5,2.8,30.0,675.5,641.25,464.06
2016,6,19,13,30,67.0,457.0,2.8,30.0,523.0,491.85,357.36
2016,6,19,13,45,42.0,382.5,2.85,30.0,423.5,401.61,294.3
2016,6,19,14,0,17.0,308.0,2.9,30.0,324.0,297.38,219.05
2016,6,19,14,15,55.0,369.5,2.9,30.0,419.0,410.13,302.43
2016,6,19,14,30,93.0,431.0,2.9,30.0,514.0,515.9,378.17
2016,6,19,14,45,447.0,284.5,2.9,30.0,661.5,774.06,567.02
2016,6,19,15,0,801.0,138.0,2.9,30.0,809.0,982.08,707.34
2016,6,19,15,15,790.0,135.5,2.8,29.5,771.5,971.65,700.65
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,958.15,694.0
2016,6,19,15,45,768.5,128.0,2.65,29.0,692.0,939.36,683.07
2016,6,19,16,0,758.0,123.0,2.6,29.0,650.0,917.71,670.38
2016,6,19,16,15,740.0,119.0,2.5,29.0,603.0,887.17,651.47
2016,6,19,16,30,722.0,115.0,2.4,29.0,556.0,859.63,634.6
2016,6,19,16,45,702.0,109.0,2.35,29.0,506.5,820.64,610.32
2016,6,19,17,0,682.0,103.0,2.3,29.0,457.0,780.0,584.72
2016,6,19,17,15,341.0,60.5,2.1,28.5,237.5,402.01,314.51
2016,6,19,17,30,0.0,18.0,1.9,28.0,18.0,15.85,7.17
2016,6,19,17,45,271.0,47.5,1.7,28.0,134.5,307.71,247.09
2016,6,19,18,0,542.0,77.0,1.5,28.0,251.0,556.45,434.12
2016,6,19,18,15,482.0,68.5,1.4,27.5,201.5,480.68,376.47
2016,6,19,18,30,422.0,60.0,1.3,27.0,152.0,408.21,320.36
2016,6,19,18,45,337.0,48.5,1.25,26.5,108.5,315.29,246.14
2016,6,19,19,0,252.0,37.0,1.2,26.0,65.0,235.97,178.55
2016,6,19,19,15,126.0,18.5,1.2,25.5,32.5,118.41,55.15
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.5,15.0,1.3,21.5,21.5,13.64,0.0
2016,6,20,6,0,155.0,30.0,1.5,22.0,43.0,23.44,12.11
2016,6,20,6,15,251.0,43.5,1.6,22.5,82.5,33.5,22.63
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,43.26,31.5
2016,6,20,6,45,419.5,66.5,1.85,24.0,170.5,50.6,37.97
2016,6,20,7,0,492.0,76.0,2.0,25.0,219.0,56.16,42.67
2016,6,20,7,15,539.5,83.0,2.05,25.5,270.0,59.33,45.25
2016,6,20,7,30,587.0,90.0,2.1,26.0,321.0,62.35,47.58
2016,6,20,7,45,626.5,94.5,2.15,26.5,373.5,63.31,48.12
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,64.22,48.59
2016,6,20,8,15,691.5,103.5,2.15,27.5,476.5,64.9,48.86
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,86.86,53.94
2016,6,20,8,45,738.0,111.0,2.1,28.5,575.0,131.74,72.08
2016,6,20,9,0,759.0,114.0,2.1,29.0,623.0,179.3,102.57
2016,6,20,9,15,774.0,117.0,2.05,29.0,667.5,228.22,140.15
2016,6,20,9,30,789.0,120.0,2.0,29.0,712.0,278.81,181.67
2016,6,20,9,45,520.5,253.5,1.95,29.5,653.0,335.81,235.13
2016,6,20,10,0,252.0,387.0,1.9,30.0,594.0,373.53,269.49
2016,6,20,10,15,542.0,257.0,1.85,30.5,726.5,412.36,295.35
2016,6,20,10,30,832.0,127.0,1.8,31.0,859.0,486.66,349.18
2016,6,20,10,45,840.5,127.5,1.75,31.5,886.5,535.33,385.71
2016,6,20,11,0,849.0,128.0,1.7,32.0,914.0,583.64,420.86
2016,6,20,11,15,853.5,129.0,1.7,32.0,934.5,629.31,454.2
2016,6,20,11,30,858.0,130.0,1.7,32.0,955.0,673.86,485.93
2016,6,20,11,45,575.0,305.0,1.7,32.0,861.5,658.75,471.94
2016,6,20,12,0,292.0,480.0,1.7,32.0,768.0,629.15,446.86
2016,6,20,12,15,580.5,304.5,1.7,32.0,880.0,723.61,516.91
2016,6,20,12,30,869.0,129.0,1.7,32.0,992.0,828.35,588.62
2016,6,20,12,45,870.5,127.5,1.75,32.5,990.0,860.65,607.47
2016,6,20,13,0,872.0,126.0,1.8,33.0,988.0,890.85,625.56
2016,6,20,13,15,870.0,125.5,1.8,33.0,977.5,916.27,641.38
2016,6,20,13,30,868.0,125.0,1.8,33.0,967.0,938.82,655.47
2016,6,20,13,45,866.0,123.5,1.85,33.0,949.5,957.42,667.75
2016,6,20,14,0,864.0,122.0,1.9,33.0,932.0,972.88,678.24
2016,6,20,14,15,858.5,120.5,1.95,33.0,907.0,981.68,684.77
2016,6,20,14,30,853.0,119.0,2.0,33.0,882.0,987.18,689.47
2016,6,20,14,45,828.0,127.5,2.05,33.0,846.0,980.14,686.58
2016,6,20,15,0,803.0,136.0,2.1,33.0,810.0,981.84,689.35
2016,6,20,15,15,792.5,134.0,2.15,33.0,772.5,972.48,685.28
2016,6,20,15,30,782.0,132.0,2.2,33.0,735.0,960.07,679.49
2016,6,20,15,45,767.5,128.5,2.25,33.0,692.5,938.98,668.31
2016,6,20,16,0,753.0,125.0,2.3,33.0,650.0,915.14,655.42
2016,6,20,16,15,734.5,121.5,2.3,32.5,603.0,884.8,639.17
2016,6,20,16,30,716.0,118.0,2.3,32.0,556.0,857.79,624.99
2016,6,20,16,45,691.0,114.0,2.3,32.0,505.5,816.81,600.07
2016,6,20,17,0,666.0,110.0,2.3,32.0,455.0,774.43,573.95
2016,6,20,17,15,633.5,104.0,2.15,31.5,403.5,721.77,540.45
2016,6,20,17,30,601.0,98.0,2.0,31.0,352.0,668.77,505.99
2016,6,20,17,45,555.0,91.5,1.95,31.0,300.0,603.98,461.73
2016,6,20,18,0,509.0,85.0,1.9,31.0,248.0,540.41,416.94
2016,6,20,18,15,446.5,75.5,1.75,30.0,199.0,462.56,360.31
2016,6,20,18,30,384.0,66.0,1.6,29.0,150.0,384.39,300.6
2016,6,20,18,45,293.0,53.0,1.45,28.0,107.0,293.05,227.79
2016,6,20,19,0,202.0,40.0,1.3,27.0,64.0,210.01,158.11
2016,6,20,19,15,101.0,20.0,1.35,26.5,32.0,107.31,50.61
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,14.1,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,24.96,13.06
2016,6,21,6,15,223.0,46.0,2.75,23.5,80.5,35.39,24.07
2016,6,21,6,30,320.0,61.0,2.8,24.0,120.0,46.22,33.86
2016,6,21,6,45,393.5,71.0,2.85,25.0,168.0,52.89,39.75
2016,6,21,7,0,467.0,81.0,2.9,26.0,216.0,60.26,45.98
2016,6,21,7,15,516.5,89.0,2.85,26.5,267.5,64.03,49.04
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,67.59,51.81
2016,6,21,7,45,605.5,102.0,2.8,28.0,371.0,68.64,52.28
2016,6,21,8,0,645.0,107.0,2.8,29.0,423.0,69.62,52.66
2016,6,21,8,15,672.0,112.0,2.65,29.5,474.0,70.38,52.97
2016,6,21,8,30,699.0,117.0,2.5,30.0,525.0,84.33,52.12
2016,6,21,8,45,720.5,120.5,2.35,30.5,573.5,129.17,70.26
2016,6,21,9,0,742.0,124.0,2.2,31.0,622.0,183.55,105.7
2016,6,21,9,15,758.0,127.5,2.1,31.0,666.5,232.09,142.49
2016,6,21,9,30,774.0,131.0,2.0,31.0,711.0,282.45,183.26
2016,6,21,9,45,786.5,133.0,1.9,31.5,751.0,332.26,224.09
2016,6,21,10,0,799.0,135.0,1.8,32.0,791.0,383.09,265.23
2016,6,21,10,15,808.5,137.5,1.75,32.0,824.5,433.89,306.11
2016,6,21,10,30,818.0,140.0,1.7,32.0,858.0,485.0,346.1
2016,6,21,10,45,827.0,139.5,1.7,32.5,886.0,536.53,384.61
2016,6,21,11,0,836.0,139.0,1.7,33.0,914.0,583.85,419.07
2016,6,21,11,15,841.0,140.5,1.75,33.0,934.5,629.71,452.64
2016,6,21,11,30,846.0,142.0,1.8,33.0,955.0,674.53,484.72
2016,6,21,11,45,855.5,137.5,1.9,33.5,969.5,716.69,513.8
2016,6,21,12,0,865.0,133.0,2.0,34.0,984.0,757.74,541.08
2016,6,21,12,15,866.0,133.5,2.05,34.0,989.0,794.92,565.09
2016,6,21,12,30,867.0,134.0,2.1,34.0,994.0,830.33,587.87
2016,6,21,12,45,866.0,134.0,2.15,34.0,991.0,861.85,608.1
2016,6,21,13,0,865.0,134.0,2.2,34.0,988.0,891.19,626.96
2016,6,21,13,15,588.5,302.0,2.25,34.0,880.5,837.4,590.2
2016,6,21,13,30,312.0,470.0,2.3,34.0,773.0,752.51,528.64
2016,6,21,13,45,581.0,301.0,2.35,34.5,852.0,872.42,614.19
2016,6,21,14,0,850.0,132.0,2.4,35.0,931.0,968.66,676.02
2016,6,21,14,15,844.0,131.0,2.4,35.0,905.5,977.55,681.33
2016,6,21,14,30,838.0,130.0,2.4,35.0,880.0,983.19,685.56
2016,6,21,14,45,835.0,125.0,2.45,35.0,849.5,984.51,687.75
2016,6,21,15,0,832.0,120.0,2.5,35.0,819.0,982.49,688.04
2016,6,21,15,15,822.0,118.0,2.5,34.5,781.0,973.33,685.0
2016,6,21,15,30,812.0,116.0,2.5,34.0,743.0,961.1,680.19
2016,6,21,15,45,798.0,113.5,2.5,34.0,700.0,952.29,676.27
2016,6,21,16,0,784.0,111.0,2.5,34.0,657.0,929.7,663.66
2016,6,21,16,15,766.5,107.5,2.45,33.5,610.0,899.85,647.41
2016,6,21,16,30,749.0,104.0,2.4,33.0,563.0,867.67,629.56
2016,6,21,16,45,727.5,99.5,2.4,33.0,513.0,828.4,605.97
2016,6,21,17,0,706.0,95.0,2.4,33.0,463.0,787.45,580.96
2016,6,21,17,15,675.5,90.5,2.3,32.5,411.0,741.99,552.94
2016,6,21,17,30,645.0,86.0,2.2,32.0,359.0,691.45,520.75
2016,6,21,17,45,607.0,79.0,2.1,31.5,307.5,631.28,480.81
2016,6,21,18,0,569.0,72.0,2.0,31.0,256.0,571.88,440.0
2016,6,21,18,15,509.5,64.5,1.8,30.0,206.0,496.81,386.25
2016,6,21,18,30,450.0,57.0,1.6,29.0,156.0,425.02,331.73
2016,6,21,18,45,363.5,46.5,1.45,28.5,112.0,335.34,260.01
2016,6,21,19,0,277.0,36.0,1.3,28.0,68.0,252.75,190.19
2016,6,21,19,15,138.5,18.0,1.35,27.5,34.0,124.95,60.99
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
