Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,120.0,62.87
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.0,13.5,2.65,23.5,16.0,12.28,0.0
2016,7,2,6,0,66.0,27.0,2.9,24.0,32.0,21.76,8.36
2016,7,2,6,15,153.0,46.0,3.1,24.5,69.5,36.4,24.51
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,49.31,36.17
2016,7,2,6,45,321.5,77.5,3.5,25.5,154.5,57.73,43.71
2016,7,2,7,0,403.0,90.0,3.7,26.0,202.0,65.86,50.72
2016,7,2,7,15,456.5,99.5,3.75,26.5,252.5,71.39,55.3
2016,7,2,7,30,510.0,109.0,3.8,27.0,303.0,76.68,59.52
2016,7,2,7,45,559.0,113.5,3.9,28.0,356.5,77.66,59.88
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,77.87,59.58
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.0,78.94,60.1
2016,7,2,8,30,666.0,130.0,4.1,30.0,512.0,83.18,63.24
2016,7,2,8,45,694.5,131.5,4.15,30.5,562.0,125.23,70.57
2016,7,2,9,0,723.0,133.0,4.2,31.0,612.0,170.84,97.54
2016,7,2,9,15,739.5,137.0,4.25,31.5,657.0,226.35,138.77
2016,7,2,9,30,756.0,141.0,4.3,32.0,702.0,276.18,178.69
2016,7,2,9,45,774.0,141.0,4.35,32.5,743.5,325.22,219.17
2016,7,2,10,0,792.0,141.0,4.4,33.0,785.0,375.94,260.95
2016,7,2,10,15,801.5,143.0,4.4,33.5,819.5,426.21,301.88
2016,7,2,10,30,811.0,145.0,4.4,34.0,854.0,476.82,342.03
2016,7,2,10,45,821.5,144.5,4.45,34.5,882.5,526.15,380.23
2016,7,2,11,0,832.0,144.0,4.5,35.0,911.0,577.22,418.54
2016,7,2,11,15,837.0,145.5,4.5,35.0,932.0,623.29,453.17
2016,7,2,11,30,842.0,147.0,4.5,35.0,953.0,668.34,486.32
2016,7,2,11,45,845.5,147.0,4.55,35.5,966.5,710.06,515.58
2016,7,2,12,0,849.0,147.0,4.6,36.0,980.0,750.32,543.18
2016,7,2,12,15,850.0,147.5,4.6,36.0,986.0,787.5,567.98
2016,7,2,12,30,851.0,148.0,4.6,36.0,992.0,822.98,591.3
2016,7,2,12,45,851.0,147.5,4.65,36.0,989.5,855.07,612.49
2016,7,2,13,0,851.0,147.0,4.7,36.0,987.0,885.14,632.34
2016,7,2,13,15,849.0,146.5,4.7,36.0,977.0,911.0,649.25
2016,7,2,13,30,847.0,146.0,4.7,36.0,967.0,934.1,664.4
2016,7,2,13,45,843.0,144.5,4.75,36.0,949.5,951.43,676.12
2016,7,2,14,0,839.0,143.0,4.8,36.0,932.0,965.61,685.92
2016,7,2,14,15,833.0,141.5,4.8,36.0,907.0,974.63,692.31
2016,7,2,14,30,827.0,140.0,4.8,36.0,882.0,980.39,696.78
2016,7,2,14,45,817.0,139.0,4.85,36.0,850.0,991.16,705.01
2016,7,2,15,0,807.0,138.0,4.9,36.0,818.0,987.16,703.85
2016,7,2,15,15,796.0,135.5,4.9,36.0,780.0,977.29,698.75
2016,7,2,15,30,785.0,133.0,4.9,36.0,742.0,964.3,691.78
2016,7,2,15,45,567.0,213.0,4.9,36.0,639.5,838.78,609.82
2016,7,2,16,0,349.0,293.0,4.9,36.0,537.0,684.27,501.16
2016,7,2,16,15,530.5,207.5,4.85,35.5,549.0,782.98,577.23
2016,7,2,16,30,712.0,122.0,4.8,35.0,561.0,860.58,633.31
2016,7,2,16,45,682.5,119.0,4.75,34.5,509.5,816.98,606.23
2016,7,2,17,0,653.0,116.0,4.7,34.0,458.0,772.14,578.54
2016,7,2,17,15,619.5,110.0,4.5,33.5,406.0,719.11,544.12
2016,7,2,17,30,586.0,104.0,4.3,33.0,354.0,665.73,508.71
2016,7,2,17,45,537.5,97.5,4.15,32.5,302.0,599.25,462.89
2016,7,2,18,0,489.0,91.0,4.0,32.0,250.0,534.05,416.51
2016,7,2,18,15,426.0,80.5,3.75,31.5,200.5,450.13,353.29
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,376.98,295.78
2016,7,2,18,45,272.5,56.5,3.3,30.5,108.0,285.94,222.13
2016,7,2,19,0,182.0,43.0,3.1,30.0,65.0,203.14,152.42
2016,7,2,19,15,91.0,21.5,3.15,29.5,32.5,93.36,47.38
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,16.5,12.5,4.75,24.5,13.5,11.37,0.0
2016,7,3,6,0,33.0,25.0,4.9,25.0,27.0,20.87,7.33
2016,7,3,6,15,94.0,45.0,5.1,25.5,59.5,35.54,23.63
2016,7,3,6,30,155.0,65.0,5.3,26.0,92.0,50.44,36.94
2016,7,3,6,45,227.0,78.5,5.5,26.5,133.5,60.49,45.85
2016,7,3,7,0,299.0,92.0,5.7,27.0,175.0,66.84,51.35
2016,7,3,7,15,149.5,99.0,5.75,27.5,140.5,74.04,57.33
2016,7,3,7,30,0.0,106.0,5.8,28.0,106.0,90.37,70.81
2016,7,3,7,45,35.5,150.5,5.9,28.5,168.0,118.61,93.94
2016,7,3,8,0,71.0,195.0,6.0,29.0,230.0,147.88,117.5
2016,7,3,8,15,72.5,219.0,6.0,29.5,258.0,163.79,129.78
2016,7,3,8,30,74.0,243.0,6.0,30.0,286.0,179.7,141.9
2016,7,3,8,45,65.5,261.5,6.05,30.5,302.5,199.76,148.24
2016,7,3,9,0,57.0,280.0,6.1,31.0,319.0,218.98,161.82
2016,7,3,9,15,89.5,313.5,6.05,31.5,378.5,254.15,186.22
2016,7,3,9,30,122.0,347.0,6.0,32.0,438.0,282.67,205.91
2016,7,3,9,45,74.5,329.5,5.95,32.5,386.0,280.23,205.4
2016,7,3,10,0,27.0,312.0,5.9,33.0,334.0,259.75,190.9
2016,7,3,10,15,149.0,364.0,5.8,33.0,493.5,341.99,249.84
2016,7,3,10,30,271.0,416.0,5.7,33.0,653.0,437.46,318.71
2016,7,3,10,45,233.5,438.5,5.65,33.5,647.0,464.48,338.13
2016,7,3,11,0,196.0,461.0,5.6,34.0,641.0,478.55,347.78
2016,7,3,11,15,247.0,462.0,5.5,34.0,694.5,519.35,377.5
2016,7,3,11,30,298.0,463.0,5.4,34.0,748.0,572.77,415.83
2016,7,3,11,45,376.0,448.0,5.35,34.5,813.5,636.48,460.64
2016,7,3,12,0,454.0,433.0,5.3,35.0,879.0,702.56,506.49
2016,7,3,12,15,444.0,438.0,5.2,35.0,876.5,726.64,522.6
2016,7,3,12,30,434.0,443.0,5.1,35.0,874.0,749.48,537.79
2016,7,3,12,45,626.5,302.0,5.05,35.5,922.0,812.7,584.74
2016,7,3,13,0,819.0,161.0,5.0,36.0,970.0,877.99,629.52
2016,7,3,13,15,816.5,160.0,4.9,36.0,959.5,903.18,645.27
2016,7,3,13,30,814.0,159.0,4.8,36.0,949.0,925.53,659.33
2016,7,3,13,45,811.0,157.0,4.75,36.0,932.0,943.44,671.01
2016,7,3,14,0,808.0,155.0,4.7,36.0,915.0,958.23,680.78
2016,7,3,14,15,802.0,153.5,4.6,36.0,890.0,967.42,686.81
2016,7,3,14,30,796.0,152.0,4.5,36.0,865.0,973.39,690.91
2016,7,3,14,45,789.0,148.5,4.45,36.5,834.5,973.0,689.88
2016,7,3,15,0,782.0,145.0,4.4,37.0,804.0,969.38,686.96
2016,7,3,15,15,771.0,142.5,4.4,36.5,766.5,959.62,683.36
2016,7,3,15,30,760.0,140.0,4.4,36.0,729.0,946.82,677.92
2016,7,3,15,45,748.5,135.0,4.4,36.0,687.5,927.79,667.12
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,905.93,654.55
2016,7,3,16,15,718.0,126.0,4.4,35.5,599.5,880.86,641.22
2016,7,3,16,30,699.0,122.0,4.4,35.0,553.0,848.14,622.66
2016,7,3,16,45,679.5,115.5,4.45,35.0,504.0,809.9,599.09
2016,7,3,17,0,660.0,109.0,4.5,35.0,455.0,769.98,574.07
2016,7,3,17,15,628.0,103.5,4.4,34.5,403.5,718.76,541.37
2016,7,3,17,30,596.0,98.0,4.3,34.0,352.0,667.13,507.65
2016,7,3,17,45,557.5,90.0,4.25,33.5,301.5,606.92,466.82
2016,7,3,18,0,519.0,82.0,4.2,33.0,251.0,547.48,425.14
2016,7,3,18,15,458.0,73.0,4.1,32.5,201.5,470.95,368.45
2016,7,3,18,30,397.0,64.0,4.0,32.0,152.0,392.8,307.67
2016,7,3,18,45,311.5,51.5,3.95,31.5,109.0,304.69,236.54
2016,7,3,19,0,226.0,39.0,3.9,31.0,66.0,224.28,168.52
2016,7,3,19,15,113.0,19.5,4.0,30.5,33.0,114.52,58.63
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,7.28,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,14.09,2.82
2016,7,4,6,15,5.0,37.5,4.45,25.0,38.0,32.23,20.94
2016,7,4,6,30,10.0,59.0,4.6,25.0,60.0,49.74,36.5
2016,7,4,6,45,33.5,80.5,4.75,25.5,89.0,65.43,50.23
2016,7,4,7,0,57.0,102.0,4.9,26.0,118.0,81.8,64.26
2016,7,4,7,15,47.5,121.5,5.0,26.5,137.0,96.44,76.5
2016,7,4,7,30,38.0,141.0,5.1,27.0,156.0,110.77,88.21
2016,7,4,7,45,133.0,168.0,5.2,27.5,230.0,124.11,98.85
2016,7,4,8,0,228.0,195.0,5.3,28.0,304.0,133.81,106.3
2016,7,4,8,15,235.5,219.5,5.35,28.0,343.5,147.08,116.81
2016,7,4,8,30,243.0,244.0,5.4,28.0,383.0,160.18,127.08
2016,7,4,8,45,466.5,194.0,5.5,28.5,491.5,152.23,100.01
2016,7,4,9,0,690.0,144.0,5.6,29.0,600.0,172.21,101.07
2016,7,4,9,15,532.0,226.0,5.6,29.5,592.5,244.32,162.24
2016,7,4,9,30,374.0,308.0,5.6,30.0,585.0,305.38,215.63
2016,7,4,9,45,571.0,229.0,5.65,30.5,679.0,322.13,224.63
2016,7,4,10,0,768.0,150.0,5.7,31.0,773.0,372.51,261.96
2016,7,4,10,15,778.0,152.5,5.65,31.5,808.0,422.17,302.98
2016,7,4,10,30,788.0,155.0,5.6,32.0,843.0,472.28,343.34
2016,7,4,10,45,802.0,153.0,5.55,32.5,872.5,521.18,381.76
2016,7,4,11,0,816.0,151.0,5.5,33.0,902.0,570.43,419.38
2016,7,4,11,15,821.5,152.5,5.45,33.5,923.5,617.47,454.31
2016,7,4,11,30,827.0,154.0,5.4,34.0,945.0,662.41,486.82
2016,7,4,11,45,820.0,162.5,5.35,34.5,956.5,705.96,517.21
2016,7,4,12,0,813.0,171.0,5.3,35.0,968.0,746.22,544.56
2016,7,4,12,15,618.5,305.5,5.2,35.5,914.0,747.48,540.11
2016,7,4,12,30,424.0,440.0,5.1,36.0,860.0,738.51,527.99
2016,7,4,12,45,424.5,438.5,5.1,36.5,858.5,763.03,543.77
2016,7,4,13,0,425.0,437.0,5.1,37.0,857.0,786.34,558.42
2016,7,4,13,15,392.0,439.0,5.05,37.0,823.5,776.27,551.28
2016,7,4,13,30,359.0,441.0,5.0,37.0,790.0,765.9,544.0
2016,7,4,13,45,598.5,293.0,5.0,37.5,861.5,878.26,624.54
2016,7,4,14,0,838.0,145.0,5.0,38.0,933.0,966.02,682.23
2016,7,4,14,15,832.0,143.5,5.0,38.0,908.5,975.15,688.22
2016,7,4,14,30,826.0,142.0,5.0,38.0,884.0,981.04,692.74
2016,7,4,14,45,551.5,269.0,5.0,38.0,757.0,861.65,614.09
2016,7,4,15,0,277.0,396.0,5.0,38.0,630.0,709.75,506.58
2016,7,4,15,15,519.5,272.0,4.95,37.5,684.5,845.26,607.18
2016,7,4,15,30,762.0,148.0,4.9,37.0,739.0,957.61,685.33
2016,7,4,15,45,591.5,208.5,4.9,37.0,651.5,858.69,621.01
2016,7,4,16,0,421.0,269.0,4.9,37.0,564.0,746.66,543.21
2016,7,4,16,15,407.5,252.0,4.8,36.5,521.0,712.55,522.69
2016,7,4,16,30,394.0,235.0,4.7,36.0,478.0,658.41,488.04
2016,7,4,16,45,413.5,207.5,4.65,36.0,442.5,658.94,490.65
2016,7,4,17,0,433.0,180.0,4.6,36.0,407.0,637.83,478.24
2016,7,4,17,15,461.0,152.0,4.4,35.5,370.0,620.29,469.11
2016,7,4,17,30,489.0,124.0,4.2,35.0,333.0,598.53,456.61
2016,7,4,17,45,448.5,113.5,4.05,34.5,284.5,538.17,414.11
2016,7,4,18,0,408.0,103.0,3.9,34.0,236.0,479.28,371.46
2016,7,4,18,15,357.0,89.0,3.7,33.0,189.5,409.77,319.75
2016,7,4,18,30,306.0,75.0,3.5,32.0,143.0,343.44,268.29
2016,7,4,18,45,229.5,59.0,3.35,31.5,102.0,260.94,201.58
2016,7,4,19,0,153.0,43.0,3.2,31.0,61.0,171.53,127.76
2016,7,4,19,15,76.5,21.5,3.3,30.5,30.5,85.0,41.7
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,9.5,11.5,4.15,25.0,12.0,10.46,0.0
2016,7,5,6,0,19.0,23.0,4.2,25.0,24.0,19.77,5.77
2016,7,5,6,15,69.0,43.0,4.35,25.0,54.0,35.02,23.19
2016,7,5,6,30,119.0,63.0,4.5,25.0,84.0,50.44,37.07
2016,7,5,6,45,174.0,80.0,4.65,25.5,122.0,61.3,46.71
2016,7,5,7,0,229.0,97.0,4.8,26.0,160.0,73.32,57.06
2016,7,5,7,15,167.5,123.5,4.9,26.5,175.5,94.64,74.99
2016,7,5,7,30,106.0,150.0,5.0,27.0,191.0,111.91,89.16
2016,7,5,7,45,210.5,165.5,5.1,27.5,261.5,116.62,92.61
2016,7,5,8,0,315.0,181.0,5.2,28.0,332.0,126.12,99.95
2016,7,5,8,15,314.0,206.0,5.25,28.5,371.0,139.95,110.73
2016,7,5,8,30,313.0,231.0,5.3,29.0,410.0,153.02,120.75
2016,7,5,8,45,336.5,249.0,5.35,29.5,457.5,187.61,131.17
2016,7,5,9,0,360.0,267.0,5.4,30.0,505.0,225.18,154.72
2016,7,5,9,15,587.5,188.5,5.4,30.5,609.0,225.43,144.86
2016,7,5,9,30,815.0,110.0,5.4,31.0,713.0,272.35,174.69
2016,7,5,9,45,831.5,109.0,5.4,31.5,754.5,322.84,217.11
2016,7,5,10,0,848.0,108.0,5.4,32.0,796.0,374.58,260.59
2016,7,5,10,15,856.0,109.5,5.4,32.5,830.0,425.86,303.22
2016,7,5,10,30,864.0,111.0,5.4,33.0,864.0,477.13,344.79
2016,7,5,10,45,873.0,110.5,5.4,33.5,893.0,527.18,384.33
2016,7,5,11,0,882.0,110.0,5.4,34.0,922.0,576.89,422.45
2016,7,5,11,15,886.0,111.0,5.35,34.5,942.5,624.21,457.64
2016,7,5,11,30,890.0,112.0,5.3,35.0,963.0,670.32,490.93
2016,7,5,11,45,885.0,118.0,5.3,35.5,974.5,712.81,520.84
2016,7,5,12,0,880.0,124.0,5.3,36.0,986.0,753.11,548.1
2016,7,5,12,15,881.0,124.0,5.25,36.0,992.0,790.97,573.15
2016,7,5,12,30,882.0,124.0,5.2,36.0,998.0,826.95,596.78
2016,7,5,12,45,882.0,123.5,5.2,36.5,995.5,859.75,617.11
2016,7,5,13,0,882.0,123.0,5.2,37.0,993.0,890.36,635.86
2016,7,5,13,15,879.5,122.5,5.2,37.0,983.0,916.19,652.79
2016,7,5,13,30,877.0,122.0,5.2,37.0,973.0,939.12,667.88
2016,7,5,13,45,874.0,120.5,5.2,37.0,955.5,957.59,680.15
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,972.86,690.46
2016,7,5,14,15,685.0,237.5,5.15,37.0,870.5,943.93,671.99
2016,7,5,14,30,499.0,356.0,5.1,37.0,803.0,887.73,630.57
2016,7,5,14,45,524.0,328.0,5.1,37.0,783.0,895.04,637.66
2016,7,5,15,0,549.0,300.0,5.1,37.0,763.0,899.37,642.59
2016,7,5,15,15,550.0,280.0,5.1,36.5,726.0,884.72,635.96
2016,7,5,15,30,551.0,260.0,5.1,36.0,689.0,867.17,627.54
2016,7,5,15,45,672.0,184.0,5.1,36.0,676.0,913.06,661.65
2016,7,5,16,0,793.0,108.0,5.1,36.0,663.0,936.12,678.34
2016,7,5,16,15,775.5,105.0,5.1,35.5,616.0,907.17,662.23
2016,7,5,16,30,758.0,102.0,5.1,35.0,569.0,875.82,644.67
2016,7,5,16,45,736.0,98.0,5.1,35.0,519.0,836.83,620.38
2016,7,5,17,0,714.0,94.0,5.1,35.0,469.0,796.12,594.65
2016,7,5,17,15,684.0,89.5,5.0,34.5,416.5,750.93,566.12
2016,7,5,17,30,654.0,85.0,4.9,34.0,364.0,700.73,533.41
2016,7,5,17,45,612.0,79.5,4.8,33.5,311.5,639.0,491.44
2016,7,5,18,0,570.0,74.0,4.7,33.0,259.0,578.22,448.77
2016,7,5,18,15,510.0,66.5,4.55,32.5,209.0,502.56,393.05
2016,7,5,18,30,450.0,59.0,4.4,32.0,159.0,430.09,336.84
2016,7,5,18,45,356.5,48.5,4.3,31.5,114.0,335.21,260.4
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,246.06,185.24
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,124.18,62.71
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,14.5,11.37,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,29.0,20.21,5.47
2016,7,6,6,15,160.0,43.0,4.9,25.0,66.0,34.19,22.45
2016,7,6,6,30,252.0,61.0,5.0,25.0,103.0,46.4,33.64
2016,7,6,6,45,345.5,70.5,5.15,25.5,151.5,52.72,39.42
2016,7,6,7,0,439.0,80.0,5.3,26.0,200.0,58.89,44.79
2016,7,6,7,15,491.5,88.5,5.4,26.5,250.5,64.5,49.48
2016,7,6,7,30,544.0,97.0,5.5,27.0,301.0,68.45,52.61
2016,7,6,7,45,594.5,99.5,5.6,27.5,355.0,67.64,51.64
2016,7,6,8,0,645.0,102.0,5.7,28.0,409.0,66.99,50.79
2016,7,6,8,15,672.5,107.0,5.75,28.5,460.5,67.9,51.24
2016,7,6,8,30,700.0,112.0,5.8,29.0,512.0,68.67,51.57
2016,7,6,8,45,726.0,114.0,5.9,30.0,561.5,118.77,66.1
2016,7,6,9,0,752.0,116.0,6.0,31.0,611.0,165.39,92.73
2016,7,6,9,15,768.0,119.0,6.0,31.5,656.0,214.12,128.58
2016,7,6,9,30,784.0,122.0,6.0,32.0,701.0,264.69,169.41
2016,7,6,9,45,799.0,123.0,6.05,32.5,742.0,315.15,211.64
2016,7,6,10,0,814.0,124.0,6.1,33.0,783.0,373.37,259.69
2016,7,6,10,15,823.5,126.0,6.05,33.0,818.0,423.97,302.14
2016,7,6,10,30,833.0,128.0,6.0,33.0,853.0,474.76,343.91
2016,7,6,10,45,841.5,128.0,6.0,33.5,882.0,523.57,382.61
2016,7,6,11,0,850.0,128.0,6.0,34.0,911.0,572.04,419.97
2016,7,6,11,15,855.0,129.5,5.95,34.0,932.0,619.01,456.02
2016,7,6,11,30,860.0,131.0,5.9,34.0,953.0,664.94,490.5
2016,7,6,11,45,866.5,129.0,5.9,34.5,968.0,707.98,521.36
2016,7,6,12,0,873.0,127.0,5.9,35.0,983.0,749.72,550.35
2016,7,6,12,15,874.0,127.5,5.85,35.5,989.0,787.8,574.73
2016,7,6,12,30,875.0,128.0,5.8,36.0,995.0,824.05,597.61
2016,7,6,12,45,877.0,126.5,5.8,36.5,994.0,857.58,618.66
2016,7,6,13,0,879.0,125.0,5.8,37.0,993.0,889.02,638.19
2016,7,6,13,15,877.0,124.5,5.75,37.0,983.0,915.32,655.34
2016,7,6,13,30,875.0,124.0,5.7,37.0,973.0,938.75,670.63
2016,7,6,13,45,872.0,123.0,5.7,37.0,956.0,957.75,683.36
2016,7,6,14,0,869.0,122.0,5.7,37.0,939.0,973.58,694.13
2016,7,6,14,15,863.5,121.0,5.7,37.0,914.5,983.71,701.33
2016,7,6,14,30,858.0,120.0,5.7,37.0,890.0,990.55,706.54
2016,7,6,14,45,843.5,122.5,5.7,37.0,856.5,988.66,706.24
2016,7,6,15,0,829.0,125.0,5.7,37.0,823.0,983.57,704.04
2016,7,6,15,15,818.5,123.0,5.7,37.0,785.5,974.63,699.48
2016,7,6,15,30,808.0,121.0,5.7,37.0,748.0,973.83,700.42
2016,7,6,15,45,790.0,120.0,5.7,37.0,704.0,952.42,687.89
2016,7,6,16,0,772.0,119.0,5.7,37.0,660.0,928.25,673.68
2016,7,6,16,15,754.0,115.5,5.7,36.5,612.5,898.6,657.21
2016,7,6,16,30,736.0,112.0,5.7,36.0,565.0,866.6,639.01
2016,7,6,16,45,705.5,110.0,5.75,35.5,513.5,827.81,616.15
2016,7,6,17,0,675.0,108.0,5.8,35.0,462.0,782.88,588.58
2016,7,6,17,15,642.5,103.0,5.7,34.5,410.0,731.46,555.25
2016,7,6,17,30,610.0,98.0,5.6,34.0,358.0,679.6,520.87
2016,7,6,17,45,557.0,93.0,5.55,33.5,305.0,610.57,473.03
2016,7,6,18,0,504.0,88.0,5.5,33.0,252.0,543.05,424.72
2016,7,6,18,15,440.0,78.5,5.3,32.0,202.0,458.45,361.49
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,385.35,304.06
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.5,290.03,226.3
2016,7,6,19,0,182.0,43.0,4.8,30.0,65.0,203.64,153.08
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.5,93.45,45.38
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.0,4.9,24.5,9.0,8.19,0.0
2016,7,7,6,0,0.0,18.0,5.0,25.0,18.0,15.87,2.58
2016,7,7,6,15,15.5,38.0,5.1,25.5,41.0,32.12,20.65
2016,7,7,6,30,31.0,58.0,5.2,26.0,64.0,48.0,34.81
2016,7,7,6,45,55.0,80.0,5.35,26.5,93.5,65.0,49.63
2016,7,7,7,0,79.0,102.0,5.5,27.0,123.0,79.0,61.62
2016,7,7,7,15,195.5,117.5,5.55,27.5,186.5,86.77,68.08
2016,7,7,7,30,312.0,133.0,5.6,28.0,250.0,97.33,76.65
2016,7,7,7,45,266.5,163.5,5.65,29.0,274.5,115.84,91.46
2016,7,7,8,0,221.0,194.0,5.7,30.0,299.0,140.99,111.39
2016,7,7,8,15,485.5,145.0,5.75,30.5,411.0,94.26,72.5
2016,7,7,8,30,750.0,96.0,5.8,31.0,523.0,65.58,48.58
2016,7,7,8,45,775.0,96.5,5.85,31.5,573.0,108.29,56.44
2016,7,7,9,0,800.0,97.0,5.9,32.0,623.0,156.46,83.63
2016,7,7,9,15,814.0,99.5,5.9,32.5,668.5,215.9,127.51
2016,7,7,9,30,828.0,102.0,5.9,33.0,714.0,267.57,169.21
2016,7,7,9,45,840.5,103.0,5.9,33.5,754.5,319.0,212.28
2016,7,7,10,0,853.0,104.0,5.9,34.0,795.0,371.3,256.12
2016,7,7,10,15,861.5,106.0,5.85,34.5,829.5,423.45,299.2
2016,7,7,10,30,870.0,108.0,5.8,35.0,864.0,475.65,341.25
2016,7,7,10,45,876.0,109.0,5.8,35.5,892.5,525.71,380.66
2016,7,7,11,0,882.0,110.0,5.8,36.0,921.0,575.14,418.46
2016,7,7,11,15,886.0,111.0,5.75,36.0,942.0,622.56,454.57
2016,7,7,11,30,890.0,112.0,5.7,36.0,963.0,668.78,488.96
2016,7,7,11,45,883.0,119.0,5.7,36.5,973.5,710.8,518.57
2016,7,7,12,0,876.0,126.0,5.7,37.0,984.0,750.48,545.56
2016,7,7,12,15,877.0,126.5,5.65,37.0,990.0,788.72,570.95
2016,7,7,12,30,878.0,127.0,5.6,37.0,996.0,825.12,594.94
2016,7,7,12,45,875.0,128.0,5.55,37.5,993.0,856.68,614.27
2016,7,7,13,0,872.0,129.0,5.5,38.0,990.0,885.92,631.92
2016,7,7,13,15,870.0,128.5,5.45,38.0,980.0,912.16,648.88
2016,7,7,13,30,868.0,128.0,5.4,38.0,970.0,935.56,663.99
2016,7,7,13,45,861.5,129.0,5.4,38.0,951.5,953.1,675.66
2016,7,7,14,0,855.0,130.0,5.4,38.0,933.0,967.46,685.38
2016,7,7,14,15,849.0,128.5,5.4,38.0,908.5,976.63,691.9
2016,7,7,14,30,843.0,127.0,5.4,38.0,884.0,982.5,696.44
2016,7,7,14,45,832.5,127.0,5.4,38.0,851.5,982.1,697.11
2016,7,7,15,0,822.0,127.0,5.4,38.0,819.0,978.49,695.87
2016,7,7,15,15,811.5,124.5,5.4,37.5,781.5,980.37,699.85
2016,7,7,15,30,801.0,122.0,5.4,37.0,744.0,967.87,694.59
2016,7,7,15,45,784.5,120.5,5.4,37.0,700.5,947.47,682.84
2016,7,7,16,0,768.0,119.0,5.4,37.0,657.0,924.29,669.34
2016,7,7,16,15,750.0,116.0,5.45,36.5,610.0,895.31,653.65
2016,7,7,16,30,732.0,113.0,5.5,36.0,563.0,863.97,636.23
2016,7,7,16,45,704.0,110.0,5.55,36.0,512.0,826.48,613.03
2016,7,7,17,0,676.0,107.0,5.6,36.0,461.0,782.62,585.13
2016,7,7,17,15,644.0,102.0,5.55,35.5,409.5,731.63,552.52
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,680.18,518.8
2016,7,7,17,45,567.5,90.0,5.45,34.5,306.0,615.71,474.58
2016,7,7,18,0,523.0,83.0,5.4,34.0,254.0,552.34,429.67
2016,7,7,18,15,460.5,74.5,5.25,33.0,204.0,475.01,372.65
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,396.9,311.96
2016,7,7,18,45,307.5,53.5,5.0,31.5,110.0,305.55,237.7
2016,7,7,19,0,217.0,41.0,4.9,31.0,66.0,222.51,167.08
2016,7,7,19,15,108.5,20.5,4.75,30.5,33.0,113.77,55.0
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.0,12.0,3.85,24.5,14.0,10.91,0.0
2016,7,8,6,0,68.0,24.0,4.0,25.0,28.0,19.43,3.73
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,33.43,21.68
2016,7,8,6,30,261.0,60.0,4.3,26.0,103.0,45.73,32.89
2016,7,8,6,45,353.0,70.0,4.5,26.5,151.5,52.45,38.99
2016,7,8,7,0,445.0,80.0,4.7,27.0,200.0,58.99,44.68
2016,7,8,7,15,270.0,114.0,4.75,27.5,192.0,84.89,66.49
2016,7,8,7,30,95.0,148.0,4.8,28.0,184.0,110.53,87.66
2016,7,8,7,45,54.5,155.5,4.85,29.0,177.0,121.69,96.25
2016,7,8,8,0,14.0,163.0,4.9,30.0,170.0,134.47,105.98
2016,7,8,8,15,16.0,181.5,4.9,30.5,190.0,149.06,117.21
2016,7,8,8,30,18.0,200.0,4.9,31.0,210.0,163.49,128.16
2016,7,8,8,45,392.5,156.0,4.95,31.5,413.0,120.55,77.32
2016,7,8,9,0,767.0,112.0,5.0,32.0,616.0,162.03,89.25
2016,7,8,9,15,551.5,214.5,5.0,32.5,590.5,236.8,153.54
2016,7,8,9,30,336.0,317.0,5.0,33.0,565.0,300.05,209.9
2016,7,8,9,45,584.5,216.5,5.0,33.5,677.5,313.66,214.56
2016,7,8,10,0,833.0,116.0,5.0,34.0,790.0,372.1,256.18
2016,7,8,10,15,842.0,118.0,4.95,34.0,825.0,423.53,298.91
2016,7,8,10,30,851.0,120.0,4.9,34.0,860.0,475.08,340.84
2016,7,8,10,45,860.5,119.0,4.9,34.5,889.0,524.58,379.61
2016,7,8,11,0,870.0,118.0,4.9,35.0,918.0,573.78,417.03
2016,7,8,11,15,874.5,119.0,4.85,35.0,939.5,621.05,452.76
2016,7,8,11,30,879.0,120.0,4.8,35.0,961.0,667.18,486.8
2016,7,8,11,45,881.0,121.5,4.8,35.5,974.5,710.69,517.33
2016,7,8,12,0,883.0,123.0,4.8,36.0,988.0,752.56,545.63
2016,7,8,12,15,884.0,123.5,4.8,36.0,994.0,791.1,571.15
2016,7,8,12,30,885.0,124.0,4.8,36.0,1000.0,827.77,595.27
2016,7,8,12,45,885.5,123.0,4.8,36.5,998.0,860.81,615.59
2016,7,8,13,0,886.0,122.0,4.8,37.0,996.0,891.64,634.33
2016,7,8,13,15,884.0,121.5,4.8,37.0,986.5,918.15,651.55
2016,7,8,13,30,882.0,121.0,4.8,37.0,977.0,941.78,667.02
2016,7,8,13,45,878.0,120.5,4.8,37.5,959.5,960.47,677.92
2016,7,8,14,0,874.0,120.0,4.8,38.0,942.0,975.96,686.83
2016,7,8,14,15,869.0,119.0,4.8,38.0,917.0,986.71,694.26
2016,7,8,14,30,864.0,118.0,4.8,38.0,892.0,994.14,699.74
2016,7,8,14,45,851.0,119.5,4.8,38.0,859.0,992.82,699.81
2016,7,8,15,0,838.0,121.0,4.8,38.0,826.0,988.25,698.0
2016,7,8,15,15,827.5,119.0,4.8,37.5,788.5,979.31,695.0
2016,7,8,15,30,817.0,117.0,4.8,37.0,751.0,967.23,690.1
2016,7,8,15,45,801.5,115.5,4.8,37.0,707.5,958.72,686.21
2016,7,8,16,0,786.0,114.0,4.8,37.0,664.0,936.36,673.39
2016,7,8,16,15,768.0,111.0,4.8,36.5,617.0,907.12,657.49
2016,7,8,16,30,750.0,108.0,4.8,36.0,570.0,875.5,639.95
2016,7,8,16,45,722.5,105.5,4.8,36.0,518.5,833.31,613.74
2016,7,8,17,0,695.0,103.0,4.8,36.0,467.0,795.09,589.97
2016,7,8,17,15,663.5,98.0,4.7,35.5,414.5,744.04,557.63
2016,7,8,17,30,632.0,93.0,4.6,35.0,362.0,692.48,524.3
2016,7,8,17,45,584.5,87.5,4.5,34.5,309.0,626.8,479.79
2016,7,8,18,0,537.0,82.0,4.4,34.0,256.0,562.34,434.66
2016,7,8,18,15,474.0,73.5,4.15,33.0,206.0,484.13,377.73
2016,7,8,18,30,411.0,65.0,3.9,32.0,156.0,404.86,316.71
2016,7,8,18,45,316.0,53.0,3.7,31.5,111.5,310.62,240.72
2016,7,8,19,0,221.0,41.0,3.5,31.0,67.0,225.17,168.52
2016,7,8,19,15,110.5,20.5,3.55,30.5,33.5,114.84,54.2
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,21.0,11.0,3.45,24.5,12.5,10.01,0.0
2016,7,9,6,0,42.0,22.0,3.6,25.0,25.0,18.47,2.5
2016,7,9,6,15,116.0,41.5,3.75,25.5,58.5,32.95,21.23
2016,7,9,6,30,190.0,61.0,3.9,26.0,92.0,47.65,34.48
2016,7,9,6,45,254.5,76.5,4.05,26.5,135.0,59.16,44.66
2016,7,9,7,0,319.0,92.0,4.2,27.0,178.0,67.22,51.64
2016,7,9,7,15,367.0,103.5,4.2,27.5,224.0,74.04,57.32
2016,7,9,7,30,415.0,115.0,4.2,28.0,270.0,80.53,62.53
2016,7,9,7,45,539.5,107.5,4.2,28.5,342.0,73.51,56.33
2016,7,9,8,0,664.0,100.0,4.2,29.0,414.0,65.95,49.7
2016,7,9,8,15,492.5,163.5,4.2,29.5,411.5,106.3,82.72
2016,7,9,8,30,321.0,227.0,4.2,30.0,409.0,150.91,118.47
2016,7,9,8,45,199.0,257.0,4.2,30.5,373.5,192.9,139.07
2016,7,9,9,0,77.0,287.0,4.2,31.0,338.0,224.21,164.53
2016,7,9,9,15,79.0,307.0,4.15,31.5,362.5,246.77,180.41
2016,7,9,9,30,81.0,327.0,4.1,32.0,387.0,269.75,196.87
2016,7,9,9,45,81.5,350.5,4.1,32.5,413.5,295.06,215.15
2016,7,9,10,0,82.0,374.0,4.1,33.0,440.0,320.79,233.59
2016,7,9,10,15,153.5,398.5,4.05,33.5,529.5,365.67,264.72
2016,7,9,10,30,225.0,423.0,4.0,34.0,619.0,428.86,309.21
2016,7,9,10,45,155.5,432.0,4.0,34.5,570.0,418.95,302.3
2016,7,9,11,0,86.0,441.0,4.0,35.0,521.0,409.28,294.87
2016,7,9,11,15,49.5,345.0,3.95,35.0,391.0,321.14,232.26
2016,7,9,11,30,13.0,249.0,3.9,35.0,261.0,226.48,163.6
2016,7,9,11,45,55.5,367.0,3.85,35.5,421.0,354.63,256.17
2016,7,9,12,0,98.0,485.0,3.8,36.0,581.0,490.96,350.86
2016,7,9,12,15,162.0,493.0,3.75,36.0,653.0,556.47,396.61
2016,7,9,12,30,226.0,501.0,3.7,36.0,725.0,629.31,447.01
2016,7,9,12,45,277.5,484.5,3.65,36.5,759.0,676.76,478.83
2016,7,9,13,0,329.0,468.0,3.6,37.0,793.0,725.92,511.51
2016,7,9,13,15,575.5,312.5,3.55,37.0,873.5,828.75,585.77
2016,7,9,13,30,822.0,157.0,3.5,37.0,954.0,928.94,652.92
2016,7,9,13,45,598.0,286.5,3.5,37.0,860.5,870.49,613.09
2016,7,9,14,0,374.0,416.0,3.5,37.0,767.0,785.8,552.8
2016,7,9,14,15,413.5,390.0,3.45,36.5,768.5,823.08,580.21
2016,7,9,14,30,453.0,364.0,3.4,36.0,770.0,849.18,599.86
2016,7,9,14,45,448.5,347.5,3.35,36.0,737.5,838.34,593.52
2016,7,9,15,0,444.0,331.0,3.3,36.0,705.0,824.91,585.83
2016,7,9,15,15,262.5,343.0,3.2,36.0,562.0,643.79,462.44
2016,7,9,15,30,81.0,355.0,3.1,36.0,419.0,441.9,319.78
2016,7,9,15,45,403.5,246.0,3.05,36.0,532.5,704.19,511.88
2016,7,9,16,0,726.0,137.0,3.0,36.0,646.0,909.14,650.7
2016,7,9,16,15,706.5,133.0,3.0,35.5,599.0,878.45,632.29
2016,7,9,16,30,687.0,129.0,3.0,35.0,552.0,845.59,614.12
2016,7,9,16,45,471.0,172.5,3.0,35.0,450.5,672.57,498.19
2016,7,9,17,0,255.0,216.0,3.0,35.0,349.0,499.61,373.96
2016,7,9,17,15,405.5,163.5,2.85,34.5,348.5,585.01,441.35
2016,7,9,17,30,556.0,111.0,2.7,34.0,348.0,648.89,490.29
2016,7,9,17,45,506.0,103.5,2.55,33.5,296.0,573.4,437.89
2016,7,9,18,0,456.0,96.0,2.4,33.0,244.0,508.72,392.16
2016,7,9,18,15,391.5,85.0,2.35,32.0,195.0,430.98,335.2
2016,7,9,18,30,327.0,74.0,2.3,31.0,146.0,357.6,278.87
2016,7,9,18,45,238.0,59.0,2.25,30.5,103.5,267.21,206.34
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,171.96,127.85
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,84.94,37.71
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.0,2.35,24.5,11.0,9.1,0.0
2016,7,10,6,0,19.0,20.0,2.5,25.0,22.0,17.33,1.17
2016,7,10,6,15,87.0,43.0,2.75,25.0,56.5,34.8,22.73
2016,7,10,6,30,155.0,66.0,3.0,25.0,91.0,51.02,37.45
2016,7,10,6,45,223.5,84.0,3.3,25.5,135.5,64.19,49.1
2016,7,10,7,0,292.0,102.0,3.6,26.0,180.0,76.99,60.13
2016,7,10,7,15,146.0,108.0,3.7,26.5,147.0,84.41,66.33
2016,7,10,7,30,0.0,114.0,3.8,27.0,114.0,96.08,75.86
2016,7,10,7,45,20.0,147.5,3.9,27.5,157.0,121.82,96.91
2016,7,10,8,0,40.0,181.0,4.0,28.0,200.0,138.97,110.48
2016,7,10,8,15,26.5,186.0,4.0,28.5,199.5,143.51,113.54
2016,7,10,8,30,13.0,191.0,4.0,29.0,199.0,157.11,123.93
2016,7,10,8,45,59.0,242.5,4.0,29.5,281.0,186.48,138.71
2016,7,10,9,0,105.0,294.0,4.0,30.0,363.0,231.28,169.42
2016,7,10,9,15,145.5,319.5,3.95,30.5,422.5,254.48,184.11
2016,7,10,9,30,186.0,345.0,3.9,31.0,482.0,293.67,211.53
2016,7,10,9,45,145.0,363.5,3.9,31.5,474.5,310.52,225.4
2016,7,10,10,0,104.0,382.0,3.9,32.0,467.0,333.37,243.08
2016,7,10,10,15,417.0,284.0,3.9,32.0,643.5,369.96,266.36
2016,7,10,10,30,730.0,186.0,3.9,32.0,820.0,460.24,332.12
2016,7,10,10,45,744.5,184.5,3.9,32.5,849.5,511.63,371.48
2016,7,10,11,0,759.0,183.0,3.9,33.0,879.0,559.14,407.25
2016,7,10,11,15,515.0,325.5,3.9,33.5,803.0,567.4,411.77
2016,7,10,11,30,271.0,468.0,3.9,34.0,727.0,556.75,400.96
2016,7,10,11,45,535.5,320.5,3.9,34.5,841.5,638.55,461.93
2016,7,10,12,0,800.0,173.0,3.9,35.0,956.0,734.63,531.91
2016,7,10,12,15,801.5,173.5,3.9,35.0,962.0,772.54,557.93
2016,7,10,12,30,803.0,174.0,3.9,35.0,968.0,808.87,581.89
2016,7,10,12,45,804.5,172.5,3.95,35.0,967.0,841.76,603.58
2016,7,10,13,0,806.0,171.0,4.0,35.0,966.0,872.63,623.92
2016,7,10,13,15,804.0,170.5,4.05,35.0,956.5,898.91,641.28
2016,7,10,13,30,802.0,170.0,4.1,35.0,947.0,922.45,656.92
2016,7,10,13,45,797.5,169.0,4.15,35.5,930.0,940.21,667.53
2016,7,10,14,0,793.0,168.0,4.2,36.0,913.0,954.86,676.24
2016,7,10,14,15,786.5,166.5,4.2,36.0,888.5,963.89,682.59
2016,7,10,14,30,780.0,165.0,4.2,36.0,864.0,969.68,687.04
2016,7,10,14,45,768.0,164.5,4.2,36.0,832.5,967.77,686.71
2016,7,10,15,0,756.0,164.0,4.2,36.0,801.0,962.65,684.52
2016,7,10,15,15,744.5,161.0,4.2,35.5,764.0,952.28,680.5
2016,7,10,15,30,733.0,158.0,4.2,35.0,727.0,945.83,679.16
2016,7,10,15,45,709.0,158.5,4.25,35.0,683.0,921.32,664.95
2016,7,10,16,0,685.0,159.0,4.3,35.0,639.0,894.33,649.21
2016,7,10,16,15,664.5,154.0,4.3,34.5,592.0,862.19,631.04
2016,7,10,16,30,644.0,149.0,4.3,34.0,545.0,827.94,611.28
2016,7,10,16,45,601.0,149.0,4.3,34.0,493.0,776.3,578.07
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,716.03,538.36
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,660.9,502.0
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,606.12,464.64
2016,7,10,17,45,414.5,127.0,3.75,33.0,286.0,527.62,407.36
2016,7,10,18,0,345.0,121.0,3.6,33.0,233.0,452.65,351.17
2016,7,10,18,15,281.0,105.5,3.4,32.0,185.0,360.15,281.72
2016,7,10,18,30,217.0,90.0,3.2,31.0,137.0,288.27,225.26
2016,7,10,18,45,134.5,68.5,3.0,30.5,95.0,199.63,153.36
2016,7,10,19,0,52.0,47.0,2.8,30.0,53.0,106.03,76.54
2016,7,10,19,15,26.0,23.5,2.9,29.5,26.5,51.04,19.5
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,8.64,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,16.52,0.0
2016,7,11,6,15,68.5,44.0,4.75,25.5,54.0,35.38,23.05
2016,7,11,6,30,128.0,69.0,4.9,26.0,89.0,54.01,39.75
2016,7,11,6,45,215.0,85.0,5.1,26.5,135.5,64.82,49.42
2016,7,11,7,0,302.0,101.0,5.3,27.0,182.0,76.36,59.37
2016,7,11,7,15,360.0,114.0,5.45,27.5,231.5,81.66,63.77
2016,7,11,7,30,418.0,127.0,5.6,28.0,281.0,89.06,69.74
2016,7,11,7,45,329.0,158.0,5.75,28.5,291.5,112.95,89.29
2016,7,11,8,0,240.0,189.0,5.9,29.0,302.0,130.49,103.27
2016,7,11,8,15,425.0,168.5,6.0,29.5,397.0,109.05,85.03
2016,7,11,8,30,610.0,148.0,6.1,30.0,492.0,92.5,70.98
2016,7,11,8,45,644.5,149.0,6.2,30.5,543.0,124.62,74.71
2016,7,11,9,0,679.0,150.0,6.3,31.0,594.0,167.68,97.95
2016,7,11,9,15,698.5,154.5,6.35,31.5,640.0,214.81,131.76
2016,7,11,9,30,718.0,159.0,6.4,32.0,686.0,264.27,170.99
2016,7,11,9,45,736.5,160.5,6.5,32.5,728.0,313.5,211.66
2016,7,11,10,0,755.0,162.0,6.6,33.0,770.0,370.29,258.21
2016,7,11,10,15,766.5,164.5,6.6,33.5,806.0,420.12,299.23
2016,7,11,10,30,778.0,167.0,6.6,34.0,842.0,470.61,339.88
2016,7,11,10,45,787.5,168.5,6.65,34.5,871.5,519.78,378.66
2016,7,11,11,0,797.0,170.0,6.7,35.0,901.0,568.98,416.45
2016,7,11,11,15,803.0,171.5,6.65,35.0,923.0,615.92,452.4
2016,7,11,11,30,809.0,173.0,6.6,35.0,945.0,662.15,487.06
2016,7,11,11,45,799.5,183.5,6.6,35.5,956.0,704.12,516.82
2016,7,11,12,0,790.0,194.0,6.6,36.0,967.0,743.93,544.34
2016,7,11,12,15,792.0,194.0,6.55,36.0,973.5,781.79,571.26
2016,7,11,12,30,794.0,194.0,6.5,36.0,980.0,818.15,596.43
2016,7,11,12,45,792.0,195.5,6.45,36.5,978.0,850.83,616.98
2016,7,11,13,0,790.0,197.0,6.4,37.0,976.0,881.45,635.98
2016,7,11,13,15,787.5,196.0,6.3,37.0,966.5,906.98,652.63
2016,7,11,13,30,785.0,195.0,6.2,37.0,957.0,929.74,667.43
2016,7,11,13,45,779.5,195.0,6.15,37.0,939.0,947.66,679.32
2016,7,11,14,0,774.0,195.0,6.1,37.0,921.0,962.47,689.26
2016,7,11,14,15,767.0,193.0,6.05,37.0,896.5,970.71,695.0
2016,7,11,14,30,760.0,191.0,6.0,37.0,872.0,975.7,698.76
2016,7,11,14,45,755.5,185.0,5.95,37.0,841.5,975.98,699.58
2016,7,11,15,0,751.0,179.0,5.9,37.0,811.0,972.99,698.43
2016,7,11,15,15,738.0,176.0,5.85,37.0,773.0,969.29,696.97
2016,7,11,15,30,725.0,173.0,5.8,37.0,735.0,954.83,688.58
2016,7,11,15,45,707.5,169.5,5.8,37.0,692.0,932.41,675.35
2016,7,11,16,0,690.0,166.0,5.8,37.0,649.0,907.35,660.42
2016,7,11,16,15,668.5,161.0,5.75,36.5,601.5,874.19,641.14
2016,7,11,16,30,647.0,156.0,5.7,36.0,554.0,838.91,620.26
2016,7,11,16,45,616.0,151.0,5.7,35.5,503.0,792.77,591.82
2016,7,11,17,0,585.0,146.0,5.7,35.0,452.0,745.37,562.0
2016,7,11,17,15,548.0,138.0,5.6,34.5,399.5,681.36,519.26
2016,7,11,17,30,511.0,130.0,5.5,34.0,347.0,625.74,481.65
2016,7,11,17,45,456.0,121.0,5.45,33.5,294.5,554.63,430.8
2016,7,11,18,0,401.0,112.0,5.4,33.0,242.0,485.96,380.1
2016,7,11,18,15,334.0,98.5,5.3,32.0,193.0,405.49,319.07
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,316.36,249.17
2016,7,11,18,45,179.5,66.5,5.1,30.5,101.0,226.66,175.72
2016,7,11,19,0,92.0,48.0,5.0,30.0,58.0,133.68,98.33
