Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,15,46.0,24.0,5.0,29.5,29.0,63.84,24.74
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,23.5,12.0,10.01,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,18.34,0.0
2016,7,12,6,15,130.0,41.5,5.15,24.5,60.5,32.92,21.08
2016,7,12,6,30,221.0,61.0,5.3,25.0,97.0,47.68,34.58
2016,7,12,6,45,319.5,72.0,5.45,25.5,145.0,53.97,40.41
2016,7,12,7,0,418.0,83.0,5.6,26.0,193.0,61.21,46.75
2016,7,12,7,15,230.0,110.5,5.6,26.5,173.5,82.35,64.63
2016,7,12,7,30,42.0,138.0,5.6,27.0,154.0,108.48,86.37
2016,7,12,7,45,122.0,165.5,5.7,28.0,220.5,122.31,97.26
2016,7,12,8,0,202.0,193.0,5.8,29.0,287.0,140.12,111.19
2016,7,12,8,15,451.0,154.0,5.85,29.5,398.0,100.03,77.6
2016,7,12,8,30,700.0,115.0,5.9,30.0,509.0,71.04,53.33
2016,7,12,8,45,727.5,116.5,5.95,30.5,559.5,106.33,58.6
2016,7,12,9,0,755.0,118.0,6.0,31.0,610.0,160.3,89.36
2016,7,12,9,15,771.0,121.0,6.0,31.5,655.5,209.31,124.54
2016,7,12,9,30,787.0,124.0,6.0,32.0,701.0,260.18,165.24
2016,7,12,9,45,801.5,125.0,6.0,32.5,742.5,310.84,207.52
2016,7,12,10,0,816.0,126.0,6.0,33.0,784.0,362.78,251.01
2016,7,12,10,15,825.5,128.0,5.95,33.5,819.0,420.22,297.95
2016,7,12,10,30,835.0,130.0,5.9,34.0,854.0,471.39,339.31
2016,7,12,10,45,843.5,130.5,5.9,34.5,883.0,520.98,378.5
2016,7,12,11,0,852.0,131.0,5.9,35.0,912.0,570.24,416.33
2016,7,12,11,15,526.0,306.5,5.85,35.0,792.0,558.26,407.15
2016,7,12,11,30,200.0,482.0,5.8,35.0,672.0,527.45,381.65
2016,7,12,11,45,540.5,303.0,5.8,35.5,828.5,626.94,457.35
2016,7,12,12,0,881.0,124.0,5.8,36.0,985.0,749.31,547.82
2016,7,12,12,15,882.0,124.5,5.75,36.0,991.0,788.02,573.35
2016,7,12,12,30,883.0,125.0,5.7,36.0,997.0,824.85,597.77
2016,7,12,12,45,885.0,122.5,5.7,36.5,996.0,858.03,618.55
2016,7,12,13,0,887.0,120.0,5.7,37.0,995.0,889.0,637.72
2016,7,12,13,15,885.0,119.5,5.65,37.0,985.0,915.66,655.08
2016,7,12,13,30,883.0,119.0,5.6,37.0,975.0,939.44,670.56
2016,7,12,13,45,880.5,117.5,5.6,37.5,957.5,958.75,682.01
2016,7,12,14,0,878.0,116.0,5.6,38.0,940.0,974.86,691.43
2016,7,12,14,15,872.5,114.5,5.55,38.0,915.0,984.74,698.1
2016,7,12,14,30,867.0,113.0,5.5,38.0,890.0,991.25,702.74
2016,7,12,14,45,860.5,111.0,5.5,38.0,858.5,992.87,704.71
2016,7,12,15,0,854.0,109.0,5.5,38.0,827.0,991.14,704.69
2016,7,12,15,15,843.5,107.0,5.5,37.5,789.0,982.06,701.58
2016,7,12,15,30,833.0,105.0,5.5,37.0,751.0,969.79,696.53
2016,7,12,15,45,816.5,104.5,5.5,37.0,707.0,950.15,685.27
2016,7,12,16,0,800.0,104.0,5.5,37.0,663.0,938.29,679.27
2016,7,12,16,15,782.5,101.0,5.5,36.5,615.5,909.33,663.34
2016,7,12,16,30,765.0,98.0,5.5,36.0,568.0,877.95,645.72
2016,7,12,16,45,736.0,96.5,5.55,36.0,516.0,835.34,619.14
2016,7,12,17,0,707.0,95.0,5.6,36.0,464.0,791.27,591.21
2016,7,12,17,15,676.0,90.5,5.55,35.5,412.0,745.59,562.44
2016,7,12,17,30,645.0,86.0,5.5,35.0,360.0,694.78,529.32
2016,7,12,17,45,595.5,81.5,5.5,34.5,306.5,628.41,484.02
2016,7,12,18,0,546.0,77.0,5.5,34.0,253.0,563.43,438.15
2016,7,12,18,15,483.5,69.0,5.4,33.0,203.0,486.02,381.49
2016,7,12,18,30,421.0,61.0,5.3,32.0,153.0,411.96,323.83
2016,7,12,18,45,327.0,49.5,5.25,31.5,109.0,313.03,243.64
2016,7,12,19,0,233.0,38.0,5.2,31.0,65.0,228.38,171.05
2016,7,12,19,15,116.5,19.0,5.15,30.5,32.5,114.74,46.31
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,9.55,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,17.1,0.0
2016,7,13,6,15,192.0,36.5,4.35,25.5,62.5,28.36,17.23
2016,7,13,6,30,302.0,52.0,4.5,26.0,100.0,39.84,27.84
2016,7,13,6,45,404.5,59.0,4.65,26.5,149.5,45.57,33.11
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,49.39,36.51
2016,7,13,7,15,559.0,72.5,4.9,27.5,251.0,52.51,39.12
2016,7,13,7,30,611.0,79.0,5.0,28.0,303.0,55.52,41.51
2016,7,13,7,45,662.5,80.0,5.15,29.0,358.5,54.44,40.28
2016,7,13,8,0,714.0,81.0,5.3,30.0,414.0,58.97,43.72
2016,7,13,8,15,739.5,84.5,5.4,30.5,466.0,59.76,44.1
2016,7,13,8,30,765.0,88.0,5.5,31.0,518.0,60.48,44.43
2016,7,13,8,45,788.5,89.0,5.6,31.5,568.5,96.41,49.5
2016,7,13,9,0,812.0,90.0,5.7,32.0,619.0,154.93,82.75
2016,7,13,9,15,826.0,92.5,5.7,32.5,665.0,205.9,119.15
2016,7,13,9,30,840.0,95.0,5.7,33.0,711.0,258.34,161.1
2016,7,13,9,45,851.5,96.5,5.75,34.0,751.5,310.64,204.45
2016,7,13,10,0,863.0,98.0,5.8,35.0,792.0,363.74,248.46
2016,7,13,10,15,871.0,99.5,5.85,35.0,827.0,416.08,292.43
2016,7,13,10,30,879.0,101.0,5.9,35.0,862.0,468.41,335.56
2016,7,13,10,45,884.5,102.5,5.95,35.5,890.5,519.31,375.91
2016,7,13,11,0,890.0,104.0,6.0,36.0,919.0,569.54,414.61
2016,7,13,11,15,894.0,105.0,6.0,36.5,940.5,617.63,450.59
2016,7,13,11,30,898.0,106.0,6.0,37.0,962.0,664.5,484.71
2016,7,13,11,45,877.5,123.0,6.0,37.5,969.5,705.94,513.74
2016,7,13,12,0,857.0,140.0,6.0,38.0,977.0,743.85,539.55
2016,7,13,12,15,858.0,140.0,6.0,38.0,983.0,781.49,565.1
2016,7,13,12,30,859.0,140.0,6.0,38.0,989.0,817.31,588.98
2016,7,13,12,45,858.0,140.5,6.05,38.0,987.0,850.01,610.91
2016,7,13,13,0,857.0,141.0,6.1,38.0,985.0,880.57,631.41
2016,7,13,13,15,854.5,140.5,6.1,38.0,975.0,906.47,648.6
2016,7,13,13,30,852.0,140.0,6.1,38.0,965.0,929.56,664.0
2016,7,13,13,45,847.5,139.5,6.1,38.5,947.5,947.79,674.84
2016,7,13,14,0,843.0,139.0,6.1,39.0,930.0,962.88,683.68
2016,7,13,14,15,837.0,137.5,6.05,38.5,905.5,972.32,691.63
2016,7,13,14,30,831.0,136.0,6.0,38.0,881.0,978.49,697.62
2016,7,13,14,45,812.5,141.0,6.0,38.0,847.0,987.26,704.27
2016,7,13,15,0,794.0,146.0,6.0,38.0,813.0,981.6,701.63
2016,7,13,15,15,782.5,143.0,5.95,38.0,775.5,971.14,695.78
2016,7,13,15,30,771.0,140.0,5.9,38.0,738.0,957.54,688.03
2016,7,13,15,45,751.5,139.5,5.9,38.0,694.0,935.68,675.21
2016,7,13,16,0,732.0,139.0,5.9,38.0,650.0,917.47,664.91
2016,7,13,16,15,712.5,135.0,5.85,37.5,603.0,886.77,647.4
2016,7,13,16,30,693.0,131.0,5.8,37.0,556.0,853.87,628.31
2016,7,13,16,45,659.0,129.0,5.75,36.5,504.5,807.73,599.88
2016,7,13,17,0,625.0,127.0,5.7,36.0,453.0,760.46,570.23
2016,7,13,17,15,590.5,120.0,5.6,35.5,401.0,706.04,534.72
2016,7,13,17,30,556.0,113.0,5.5,35.0,349.0,651.29,498.15
2016,7,13,17,45,500.5,106.5,5.4,34.5,296.0,572.97,443.18
2016,7,13,18,0,445.0,100.0,5.3,34.0,243.0,505.49,393.96
2016,7,13,18,15,378.0,88.5,5.0,33.5,194.0,425.75,332.95
2016,7,13,18,30,311.0,77.0,4.7,33.0,145.0,350.59,273.39
2016,7,13,18,45,219.0,61.0,4.45,32.5,102.0,244.18,188.02
2016,7,13,19,0,127.0,45.0,4.2,32.0,59.0,161.43,118.47
2016,7,13,19,15,63.5,22.5,4.05,31.5,29.5,79.59,28.14
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,9.1,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,15.77,0.0
2016,7,14,6,15,238.5,33.5,3.95,25.5,64.5,26.11,15.35
2016,7,14,6,30,361.0,47.0,4.1,26.0,103.0,37.46,25.83
2016,7,14,6,45,444.5,55.0,4.25,26.5,152.0,42.32,30.35
2016,7,14,7,0,528.0,63.0,4.4,27.0,201.0,47.08,34.55
2016,7,14,7,15,580.0,69.5,4.5,27.5,254.0,50.34,37.28
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,53.47,39.78
2016,7,14,7,45,669.0,81.0,4.75,29.0,361.0,55.26,40.97
2016,7,14,8,0,706.0,86.0,4.9,30.0,415.0,62.78,46.89
2016,7,14,8,15,732.0,90.0,4.9,30.5,467.5,63.76,47.41
2016,7,14,8,30,758.0,94.0,4.9,31.0,520.0,64.66,47.86
2016,7,14,8,45,776.5,98.0,4.95,31.5,569.5,100.71,53.66
2016,7,14,9,0,795.0,102.0,5.0,32.0,619.0,150.77,80.28
2016,7,14,9,15,809.5,105.0,4.95,32.5,665.0,201.77,116.49
2016,7,14,9,30,824.0,108.0,4.9,33.0,711.0,262.71,164.54
2016,7,14,9,45,833.0,111.0,4.85,33.5,751.0,314.7,207.7
2016,7,14,10,0,842.0,114.0,4.8,34.0,791.0,367.24,251.43
2016,7,14,10,15,850.5,116.0,4.75,34.5,826.0,419.21,294.09
2016,7,14,10,30,859.0,118.0,4.7,35.0,861.0,471.26,335.71
2016,7,14,10,45,863.5,120.5,4.7,35.5,889.0,521.59,374.98
2016,7,14,11,0,868.0,123.0,4.7,36.0,917.0,571.2,412.52
2016,7,14,11,15,872.0,124.0,4.7,36.5,938.5,618.46,447.3
2016,7,14,11,30,876.0,125.0,4.7,37.0,960.0,664.55,480.31
2016,7,14,11,45,877.0,127.0,4.7,37.5,973.0,708.04,510.61
2016,7,14,12,0,878.0,129.0,4.7,38.0,986.0,749.83,538.99
2016,7,14,12,15,878.5,129.0,4.7,38.0,992.0,787.83,563.93
2016,7,14,12,30,879.0,129.0,4.7,38.0,998.0,823.9,587.47
2016,7,14,12,45,876.5,130.5,4.75,38.0,995.0,856.72,608.97
2016,7,14,13,0,874.0,132.0,4.8,38.0,992.0,887.25,628.95
2016,7,14,13,15,871.5,131.5,4.85,38.0,982.0,913.46,646.16
2016,7,14,13,30,869.0,131.0,4.9,38.0,972.0,936.81,661.69
2016,7,14,13,45,863.0,131.0,4.95,38.5,953.5,954.29,672.09
2016,7,14,14,0,857.0,131.0,5.0,39.0,935.0,968.54,680.52
2016,7,14,14,15,851.0,130.0,5.05,38.5,910.5,978.54,689.32
2016,7,14,14,30,845.0,129.0,5.1,38.0,886.0,985.24,696.2
2016,7,14,14,45,835.0,128.5,5.15,38.0,853.5,985.14,697.41
2016,7,14,15,0,825.0,128.0,5.2,38.0,821.0,981.78,696.7
2016,7,14,15,15,814.5,126.0,5.25,37.5,783.5,984.51,701.58
2016,7,14,15,30,804.0,124.0,5.3,37.0,746.0,972.78,697.2
2016,7,14,15,45,788.5,122.0,5.35,37.0,703.0,952.97,686.2
2016,7,14,16,0,773.0,120.0,5.4,37.0,660.0,930.31,673.4
2016,7,14,16,15,755.0,116.5,5.35,36.5,612.5,900.79,656.84
2016,7,14,16,30,737.0,113.0,5.3,36.0,565.0,868.86,638.57
2016,7,14,16,45,710.5,109.5,5.25,36.0,514.0,832.17,615.57
2016,7,14,17,0,684.0,106.0,5.2,36.0,463.0,788.94,587.86
2016,7,14,17,15,651.5,101.0,5.05,35.5,410.5,737.31,554.62
2016,7,14,17,30,619.0,96.0,4.9,35.0,358.0,685.21,520.36
2016,7,14,17,45,570.0,90.0,4.8,34.5,305.0,618.0,474.36
2016,7,14,18,0,521.0,84.0,4.7,34.0,252.0,552.09,427.78
2016,7,14,18,15,456.0,75.0,4.45,33.5,201.5,472.23,368.2
2016,7,14,18,30,391.0,66.0,4.2,33.0,151.0,392.43,305.89
2016,7,14,18,45,291.0,53.5,4.0,32.5,106.5,295.22,227.52
2016,7,14,19,0,191.0,41.0,3.8,32.0,62.0,207.45,153.25
2016,7,14,19,15,95.5,20.5,3.8,31.5,31.0,105.1,35.81
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,9.55,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,17.91,0.0
2016,7,15,6,15,102.5,41.0,3.85,25.5,56.5,32.43,20.32
2016,7,15,6,30,205.0,61.0,3.9,26.0,92.0,47.57,34.26
2016,7,15,6,45,304.0,72.5,4.0,26.5,140.5,54.42,40.58
2016,7,15,7,0,403.0,84.0,4.1,27.0,189.0,62.01,47.2
2016,7,15,7,15,462.0,94.0,4.15,27.5,241.0,68.07,52.29
2016,7,15,7,30,521.0,104.0,4.2,28.0,293.0,73.88,56.98
2016,7,15,7,45,361.5,147.5,4.3,28.5,289.0,100.66,79.03
2016,7,15,8,0,202.0,191.0,4.4,29.0,285.0,138.88,110.08
2016,7,15,8,15,442.0,158.0,4.4,29.5,395.5,102.74,79.78
2016,7,15,8,30,682.0,125.0,4.4,30.0,506.0,77.74,58.83
2016,7,15,8,45,700.5,131.5,4.45,31.0,555.0,111.14,64.27
2016,7,15,9,0,719.0,138.0,4.5,32.0,604.0,159.31,89.88
2016,7,15,9,15,736.5,141.5,4.45,32.5,650.0,207.68,123.76
2016,7,15,9,30,754.0,145.0,4.4,33.0,696.0,264.97,168.39
2016,7,15,9,45,761.0,151.5,4.35,34.0,735.5,315.98,209.78
2016,7,15,10,0,768.0,158.0,4.3,35.0,775.0,367.56,251.53
2016,7,15,10,15,778.0,160.5,4.15,35.5,809.5,417.66,291.87
2016,7,15,10,30,788.0,163.0,4.0,36.0,844.0,468.25,331.52
2016,7,15,10,45,787.5,170.0,3.85,36.5,870.5,517.42,368.97
2016,7,15,11,0,787.0,177.0,3.7,37.0,897.0,565.68,404.46
2016,7,15,11,15,792.0,178.5,3.55,37.0,918.0,611.81,438.26
2016,7,15,11,30,797.0,180.0,3.4,37.0,939.0,657.16,470.58
2016,7,15,11,45,788.0,189.5,3.3,37.5,949.0,698.46,498.21
2016,7,15,12,0,779.0,199.0,3.2,38.0,959.0,737.64,523.6
2016,7,15,12,15,780.0,199.5,3.2,38.0,965.0,774.98,548.94
2016,7,15,12,30,781.0,200.0,3.2,38.0,971.0,810.8,572.87
2016,7,15,12,45,777.0,202.0,3.2,38.5,968.0,842.06,591.53
2016,7,15,13,0,773.0,204.0,3.2,39.0,965.0,871.17,608.7
2016,7,15,13,15,770.0,203.0,3.3,39.0,955.0,896.05,625.02
2016,7,15,13,30,767.0,202.0,3.4,39.0,945.0,918.18,639.69
2016,7,15,13,45,760.5,202.0,3.5,39.0,927.0,935.02,651.13
2016,7,15,14,0,754.0,202.0,3.6,39.0,909.0,948.76,660.77
2016,7,15,14,15,746.5,200.0,3.7,39.0,884.0,964.37,671.72
2016,7,15,14,30,739.0,198.0,3.8,39.0,859.0,969.19,676.02
2016,7,15,14,45,722.0,199.0,3.95,39.0,826.0,964.49,674.81
2016,7,15,15,0,705.0,200.0,4.1,39.0,793.0,956.64,671.75
2016,7,15,15,15,691.5,196.5,4.1,38.5,755.0,944.44,666.64
2016,7,15,15,30,678.0,193.0,4.1,38.0,717.0,929.31,659.74
2016,7,15,15,45,661.5,187.5,4.2,38.0,674.5,906.16,646.84
2016,7,15,16,0,645.0,182.0,4.3,38.0,632.0,880.41,632.24
2016,7,15,16,15,622.0,176.5,4.3,37.5,585.0,845.86,612.61
2016,7,15,16,30,599.0,171.0,4.3,37.0,538.0,809.29,591.42
2016,7,15,16,45,570.0,163.5,4.3,37.0,488.0,755.41,556.93
2016,7,15,17,0,541.0,156.0,4.3,37.0,438.0,709.07,527.15
2016,7,15,17,15,502.5,147.5,4.15,36.5,386.5,652.53,489.95
2016,7,15,17,30,464.0,139.0,4.0,36.0,335.0,596.47,451.96
2016,7,15,17,45,411.5,128.0,3.85,35.5,283.5,526.57,402.67
2016,7,15,18,0,359.0,117.0,3.7,35.0,232.0,459.03,353.54
2016,7,15,18,15,293.0,101.5,3.4,34.0,184.0,363.97,282.55
2016,7,15,18,30,227.0,86.0,3.1,33.0,136.0,290.02,224.79
2016,7,15,18,45,148.5,65.5,2.8,32.5,94.5,205.13,156.25
2016,7,15,19,0,70.0,45.0,2.5,32.0,53.0,115.21,82.5
2016,7,15,19,15,35.0,22.5,2.55,31.5,26.5,54.74,14.01
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,3.5,2.7,23.5,3.5,3.18,0.0
2016,7,16,6,0,0.0,7.0,2.9,24.0,7.0,6.14,0.0
2016,7,16,6,15,0.0,21.0,2.95,24.5,21.0,18.49,9.18
2016,7,16,6,30,0.0,35.0,3.0,25.0,35.0,30.88,20.39
2016,7,16,6,45,0.0,54.0,3.15,25.5,54.0,46.88,34.35
2016,7,16,7,0,0.0,73.0,3.3,26.0,73.0,62.61,47.91
2016,7,16,7,15,0.0,93.0,3.3,26.5,93.0,78.93,61.7
2016,7,16,7,30,0.0,113.0,3.3,27.0,113.0,95.1,75.06
2016,7,16,7,45,87.0,152.5,3.35,28.0,193.0,119.65,94.93
2016,7,16,8,0,174.0,192.0,3.4,29.0,273.0,139.19,110.22
2016,7,16,8,15,321.5,189.0,3.4,29.5,360.5,130.23,102.25
2016,7,16,8,30,469.0,186.0,3.4,30.0,448.0,117.84,91.6
2016,7,16,8,45,610.5,152.5,3.45,31.0,527.0,119.89,73.64
2016,7,16,9,0,752.0,119.0,3.5,32.0,606.0,155.86,86.03
2016,7,16,9,15,567.0,209.5,3.45,32.5,592.5,228.78,146.31
2016,7,16,9,30,382.0,300.0,3.4,33.0,579.0,294.32,202.9
2016,7,16,9,45,599.0,214.0,3.4,33.5,680.5,309.03,209.05
2016,7,16,10,0,816.0,128.0,3.4,34.0,782.0,359.93,245.33
2016,7,16,10,15,825.5,130.0,3.35,34.5,817.5,417.55,291.49
2016,7,16,10,30,835.0,132.0,3.3,35.0,853.0,468.95,332.09
2016,7,16,10,45,843.5,132.5,3.3,35.5,882.0,518.77,370.49
2016,7,16,11,0,852.0,133.0,3.3,36.0,911.0,568.26,407.48
2016,7,16,11,15,625.5,272.0,3.3,36.0,851.0,584.0,418.58
2016,7,16,11,30,399.0,411.0,3.3,36.0,791.0,592.21,422.25
2016,7,16,11,45,620.5,283.0,3.3,36.5,883.5,659.31,471.58
2016,7,16,12,0,842.0,155.0,3.3,37.0,976.0,742.74,531.25
2016,7,16,12,15,843.0,155.0,3.35,37.0,982.0,780.16,556.28
2016,7,16,12,30,844.0,155.0,3.4,37.0,988.0,815.84,579.49
2016,7,16,12,45,842.5,155.5,3.5,37.5,986.0,848.03,599.38
2016,7,16,13,0,841.0,156.0,3.6,38.0,984.0,878.09,617.82
2016,7,16,13,15,839.0,155.5,3.65,38.0,974.0,904.45,634.91
2016,7,16,13,30,837.0,155.0,3.7,38.0,964.0,928.09,650.32
2016,7,16,13,45,832.0,154.5,3.8,38.5,946.5,945.97,661.08
2016,7,16,14,0,827.0,154.0,3.9,39.0,929.0,972.3,677.23
2016,7,16,14,15,820.5,152.5,4.0,38.5,904.0,981.81,685.7
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,987.99,692.34
2016,7,16,14,45,808.5,147.0,4.2,38.0,848.0,989.19,694.56
2016,7,16,15,0,803.0,143.0,4.3,38.0,817.0,987.04,694.83
2016,7,16,15,15,791.5,140.5,4.35,38.0,779.0,977.17,690.08
2016,7,16,15,30,780.0,138.0,4.4,38.0,741.0,964.14,683.46
2016,7,16,15,45,765.5,134.5,4.45,38.0,698.0,943.93,672.32
2016,7,16,16,0,751.0,131.0,4.5,38.0,655.0,920.88,659.4
2016,7,16,16,15,731.5,127.0,4.55,37.5,607.0,895.52,646.33
2016,7,16,16,30,712.0,123.0,4.6,37.0,559.0,862.27,627.89
2016,7,16,16,45,686.5,118.5,4.65,36.5,508.0,820.74,603.61
2016,7,16,17,0,661.0,114.0,4.7,36.0,457.0,777.74,577.88
2016,7,16,17,15,627.0,108.0,4.65,35.5,404.5,724.1,543.81
2016,7,16,17,30,593.0,102.0,4.6,35.0,352.0,670.08,508.64
2016,7,16,17,45,546.5,94.5,4.55,34.5,299.5,603.83,463.48
2016,7,16,18,0,500.0,87.0,4.5,34.0,247.0,538.76,417.57
2016,7,16,18,15,435.0,77.0,4.25,33.5,197.0,453.14,353.47
2016,7,16,18,30,370.0,67.0,4.0,33.0,147.0,378.94,295.14
2016,7,16,18,45,278.5,53.0,3.75,32.5,103.5,286.27,220.26
2016,7,16,19,0,187.0,39.0,3.5,32.0,60.0,202.09,148.61
2016,7,16,19,15,93.5,19.5,3.4,31.5,30.0,101.5,26.66
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,8.19,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,14.74,0.0
2016,7,17,6,15,172.0,35.0,2.95,24.5,58.0,27.24,16.06
2016,7,17,6,30,279.0,52.0,3.0,25.0,95.0,39.9,27.94
2016,7,17,6,45,371.5,62.5,3.15,25.5,143.5,47.19,34.6
2016,7,17,7,0,464.0,73.0,3.3,26.0,192.0,55.46,41.83
2016,7,17,7,15,519.5,81.0,3.3,26.5,244.0,59.46,45.2
2016,7,17,7,30,575.0,89.0,3.3,27.0,296.0,63.29,48.27
2016,7,17,7,45,620.5,93.5,3.3,28.0,350.5,64.22,48.69
2016,7,17,8,0,666.0,98.0,3.3,29.0,405.0,65.14,49.06
2016,7,17,8,15,694.5,103.0,3.3,29.5,458.0,66.19,49.63
2016,7,17,8,30,723.0,108.0,3.3,30.0,511.0,67.1,50.08
2016,7,17,8,45,745.5,111.5,3.35,31.0,561.5,104.92,59.37
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,153.39,83.69
2016,7,17,9,15,784.0,118.0,3.4,32.5,658.0,203.26,118.28
2016,7,17,9,30,800.0,121.0,3.4,33.0,704.0,255.0,158.79
2016,7,17,9,45,813.0,123.0,3.45,33.5,745.5,306.88,201.36
2016,7,17,10,0,826.0,125.0,3.5,34.0,787.0,359.89,245.04
2016,7,17,10,15,835.0,127.0,3.5,34.5,822.5,418.02,291.75
2016,7,17,10,30,844.0,129.0,3.5,35.0,858.0,469.73,332.78
2016,7,17,10,45,851.0,130.5,3.55,35.5,886.5,520.04,371.75
2016,7,17,11,0,858.0,132.0,3.6,36.0,915.0,569.89,409.22
2016,7,17,11,15,862.5,133.0,3.65,36.0,936.5,617.22,444.77
2016,7,17,11,30,867.0,134.0,3.7,36.0,958.0,663.46,478.72
2016,7,17,11,45,874.0,131.5,3.75,36.5,973.0,707.43,509.41
2016,7,17,12,0,881.0,129.0,3.8,37.0,988.0,750.11,538.52
2016,7,17,12,15,881.5,129.5,3.85,37.0,993.5,788.82,564.02
2016,7,17,12,30,882.0,130.0,3.9,37.0,999.0,825.6,588.05
2016,7,17,12,45,881.5,129.0,4.0,37.5,997.0,858.27,608.28
2016,7,17,13,0,881.0,128.0,4.1,38.0,995.0,888.62,626.94
2016,7,17,13,15,878.5,127.5,4.1,38.0,984.5,915.06,643.91
2016,7,17,13,30,876.0,127.0,4.1,38.0,974.0,938.6,659.07
2016,7,17,13,45,871.5,126.0,4.2,38.0,956.0,956.73,671.37
2016,7,17,14,0,867.0,125.0,4.3,38.0,938.0,971.62,681.76
2016,7,17,14,15,861.0,123.5,4.3,38.0,912.5,981.24,688.44
2016,7,17,14,30,855.0,122.0,4.3,38.0,887.0,987.49,693.15
2016,7,17,14,45,847.0,120.5,4.35,38.0,855.0,988.39,694.89
2016,7,17,15,0,839.0,119.0,4.4,38.0,823.0,985.96,694.7
2016,7,17,15,15,828.5,116.5,4.4,37.5,785.0,976.66,691.49
2016,7,17,15,30,818.0,114.0,4.4,37.0,747.0,964.18,686.38
2016,7,17,15,45,804.0,112.0,4.4,37.0,703.5,956.56,683.1
2016,7,17,16,0,790.0,110.0,4.4,37.0,660.0,935.19,671.0
2016,7,17,16,15,772.5,106.5,4.4,36.5,612.5,905.88,655.15
2016,7,17,16,30,755.0,103.0,4.4,36.0,565.0,874.11,637.57
2016,7,17,16,45,730.5,99.5,4.4,36.0,514.0,833.53,612.56
2016,7,17,17,0,706.0,96.0,4.4,36.0,463.0,796.07,589.42
2016,7,17,17,15,675.0,91.0,4.3,35.5,410.0,745.17,557.4
2016,7,17,17,30,644.0,86.0,4.2,35.0,357.0,693.71,524.26
2016,7,17,17,45,598.0,80.5,4.15,34.5,304.0,628.96,480.67
2016,7,17,18,0,552.0,75.0,4.1,34.0,251.0,565.4,436.37
2016,7,17,18,15,489.5,67.0,3.85,33.5,200.5,487.8,379.24
2016,7,17,18,30,427.0,59.0,3.6,33.0,150.0,413.57,321.4
2016,7,17,18,45,330.0,47.5,3.35,32.5,105.5,312.34,240.28
2016,7,17,19,0,233.0,36.0,3.1,32.0,61.0,225.97,166.28
2016,7,17,19,15,116.5,18.0,3.05,31.5,30.5,111.58,24.48
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.5,8.5,1.75,24.5,10.0,7.73,0.0
2016,7,18,6,0,61.0,17.0,2.0,25.0,20.0,13.96,0.0
2016,7,18,6,15,167.0,33.5,2.15,25.5,55.5,26.07,14.95
2016,7,18,6,30,273.0,50.0,2.3,26.0,91.0,38.37,26.51
2016,7,18,6,45,360.0,60.5,2.5,26.5,138.0,45.68,33.16
2016,7,18,7,0,447.0,71.0,2.7,27.0,185.0,53.75,40.19
2016,7,18,7,15,502.5,79.0,2.75,27.5,236.0,57.81,43.61
2016,7,18,7,30,558.0,87.0,2.8,28.0,287.0,61.7,46.72
2016,7,18,7,45,371.0,138.5,2.85,28.5,281.0,94.77,74.11
2016,7,18,8,0,184.0,190.0,2.9,29.0,275.0,138.06,109.3
2016,7,18,8,15,448.0,146.5,2.9,29.5,387.0,95.61,73.86
2016,7,18,8,30,712.0,103.0,2.9,30.0,499.0,63.85,47.38
2016,7,18,8,45,735.0,106.0,2.95,30.5,549.0,99.21,55.84
2016,7,18,9,0,758.0,109.0,3.0,31.0,599.0,146.81,79.51
2016,7,18,9,15,774.0,112.0,2.95,31.5,644.5,196.13,113.68
2016,7,18,9,30,790.0,115.0,2.9,32.0,690.0,247.32,153.81
2016,7,18,9,45,421.0,231.0,2.9,32.5,539.5,273.87,189.01
2016,7,18,10,0,52.0,347.0,2.9,33.0,389.0,290.62,211.58
2016,7,18,10,15,117.0,385.5,2.9,33.5,485.0,340.18,245.92
2016,7,18,10,30,182.0,424.0,2.9,34.0,581.0,407.44,292.94
2016,7,18,10,45,231.0,431.5,2.9,34.5,637.5,452.85,324.55
2016,7,18,11,0,280.0,439.0,2.9,35.0,694.0,495.02,353.97
2016,7,18,11,15,565.5,286.0,2.9,35.0,818.0,558.25,401.54
2016,7,18,11,30,851.0,133.0,2.9,35.0,942.0,651.79,470.48
2016,7,18,11,45,569.5,304.5,2.9,35.5,849.5,640.49,458.39
2016,7,18,12,0,288.0,476.0,2.9,36.0,757.0,614.43,435.01
2016,7,18,12,15,568.5,309.5,2.9,36.0,868.0,706.18,503.29
2016,7,18,12,30,849.0,143.0,2.9,36.0,979.0,809.24,575.6
2016,7,18,12,45,578.0,309.0,2.95,36.0,878.0,772.18,547.02
2016,7,18,13,0,307.0,475.0,3.0,36.0,777.0,711.14,500.53
2016,7,18,13,15,575.0,308.5,3.05,36.0,866.5,822.21,581.73
2016,7,18,13,30,843.0,142.0,3.1,36.0,956.0,921.36,648.52
2016,7,18,13,45,840.5,140.0,3.15,36.0,939.0,940.12,660.38
2016,7,18,14,0,838.0,138.0,3.2,36.0,922.0,955.77,670.99
2016,7,18,14,15,832.0,136.5,3.25,36.0,897.5,965.28,677.88
2016,7,18,14,30,826.0,135.0,3.3,36.0,873.0,971.51,682.88
2016,7,18,14,45,810.5,137.5,3.35,36.0,840.0,980.6,689.86
2016,7,18,15,0,795.0,140.0,3.4,36.0,807.0,975.36,687.91
2016,7,18,15,15,784.0,137.5,3.45,36.0,769.5,965.99,683.57
2016,7,18,15,30,773.0,135.0,3.5,36.0,732.0,953.47,677.37
2016,7,18,15,45,756.0,133.0,3.55,36.0,688.5,932.49,665.82
2016,7,18,16,0,739.0,131.0,3.6,36.0,645.0,908.74,652.55
2016,7,18,16,15,719.5,127.0,3.65,35.5,598.0,883.57,639.66
2016,7,18,16,30,700.0,123.0,3.7,35.0,551.0,850.54,621.41
2016,7,18,16,45,673.5,118.5,3.8,35.0,500.0,808.31,595.68
2016,7,18,17,0,647.0,114.0,3.9,35.0,449.0,764.69,568.59
2016,7,18,17,15,613.0,108.0,3.9,34.5,397.0,711.42,534.96
2016,7,18,17,30,579.0,102.0,3.9,34.0,345.0,657.81,500.19
2016,7,18,17,45,534.0,94.5,3.95,33.5,293.5,593.25,456.42
2016,7,18,18,0,489.0,87.0,4.0,33.0,242.0,529.78,411.76
2016,7,18,18,15,424.0,76.5,3.9,32.5,192.5,444.1,347.49
2016,7,18,18,30,359.0,66.0,3.8,32.0,143.0,369.69,288.9
2016,7,18,18,45,270.0,52.0,3.75,31.5,100.0,279.24,215.5
2016,7,18,19,0,181.0,38.0,3.7,31.0,57.0,197.16,144.84
2016,7,18,19,15,90.5,19.0,3.7,30.5,28.5,98.22,15.33
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.1,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,16.95,0.0
2016,7,19,6,15,167.5,31.5,1.35,26.0,56.5,24.52,13.58
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,34.18,23.0
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,39.18,27.66
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,44.07,31.99
2016,7,19,7,15,565.0,65.5,1.3,27.5,240.5,47.45,34.84
2016,7,19,7,30,617.0,72.0,1.3,28.0,292.0,50.69,37.45
2016,7,19,7,45,659.0,75.0,1.3,28.5,346.0,51.21,37.68
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,56.92,42.22
2016,7,19,8,15,727.0,81.5,1.35,29.5,452.0,57.8,42.67
2016,7,19,8,30,753.0,85.0,1.4,30.0,504.0,58.6,43.07
2016,7,19,8,45,775.0,87.5,1.5,31.0,554.0,86.79,45.67
2016,7,19,9,0,797.0,90.0,1.6,32.0,604.0,145.6,76.81
2016,7,19,9,15,812.0,92.5,1.75,32.5,649.5,196.12,111.31
2016,7,19,9,30,827.0,95.0,1.9,33.0,695.0,248.22,151.89
2016,7,19,9,45,839.5,96.0,2.1,33.5,736.5,299.99,194.36
2016,7,19,10,0,852.0,97.0,2.3,34.0,778.0,352.67,237.9
2016,7,19,10,15,860.5,98.5,2.45,34.5,813.5,404.9,280.6
2016,7,19,10,30,869.0,100.0,2.6,35.0,849.0,457.21,322.34
2016,7,19,10,45,875.5,101.5,2.8,35.5,877.5,508.42,362.27
2016,7,19,11,0,882.0,103.0,3.0,36.0,906.0,559.07,400.68
2016,7,19,11,15,886.0,104.0,3.15,36.0,928.0,607.11,437.0
2016,7,19,11,30,890.0,105.0,3.3,36.0,950.0,653.96,471.68
2016,7,19,11,45,891.0,107.0,3.45,36.5,963.5,698.2,502.82
2016,7,19,12,0,892.0,109.0,3.6,37.0,977.0,740.68,531.69
2016,7,19,12,15,893.0,109.0,3.75,37.0,983.5,779.64,557.66
2016,7,19,12,30,894.0,109.0,3.9,37.0,990.0,816.61,582.25
2016,7,19,12,45,892.5,109.5,4.05,37.0,988.0,849.81,604.35
2016,7,19,13,0,891.0,110.0,4.2,37.0,986.0,880.61,624.91
2016,7,19,13,15,889.5,109.5,4.25,37.0,976.5,907.87,642.76
2016,7,19,13,30,888.0,109.0,4.3,37.0,967.0,932.24,658.82
2016,7,19,13,45,883.0,109.5,4.4,37.5,949.0,951.23,670.34
2016,7,19,14,0,878.0,110.0,4.5,38.0,931.0,966.99,679.89
2016,7,19,14,15,872.5,109.0,4.55,37.5,906.5,977.47,688.82
2016,7,19,14,30,867.0,108.0,4.6,37.0,882.0,984.58,695.8
2016,7,19,14,45,858.5,107.0,4.65,37.0,850.0,985.33,697.44
2016,7,19,15,0,850.0,106.0,4.7,37.0,818.0,982.73,697.12
2016,7,19,15,15,681.5,188.0,4.7,36.5,741.5,924.59,662.14
2016,7,19,15,30,513.0,270.0,4.7,36.0,665.0,839.15,605.8
2016,7,19,15,45,559.5,234.0,4.75,36.0,642.0,847.29,614.95
2016,7,19,16,0,606.0,198.0,4.8,36.0,619.0,858.69,625.61
2016,7,19,16,15,536.0,203.5,4.8,35.5,556.0,784.02,577.21
2016,7,19,16,30,466.0,209.0,4.8,35.0,493.0,717.17,532.96
2016,7,19,16,45,461.5,189.5,4.8,35.0,450.0,683.86,512.06
2016,7,19,17,0,457.0,170.0,4.8,35.0,407.0,648.58,489.31
2016,7,19,17,15,524.5,133.5,4.7,34.5,376.0,654.62,497.61
2016,7,19,17,30,592.0,97.0,4.6,34.0,345.0,662.74,505.9
2016,7,19,17,45,549.5,88.5,4.6,33.5,292.5,598.68,461.81
2016,7,19,18,0,507.0,80.0,4.6,33.0,240.0,535.66,417.17
2016,7,19,18,15,463.5,69.0,4.35,32.5,193.0,470.35,368.35
2016,7,19,18,30,420.0,58.0,4.1,32.0,146.0,407.12,318.28
2016,7,19,18,45,320.5,46.5,3.95,31.5,102.0,304.53,235.41
2016,7,19,19,0,221.0,35.0,3.8,31.0,58.0,217.21,159.72
2016,7,19,19,15,110.5,17.5,3.7,30.5,29.0,106.53,9.81
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,29.5,8.0,1.45,24.5,9.0,7.28,0.0
2016,7,20,6,0,59.0,16.0,1.7,25.0,18.0,13.16,0.0
2016,7,20,6,15,170.0,32.0,1.75,25.5,53.5,24.94,13.81
2016,7,20,6,30,281.0,48.0,1.8,26.0,89.0,36.91,25.24
2016,7,20,6,45,378.0,56.5,1.85,26.5,137.0,43.88,31.62
2016,7,20,7,0,475.0,65.0,1.9,27.0,185.0,48.95,36.12
2016,7,20,7,15,530.0,72.5,1.9,27.5,237.0,52.86,39.42
2016,7,20,7,30,585.0,80.0,1.9,28.0,289.0,56.6,42.43
2016,7,20,7,45,631.0,83.5,1.9,28.5,343.0,57.15,42.67
2016,7,20,8,0,677.0,87.0,1.9,29.0,397.0,57.74,42.9
2016,7,20,8,15,705.0,91.5,1.95,29.5,449.5,65.01,48.66
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,66.2,49.34
2016,7,20,8,45,755.5,99.0,2.05,31.0,552.0,92.57,51.23
2016,7,20,9,0,778.0,102.0,2.1,32.0,602.0,141.3,74.48
2016,7,20,9,15,793.5,104.5,2.2,32.5,648.0,191.36,108.61
2016,7,20,9,30,809.0,107.0,2.3,33.0,694.0,243.21,148.95
2016,7,20,9,45,822.5,108.5,2.45,33.5,735.5,303.17,197.33
2016,7,20,10,0,836.0,110.0,2.6,34.0,777.0,355.78,240.63
2016,7,20,10,15,845.0,112.0,2.75,34.0,812.5,407.9,283.76
2016,7,20,10,30,854.0,114.0,2.9,34.0,848.0,460.16,326.19
2016,7,20,10,45,861.0,115.0,3.05,34.5,877.0,510.64,365.67
2016,7,20,11,0,868.0,116.0,3.2,35.0,906.0,560.64,403.66
2016,7,20,11,15,872.5,117.0,3.3,35.5,928.0,608.48,438.96
2016,7,20,11,30,877.0,118.0,3.4,36.0,950.0,655.2,472.5
2016,7,20,11,45,865.5,128.5,3.5,36.5,960.5,697.26,501.77
2016,7,20,12,0,854.0,139.0,3.6,37.0,971.0,736.63,528.48
2016,7,20,12,15,855.5,139.5,3.65,37.0,977.0,775.33,554.45
2016,7,20,12,30,857.0,140.0,3.7,37.0,983.0,812.25,578.6
2016,7,20,12,45,857.0,139.5,3.8,37.0,981.5,845.22,600.31
2016,7,20,13,0,857.0,139.0,3.9,37.0,980.0,876.01,620.62
2016,7,20,13,15,854.5,138.5,3.95,37.0,970.0,902.12,637.68
2016,7,20,13,30,852.0,138.0,4.0,37.0,960.0,925.41,653.01
2016,7,20,13,45,846.5,138.0,4.05,37.5,942.5,943.36,663.63
2016,7,20,14,0,841.0,138.0,4.1,38.0,925.0,958.13,672.31
2016,7,20,14,15,835.0,136.5,4.1,37.5,900.0,967.75,680.4
2016,7,20,14,30,829.0,135.0,4.1,37.0,875.0,974.07,686.58
2016,7,20,14,45,796.0,148.0,4.2,37.0,837.5,976.94,689.86
2016,7,20,15,0,763.0,161.0,4.3,37.0,800.0,965.23,683.98
2016,7,20,15,15,751.0,158.0,4.3,37.0,762.5,954.55,678.43
2016,7,20,15,30,739.0,155.0,4.3,37.0,725.0,940.78,671.0
2016,7,20,15,45,717.5,154.5,4.3,37.0,681.0,924.49,662.05
2016,7,20,16,0,696.0,154.0,4.3,37.0,637.0,898.89,647.08
2016,7,20,16,15,675.0,149.0,4.25,36.5,590.0,866.17,628.54
2016,7,20,16,30,654.0,144.0,4.2,36.0,543.0,831.31,608.41
2016,7,20,16,45,626.5,138.5,4.2,36.0,492.5,787.86,581.16
2016,7,20,17,0,599.0,133.0,4.2,36.0,442.0,743.06,552.64
2016,7,20,17,15,563.0,125.5,4.1,35.5,390.0,687.3,516.7
2016,7,20,17,30,527.0,118.0,4.0,35.0,338.0,624.09,474.54
2016,7,20,17,45,483.0,107.5,3.95,34.5,287.0,559.55,430.22
2016,7,20,18,0,439.0,97.0,3.9,34.0,236.0,496.64,384.89
2016,7,20,18,15,372.5,85.0,3.6,33.5,187.0,416.93,324.38
2016,7,20,18,30,306.0,73.0,3.3,33.0,138.0,341.83,265.16
2016,7,20,18,45,221.0,56.0,3.0,32.5,96.0,252.67,193.07
2016,7,20,19,0,136.0,39.0,2.7,32.0,54.0,157.94,113.83
2016,7,20,19,15,68.0,19.5,2.7,31.5,27.0,75.73,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,6.82,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,13.64,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,22.67,11.89
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,34.37,23.08
2016,7,21,6,45,432.0,51.0,2.8,26.5,141.0,39.35,27.77
2016,7,21,7,0,523.0,59.0,2.9,27.0,190.0,44.26,32.12
2016,7,21,7,15,575.5,65.5,2.8,28.0,242.5,47.64,34.91
2016,7,21,7,30,628.0,72.0,2.7,29.0,295.0,50.89,37.44
2016,7,21,7,45,669.0,76.0,2.6,30.0,349.5,52.11,38.18
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,58.63,43.27
2016,7,21,8,15,736.0,84.0,2.3,31.5,456.5,59.81,43.97
2016,7,21,8,30,762.0,88.0,2.1,32.0,509.0,60.89,44.57
2016,7,21,8,45,782.5,91.0,1.9,32.5,559.5,86.79,46.49
2016,7,21,9,0,803.0,94.0,1.7,33.0,610.0,136.83,69.98
2016,7,21,9,15,817.5,96.5,1.7,33.5,656.0,197.18,111.39
2016,7,21,9,30,832.0,99.0,1.7,34.0,702.0,249.63,151.74
2016,7,21,9,45,843.0,101.5,1.75,35.0,743.5,302.5,194.2
2016,7,21,10,0,854.0,104.0,1.8,36.0,785.0,356.15,237.32
2016,7,21,10,15,862.5,105.5,1.95,36.0,820.5,408.69,280.27
2016,7,21,10,30,871.0,107.0,2.1,36.0,856.0,461.3,322.43
2016,7,21,10,45,876.5,109.0,2.25,36.5,885.0,512.69,362.03
2016,7,21,11,0,882.0,111.0,2.4,37.0,914.0,563.44,399.99
2016,7,21,11,15,886.5,112.0,2.45,37.0,936.0,611.99,435.91
2016,7,21,11,30,891.0,113.0,2.5,37.0,958.0,659.39,470.16
2016,7,21,11,45,892.0,115.0,2.65,37.5,971.5,703.89,501.07
2016,7,21,12,0,893.0,117.0,2.8,38.0,985.0,746.64,530.01
2016,7,21,12,15,894.0,117.0,2.9,38.0,991.5,785.88,555.59
2016,7,21,12,30,895.0,117.0,3.0,38.0,998.0,823.14,579.8
2016,7,21,12,45,894.5,117.0,3.1,38.5,996.0,857.04,600.56
2016,7,21,13,0,894.0,117.0,3.2,39.0,994.0,888.58,619.72
2016,7,21,13,15,892.0,116.5,3.25,39.0,984.5,915.72,637.09
2016,7,21,13,30,890.0,116.0,3.3,39.0,975.0,939.95,652.7
2016,7,21,13,45,889.0,113.5,3.4,39.0,958.0,960.12,666.18
2016,7,21,14,0,888.0,111.0,3.5,39.0,941.0,977.06,677.78
2016,7,21,14,15,883.0,109.5,3.55,39.0,916.0,987.77,685.32
2016,7,21,14,30,878.0,108.0,3.6,39.0,891.0,995.05,690.91
2016,7,21,14,45,871.5,106.0,3.65,39.0,859.5,996.88,693.28
2016,7,21,15,0,865.0,104.0,3.7,39.0,828.0,995.29,693.7
2016,7,21,15,15,855.5,102.0,3.7,38.5,789.5,987.3,691.42
2016,7,21,15,30,846.0,100.0,3.7,38.0,751.0,976.05,687.24
2016,7,21,15,45,833.5,97.5,3.7,38.0,708.0,958.06,677.46
2016,7,21,16,0,821.0,95.0,3.7,38.0,665.0,937.11,665.91
