Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,16,15,804.5,92.5,3.65,37.5,617.0,909.46,651.15
2016,7,21,16,30,788.0,90.0,3.6,37.0,569.0,889.27,641.25
2016,7,21,16,45,766.5,86.5,3.6,37.0,517.5,850.77,618.09
2016,7,21,17,0,745.0,83.0,3.6,37.0,466.0,810.43,593.53
2016,7,21,17,15,715.5,78.5,3.5,36.5,413.0,760.11,562.5
2016,7,21,17,30,686.0,74.0,3.4,36.0,360.0,708.99,530.18
2016,7,21,17,45,645.0,69.0,3.35,35.5,306.5,651.75,492.67
2016,7,21,18,0,604.0,64.0,3.3,35.0,253.0,591.35,451.4
2016,7,21,18,15,543.5,57.0,2.9,34.0,202.0,514.82,396.26
2016,7,21,18,30,483.0,50.0,2.5,33.0,151.0,441.68,340.84
2016,7,21,18,45,389.0,40.0,2.15,32.5,106.0,346.19,264.19
2016,7,21,19,0,295.0,30.0,1.8,32.0,61.0,258.92,187.65
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.5,126.46,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,12.73,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.5,21.36,10.73
2016,7,22,6,30,369.0,39.0,2.3,26.0,92.0,30.91,20.18
2016,7,22,6,45,453.0,47.5,2.3,27.0,140.5,36.51,25.3
2016,7,22,7,0,537.0,56.0,2.3,28.0,189.0,41.93,30.01
2016,7,22,7,15,589.0,62.0,2.15,29.0,241.5,45.05,32.58
2016,7,22,7,30,641.0,68.0,2.0,30.0,294.0,48.06,34.91
2016,7,22,7,45,680.0,72.0,1.9,31.0,348.0,54.23,39.78
2016,7,22,8,0,719.0,76.0,1.8,32.0,402.0,55.73,40.68
2016,7,22,8,15,744.5,79.5,1.85,32.5,454.5,56.68,41.2
2016,7,22,8,30,770.0,83.0,1.9,33.0,507.0,57.55,41.65
2016,7,22,8,45,791.0,85.0,2.0,33.5,557.5,81.65,42.82
2016,7,22,9,0,812.0,87.0,2.1,34.0,608.0,141.05,72.85
2016,7,22,9,15,826.5,89.5,2.2,34.5,654.5,192.42,107.16
2016,7,22,9,30,841.0,92.0,2.3,35.0,701.0,245.33,147.9
2016,7,22,9,45,852.5,93.5,2.4,35.5,742.5,298.1,190.83
2016,7,22,10,0,864.0,95.0,2.5,36.0,784.0,351.67,234.76
2016,7,22,10,15,872.5,97.0,2.55,36.5,819.5,405.09,278.0
2016,7,22,10,30,881.0,99.0,2.6,37.0,855.0,458.58,320.19
2016,7,22,10,45,887.5,100.0,2.65,37.5,884.0,510.21,359.84
2016,7,22,11,0,894.0,101.0,2.7,38.0,913.0,561.26,397.83
2016,7,22,11,15,898.0,102.0,2.75,38.0,935.0,610.06,434.01
2016,7,22,11,30,902.0,103.0,2.8,38.0,957.0,657.65,468.45
2016,7,22,11,45,899.0,107.5,2.85,38.5,970.0,701.92,498.74
2016,7,22,12,0,896.0,112.0,2.9,39.0,983.0,744.11,526.64
2016,7,22,12,15,897.5,112.0,2.95,39.0,989.5,783.84,552.23
2016,7,22,12,30,899.0,112.0,3.0,39.0,996.0,821.6,576.42
2016,7,22,12,45,898.5,112.0,3.05,39.5,994.0,855.59,596.86
2016,7,22,13,0,898.0,112.0,3.1,40.0,992.0,887.18,615.67
2016,7,22,13,15,896.0,111.5,3.15,40.0,982.5,914.35,632.96
2016,7,22,13,30,894.0,111.0,3.2,40.0,973.0,938.59,648.49
2016,7,22,13,45,890.5,110.5,3.25,40.0,955.5,958.31,661.31
2016,7,22,14,0,887.0,110.0,3.3,40.0,938.0,974.8,672.24
2016,7,22,14,15,882.0,109.0,3.3,40.0,913.5,985.99,679.7
2016,7,22,14,30,877.0,108.0,3.3,40.0,889.0,993.79,685.24
2016,7,22,14,45,862.0,110.5,3.35,40.0,855.5,991.88,685.29
2016,7,22,15,0,847.0,113.0,3.4,40.0,822.0,986.64,683.5
2016,7,22,15,15,837.0,111.0,3.4,39.5,784.0,978.34,681.07
2016,7,22,15,30,827.0,109.0,3.4,39.0,746.0,966.84,676.75
2016,7,22,15,45,814.0,106.5,3.4,39.0,702.5,948.67,666.93
2016,7,22,16,0,801.0,104.0,3.4,39.0,659.0,938.14,662.09
2016,7,22,16,15,784.0,101.0,3.4,38.5,611.0,909.71,647.2
2016,7,22,16,30,767.0,98.0,3.4,38.0,563.0,878.8,630.69
2016,7,22,16,45,743.5,94.5,3.4,38.0,512.0,838.89,606.77
2016,7,22,17,0,720.0,91.0,3.4,38.0,461.0,797.24,581.42
2016,7,22,17,15,689.0,86.5,3.3,37.5,408.0,750.9,553.17
2016,7,22,17,30,658.0,82.0,3.2,37.0,355.0,699.67,520.86
2016,7,22,17,45,614.0,76.0,3.15,36.5,301.5,635.46,478.56
2016,7,22,18,0,570.0,70.0,3.1,36.0,248.0,572.35,435.42
2016,7,22,18,15,508.0,62.0,2.75,35.0,197.5,494.58,379.52
2016,7,22,18,30,446.0,54.0,2.4,34.0,147.0,420.28,322.96
2016,7,22,18,45,349.5,43.0,2.05,33.5,102.5,323.34,245.48
2016,7,22,19,0,253.0,32.0,1.7,33.0,58.0,234.75,168.38
2016,7,22,19,15,126.5,16.0,1.75,32.5,29.0,111.75,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,11.82,0.0
2016,7,23,6,15,188.0,28.5,2.6,25.5,51.5,22.27,11.25
2016,7,23,6,30,300.0,44.0,2.6,26.0,87.0,33.95,22.68
2016,7,23,6,45,385.5,54.5,2.65,27.0,134.0,42.41,30.26
2016,7,23,7,0,471.0,65.0,2.7,28.0,181.0,49.19,36.14
2016,7,23,7,15,525.5,73.0,2.55,28.5,233.0,53.48,39.77
2016,7,23,7,30,580.0,81.0,2.4,29.0,285.0,57.57,43.07
2016,7,23,7,45,624.5,85.5,2.3,30.0,339.0,58.78,43.76
2016,7,23,8,0,669.0,90.0,2.2,31.0,393.0,59.96,44.37
2016,7,23,8,15,697.0,94.5,2.2,31.5,445.5,60.92,44.88
2016,7,23,8,30,725.0,99.0,2.2,32.0,498.0,68.49,50.8
2016,7,23,8,45,750.5,101.0,2.2,33.0,548.5,89.81,50.67
2016,7,23,9,0,776.0,103.0,2.2,34.0,599.0,137.91,72.0
2016,7,23,9,15,791.5,106.0,2.25,34.5,645.5,188.34,105.52
2016,7,23,9,30,807.0,109.0,2.3,35.0,692.0,240.57,145.53
2016,7,23,9,45,822.5,109.5,2.35,35.5,734.0,300.39,193.19
2016,7,23,10,0,838.0,110.0,2.4,36.0,776.0,353.09,236.04
2016,7,23,10,15,847.0,111.5,2.45,36.0,812.0,405.12,278.62
2016,7,23,10,30,856.0,113.0,2.5,36.0,848.0,457.29,320.44
2016,7,23,10,45,865.0,113.0,2.65,36.5,877.5,508.26,359.89
2016,7,23,11,0,874.0,113.0,2.8,37.0,907.0,558.93,398.0
2016,7,23,11,15,879.0,114.0,2.9,37.5,929.0,607.52,433.44
2016,7,23,11,30,884.0,115.0,3.0,38.0,951.0,655.02,467.13
2016,7,23,11,45,887.0,115.0,3.1,38.5,965.5,699.11,497.69
2016,7,23,12,0,890.0,115.0,3.2,39.0,980.0,741.59,526.35
2016,7,23,12,15,891.5,115.5,3.25,39.0,986.5,781.6,552.25
2016,7,23,12,30,893.0,116.0,3.3,39.0,993.0,819.66,576.76
2016,7,23,12,45,893.0,115.5,3.4,39.0,991.5,853.56,598.75
2016,7,23,13,0,893.0,115.0,3.5,39.0,990.0,885.08,619.24
2016,7,23,13,15,891.0,114.5,3.55,39.0,980.5,912.21,636.69
2016,7,23,13,30,889.0,114.0,3.6,39.0,971.0,936.41,652.36
2016,7,23,13,45,885.5,113.5,3.65,39.5,953.0,956.13,663.89
2016,7,23,14,0,882.0,113.0,3.7,40.0,935.0,972.62,673.47
2016,7,23,14,15,876.5,111.5,3.7,39.5,910.0,982.83,681.83
2016,7,23,14,30,871.0,110.0,3.7,39.0,885.0,989.62,688.26
2016,7,23,14,45,856.0,113.0,3.7,39.0,851.5,988.24,688.3
2016,7,23,15,0,841.0,116.0,3.7,39.0,818.0,983.57,686.49
2016,7,23,15,15,830.5,114.0,3.7,39.0,780.0,974.84,682.29
2016,7,23,15,30,820.0,112.0,3.7,39.0,742.0,962.92,676.23
2016,7,23,15,45,806.5,109.5,3.75,39.0,698.5,955.09,673.21
2016,7,23,16,0,793.0,107.0,3.8,39.0,655.0,933.6,661.54
2016,7,23,16,15,775.5,103.5,3.8,38.5,607.0,904.21,645.97
2016,7,23,16,30,758.0,100.0,3.8,38.0,559.0,872.36,628.67
2016,7,23,16,45,734.5,96.0,3.8,38.0,508.0,832.01,604.25
2016,7,23,17,0,711.0,92.0,3.8,38.0,457.0,789.95,578.39
2016,7,23,17,15,679.5,87.5,3.75,37.5,404.0,743.55,550.08
2016,7,23,17,30,648.0,83.0,3.7,37.0,351.0,692.17,517.57
2016,7,23,17,45,604.0,77.0,3.65,36.5,298.0,628.29,475.11
2016,7,23,18,0,560.0,71.0,3.6,36.0,245.0,565.51,431.82
2016,7,23,18,15,497.5,62.5,3.3,35.0,194.5,487.1,375.22
2016,7,23,18,30,435.0,54.0,3.0,34.0,144.0,412.22,317.88
2016,7,23,18,45,339.0,43.0,2.75,33.5,100.0,316.14,240.69
2016,7,23,19,0,243.0,32.0,2.5,33.0,56.0,226.62,162.2
2016,7,23,19,15,121.5,16.0,2.6,32.5,28.0,108.5,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,11.82,0.0
2016,7,24,6,15,169.0,29.0,2.65,25.5,49.5,22.66,11.34
2016,7,24,6,30,281.0,45.0,2.7,26.0,84.0,34.7,23.27
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.5,42.51,30.4
2016,7,24,7,0,457.0,67.0,2.8,27.0,179.0,50.93,37.76
2016,7,24,7,15,513.0,75.0,2.75,27.5,230.5,55.12,41.33
2016,7,24,7,30,569.0,83.0,2.7,28.0,282.0,59.14,44.59
2016,7,24,7,45,616.5,87.0,2.65,29.0,336.5,59.9,44.9
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,60.69,45.19
2016,7,24,8,15,692.5,95.5,2.55,30.5,443.0,61.61,45.67
2016,7,24,8,30,721.0,100.0,2.5,31.0,495.0,69.25,51.66
2016,7,24,8,45,747.5,101.5,2.45,32.0,546.0,88.73,50.8
2016,7,24,9,0,774.0,103.0,2.4,33.0,597.0,136.42,71.51
2016,7,24,9,15,789.5,106.0,2.35,33.5,643.5,186.77,104.91
2016,7,24,9,30,805.0,109.0,2.3,34.0,690.0,238.94,144.92
2016,7,24,9,45,819.5,110.0,2.3,34.5,731.5,298.79,192.76
2016,7,24,10,0,834.0,111.0,2.3,35.0,773.0,351.42,235.66
2016,7,24,10,15,843.0,113.0,2.3,35.5,808.5,403.67,277.87
2016,7,24,10,30,852.0,115.0,2.3,36.0,844.0,456.06,319.09
2016,7,24,10,45,859.0,116.0,2.35,36.5,873.0,506.69,357.98
2016,7,24,11,0,866.0,117.0,2.4,37.0,902.0,556.84,395.3
2016,7,24,11,15,870.0,118.0,2.45,37.0,924.0,604.55,430.71
2016,7,24,11,30,874.0,119.0,2.5,37.0,946.0,651.1,464.43
2016,7,24,11,45,873.0,122.5,2.6,37.5,959.0,694.92,494.69
2016,7,24,12,0,872.0,126.0,2.7,38.0,972.0,736.88,522.98
2016,7,24,12,15,873.0,126.0,2.7,38.0,978.5,775.59,547.98
2016,7,24,12,30,874.0,126.0,2.7,38.0,985.0,812.35,571.31
2016,7,24,12,45,871.5,127.5,2.75,38.5,982.5,845.44,591.23
2016,7,24,13,0,869.0,129.0,2.8,39.0,980.0,876.15,609.55
2016,7,24,13,15,867.0,128.5,2.8,39.0,970.0,902.94,626.31
2016,7,24,13,30,865.0,128.0,2.8,39.0,960.0,926.9,641.33
2016,7,24,13,45,860.0,127.5,2.85,39.0,942.0,945.02,653.17
2016,7,24,14,0,855.0,127.0,2.9,39.0,924.0,959.92,663.17
2016,7,24,14,15,849.0,126.0,2.9,38.5,899.0,970.08,671.4
2016,7,24,14,30,843.0,125.0,2.9,38.0,874.0,976.91,677.77
2016,7,24,14,45,824.0,129.5,2.9,38.0,840.0,973.09,676.29
2016,7,24,15,0,805.0,134.0,2.9,38.0,806.0,977.66,680.25
2016,7,24,15,15,794.0,131.5,2.9,38.0,768.0,968.29,675.62
2016,7,24,15,30,783.0,129.0,2.9,38.0,730.0,955.73,669.23
2016,7,24,15,45,765.5,127.0,2.9,38.0,686.0,934.18,657.3
2016,7,24,16,0,748.0,125.0,2.9,38.0,642.0,909.83,643.7
2016,7,24,16,15,728.5,121.5,2.9,37.5,594.0,879.21,627.38
2016,7,24,16,30,709.0,118.0,2.9,37.0,546.0,852.03,613.17
2016,7,24,16,45,678.5,115.0,2.95,37.0,494.5,807.7,586.47
2016,7,24,17,0,648.0,112.0,3.0,37.0,443.0,762.13,558.58
2016,7,24,17,15,614.5,105.5,3.0,36.5,391.0,708.64,525.52
2016,7,24,17,30,581.0,99.0,3.0,36.0,339.0,654.78,491.26
2016,7,24,17,45,529.0,92.5,3.0,36.0,286.0,585.58,443.9
2016,7,24,18,0,477.0,86.0,3.0,36.0,233.0,517.88,395.98
2016,7,24,18,15,412.5,75.0,2.85,35.5,184.0,432.94,333.02
2016,7,24,18,30,348.0,64.0,2.7,35.0,135.0,358.91,275.47
2016,7,24,18,45,254.0,49.0,2.55,34.5,92.5,264.55,199.99
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,179.08,125.87
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,86.19,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.55,0.0
2016,7,25,6,15,5.0,25.5,2.05,26.0,26.0,22.17,10.72
2016,7,25,6,30,10.0,46.0,2.0,26.0,47.0,39.05,26.85
2016,7,25,6,45,29.5,70.5,2.0,26.5,77.0,57.3,42.83
2016,7,25,7,0,49.0,95.0,2.0,27.0,107.0,75.72,58.68
2016,7,25,7,15,77.5,116.0,2.0,27.0,140.5,91.67,72.24
2016,7,25,7,30,106.0,137.0,2.0,27.0,174.0,103.22,81.83
2016,7,25,7,45,255.0,152.0,2.0,27.5,261.5,108.87,86.12
2016,7,25,8,0,404.0,167.0,2.0,28.0,349.0,112.19,88.37
2016,7,25,8,15,437.5,179.0,1.9,28.0,399.0,117.23,92.16
2016,7,25,8,30,471.0,191.0,1.8,28.0,449.0,121.89,95.6
2016,7,25,8,45,508.5,195.5,1.75,28.5,498.5,136.61,93.59
2016,7,25,9,0,546.0,200.0,1.7,29.0,548.0,175.7,111.45
2016,7,25,9,15,567.0,207.0,1.6,29.5,593.0,218.43,139.5
2016,7,25,9,30,588.0,214.0,1.5,30.0,638.0,261.69,171.72
2016,7,25,9,45,626.5,207.0,1.4,30.5,682.5,303.12,203.76
2016,7,25,10,0,665.0,200.0,1.3,31.0,727.0,348.9,239.66
2016,7,25,10,15,677.5,203.5,1.35,31.5,762.5,396.66,277.58
2016,7,25,10,30,690.0,207.0,1.4,32.0,798.0,445.4,315.35
2016,7,25,10,45,718.0,197.5,1.45,33.0,831.0,492.58,350.38
2016,7,25,11,0,746.0,188.0,1.5,34.0,864.0,544.33,387.49
2016,7,25,11,15,752.5,189.5,1.65,34.5,886.0,589.95,420.62
2016,7,25,11,30,759.0,191.0,1.8,35.0,908.0,635.04,452.59
2016,7,25,11,45,785.0,176.5,1.95,35.5,928.5,679.69,483.94
2016,7,25,12,0,811.0,162.0,2.1,36.0,949.0,724.62,514.91
2016,7,25,12,15,812.5,162.5,2.2,36.5,955.5,763.64,540.7
2016,7,25,12,30,814.0,163.0,2.3,37.0,962.0,800.94,563.95
2016,7,25,12,45,819.0,159.5,2.45,37.5,962.0,835.75,585.68
2016,7,25,13,0,824.0,156.0,2.6,38.0,962.0,859.87,600.57
2016,7,25,13,15,821.5,155.5,2.7,38.0,952.5,885.55,617.47
2016,7,25,13,30,819.0,155.0,2.8,38.0,943.0,918.8,639.14
2016,7,25,13,45,817.5,152.0,2.9,38.0,926.5,938.0,652.01
2016,7,25,14,0,816.0,149.0,3.0,38.0,910.0,954.05,663.13
2016,7,25,14,15,810.0,147.5,3.1,38.0,885.0,964.02,670.61
2016,7,25,14,30,804.0,146.0,3.2,38.0,860.0,970.69,676.2
2016,7,25,14,45,410.5,212.0,3.35,38.0,576.5,656.66,471.55
2016,7,25,15,0,17.0,278.0,3.5,38.0,293.0,274.09,196.47
2016,7,25,15,15,12.5,242.5,3.6,37.5,253.5,236.2,170.67
2016,7,25,15,30,8.0,207.0,3.7,37.0,214.0,198.07,143.41
2016,7,25,15,45,10.5,215.5,3.8,37.0,223.5,209.89,152.66
2016,7,25,16,0,13.0,224.0,3.9,37.0,233.0,222.28,162.31
2016,7,25,16,15,49.0,243.5,4.0,36.5,273.5,296.88,219.47
2016,7,25,16,30,85.0,263.0,4.1,36.0,314.0,358.6,266.84
2016,7,25,16,45,65.0,232.0,4.2,35.5,269.0,306.36,229.21
2016,7,25,17,0,45.0,201.0,4.3,35.0,224.0,254.17,191.07
2016,7,25,17,15,54.5,181.5,4.25,34.5,206.5,243.07,184.26
2016,7,25,17,30,64.0,162.0,4.2,34.0,189.0,231.21,176.62
2016,7,25,17,45,52.0,139.0,4.2,33.5,159.0,195.96,149.97
2016,7,25,18,0,40.0,116.0,4.2,33.0,129.0,160.99,122.95
2016,7,25,18,15,27.0,93.0,4.05,32.0,101.0,125.49,95.0
2016,7,25,18,30,14.0,70.0,3.9,31.0,73.0,81.66,59.78
2016,7,25,18,45,7.0,47.5,3.8,30.5,49.0,52.73,36.02
2016,7,25,19,0,0.0,25.0,3.7,30.0,25.0,22.43,10.89
2016,7,25,19,15,0.0,12.5,3.6,29.5,12.5,11.01,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,6.37,0.0
2016,7,26,6,15,62.0,29.5,2.25,25.0,38.0,24.44,12.17
2016,7,26,6,30,115.0,52.0,2.3,25.0,68.0,40.74,28.33
2016,7,26,6,45,118.0,75.0,2.4,25.5,97.5,58.93,44.37
2016,7,26,7,0,121.0,98.0,2.5,26.0,127.0,75.62,58.84
2016,7,26,7,15,170.0,114.5,2.5,26.0,167.0,88.05,69.51
2016,7,26,7,30,219.0,131.0,2.5,26.0,207.0,95.64,75.83
2016,7,26,7,45,138.5,154.5,2.55,26.5,206.0,115.36,91.96
2016,7,26,8,0,58.0,178.0,2.6,27.0,205.0,136.42,108.86
2016,7,26,8,15,187.5,197.5,2.6,27.0,297.5,143.14,113.94
2016,7,26,8,30,317.0,217.0,2.6,27.0,390.0,145.81,115.68
2016,7,26,8,45,235.5,253.0,2.65,27.5,388.5,171.96,126.41
2016,7,26,9,0,154.0,289.0,2.7,28.0,387.0,216.14,157.64
2016,7,26,9,15,378.0,247.0,2.7,28.0,512.5,216.14,146.9
2016,7,26,9,30,602.0,205.0,2.7,28.0,638.0,257.03,169.88
2016,7,26,9,45,627.0,205.0,2.75,28.5,680.0,300.87,205.04
2016,7,26,10,0,652.0,205.0,2.8,29.0,722.0,347.51,242.96
2016,7,26,10,15,664.0,209.0,2.8,29.0,757.0,394.81,281.91
2016,7,26,10,30,676.0,213.0,2.8,29.0,792.0,443.07,320.91
2016,7,26,10,45,692.5,211.5,2.8,29.5,822.0,490.11,357.51
2016,7,26,11,0,709.0,210.0,2.8,30.0,852.0,538.07,393.79
2016,7,26,11,15,402.0,336.5,2.8,30.0,703.0,501.6,367.9
2016,7,26,11,30,95.0,463.0,2.8,30.0,554.0,448.66,327.3
2016,7,26,11,45,55.0,370.0,2.8,30.5,423.0,355.46,260.4
2016,7,26,12,0,15.0,277.0,2.8,31.0,292.0,254.68,186.5
2016,7,26,12,15,17.5,307.5,2.8,31.0,325.0,284.9,208.83
2016,7,26,12,30,20.0,338.0,2.8,31.0,358.0,315.75,231.14
2016,7,26,12,45,63.0,413.5,2.8,31.0,476.0,425.26,310.4
2016,7,26,13,0,106.0,489.0,2.8,31.0,594.0,538.36,389.82
2016,7,26,13,15,432.0,341.5,2.8,31.0,758.0,724.08,525.47
2016,7,26,13,30,758.0,194.0,2.8,31.0,922.0,899.08,646.43
2016,7,26,13,45,520.5,322.5,2.85,31.0,818.5,827.16,594.49
2016,7,26,14,0,283.0,451.0,2.9,31.0,715.0,730.65,524.77
2016,7,26,14,15,255.0,443.5,2.9,31.0,676.5,708.3,510.47
2016,7,26,14,30,227.0,436.0,2.9,31.0,638.0,668.77,484.19
2016,7,26,14,45,303.0,396.5,2.9,31.0,655.5,727.9,527.48
2016,7,26,15,0,379.0,357.0,2.9,31.0,673.0,770.3,558.92
2016,7,26,15,15,200.5,318.0,2.85,30.5,485.0,536.21,396.52
2016,7,26,15,30,22.0,279.0,2.8,30.0,297.0,283.5,210.83
2016,7,26,15,45,354.0,214.5,2.8,30.0,460.0,618.77,465.31
2016,7,26,16,0,686.0,150.0,2.8,30.0,623.0,883.21,649.58
2016,7,26,16,15,665.5,145.5,2.75,29.5,576.0,851.67,629.1
2016,7,26,16,30,645.0,141.0,2.7,29.0,529.0,818.02,609.48
2016,7,26,16,45,624.5,132.5,2.7,29.0,480.0,777.75,584.22
2016,7,26,17,0,604.0,124.0,2.7,29.0,431.0,735.88,557.5
2016,7,26,17,15,569.0,116.5,2.6,28.5,379.5,680.93,521.58
2016,7,26,17,30,534.0,109.0,2.5,28.0,328.0,625.74,484.6
2016,7,26,17,45,489.0,99.5,2.4,28.0,276.5,553.11,432.7
2016,7,26,18,0,444.0,90.0,2.3,28.0,225.0,490.5,386.35
2016,7,26,18,15,378.5,78.0,2.1,27.5,176.5,411.42,325.47
2016,7,26,18,30,313.0,66.0,1.9,27.0,128.0,336.94,265.72
2016,7,26,18,45,228.0,49.5,1.7,26.5,87.5,248.28,192.59
2016,7,26,19,0,143.0,33.0,1.5,26.0,47.0,167.59,119.24
2016,7,26,19,15,71.5,16.5,1.5,26.0,23.5,55.82,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,5.46,0.0
2016,7,27,6,15,46.0,30.0,0.8,24.0,36.0,24.71,12.14
2016,7,27,6,30,90.0,54.0,1.0,24.0,66.0,42.98,30.31
2016,7,27,6,45,155.5,76.0,1.2,24.5,108.5,58.18,43.91
2016,7,27,7,0,221.0,98.0,1.4,25.0,151.0,73.82,57.53
2016,7,27,7,15,278.0,115.0,1.45,25.5,199.5,85.62,67.55
2016,7,27,7,30,335.0,132.0,1.5,26.0,248.0,97.01,76.93
2016,7,27,7,45,384.0,144.0,1.55,26.5,299.0,99.38,78.52
2016,7,27,8,0,433.0,156.0,1.6,27.0,350.0,105.17,82.89
2016,7,27,8,15,468.0,166.0,1.6,27.5,400.0,109.16,85.69
2016,7,27,8,30,503.0,176.0,1.6,28.0,450.0,112.85,88.21
2016,7,27,8,45,534.0,182.5,1.65,28.5,499.0,127.23,86.94
2016,7,27,9,0,565.0,189.0,1.7,29.0,548.0,168.31,105.5
2016,7,27,9,15,401.5,259.0,1.75,29.0,524.5,226.7,152.99
2016,7,27,9,30,238.0,329.0,1.8,29.0,501.0,287.05,204.69
2016,7,27,9,45,212.0,354.5,1.85,29.5,514.5,316.18,227.3
2016,7,27,10,0,186.0,380.0,1.9,30.0,528.0,342.83,247.88
2016,7,27,10,15,426.5,300.0,2.0,30.0,658.5,374.62,268.39
2016,7,27,10,30,667.0,220.0,2.1,30.0,789.0,443.64,318.7
2016,7,27,10,45,353.0,301.5,2.25,30.5,604.0,397.99,290.0
2016,7,27,11,0,39.0,383.0,2.4,31.0,419.0,337.45,246.39
2016,7,27,11,15,33.5,377.0,2.5,31.0,408.0,335.68,245.37
2016,7,27,11,30,28.0,371.0,2.6,31.0,397.0,332.95,243.39
2016,7,27,11,45,332.5,328.0,2.75,31.0,649.5,499.95,367.79
2016,7,27,12,0,637.0,285.0,2.9,31.0,902.0,701.32,511.27
2016,7,27,12,15,542.0,359.0,2.95,31.0,886.5,728.3,526.83
2016,7,27,12,30,447.0,433.0,3.0,31.0,871.0,744.24,535.6
2016,7,27,12,45,547.0,356.5,3.15,31.0,892.0,788.49,569.13
2016,7,27,13,0,647.0,280.0,3.3,31.0,913.0,831.7,601.9
2016,7,27,13,15,644.0,279.0,3.35,31.0,903.5,855.48,618.15
2016,7,27,13,30,641.0,278.0,3.4,31.0,894.0,876.75,632.82
2016,7,27,13,45,639.5,273.0,3.45,31.0,877.5,893.02,644.36
2016,7,27,14,0,638.0,268.0,3.5,31.0,861.0,906.46,654.12
2016,7,27,14,15,559.0,311.0,3.5,31.0,820.0,885.98,639.08
2016,7,27,14,30,480.0,354.0,3.5,31.0,779.0,864.08,623.18
2016,7,27,14,45,566.5,287.0,3.5,31.0,770.5,892.9,646.44
2016,7,27,15,0,653.0,220.0,3.5,31.0,762.0,923.44,669.93
2016,7,27,15,15,367.0,284.5,3.45,31.0,587.0,703.11,516.77
2016,7,27,15,30,81.0,349.0,3.4,31.0,412.0,436.35,322.95
2016,7,27,15,45,223.5,315.5,3.35,31.0,472.5,564.3,420.89
2016,7,27,16,0,366.0,282.0,3.3,31.0,533.0,688.83,512.25
2016,7,27,16,15,453.5,233.5,3.15,30.5,521.5,736.71,549.02
2016,7,27,16,30,541.0,185.0,3.0,30.0,510.0,760.51,570.04
2016,7,27,16,45,482.5,179.5,2.85,30.0,449.5,691.05,521.77
2016,7,27,17,0,424.0,174.0,2.7,30.0,389.0,622.32,473.75
2016,7,27,17,15,381.5,164.5,2.3,29.5,341.5,564.42,432.89
2016,7,27,17,30,339.0,155.0,1.9,29.0,294.0,490.86,379.97
2016,7,27,17,45,302.0,137.0,1.55,29.0,247.0,430.74,335.2
2016,7,27,18,0,265.0,119.0,1.2,29.0,200.0,372.32,290.48
2016,7,27,18,15,209.5,100.0,1.1,28.5,155.5,300.74,235.32
2016,7,27,18,30,154.0,81.0,1.0,28.0,111.0,233.31,181.44
2016,7,27,18,45,95.5,57.5,0.9,27.5,74.0,148.56,112.69
2016,7,27,19,0,37.0,34.0,0.8,27.0,37.0,78.69,52.32
2016,7,27,19,15,18.5,17.0,0.8,26.5,18.5,26.01,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.19,0.0
2016,7,28,6,15,91.0,28.5,2.4,25.0,40.5,22.98,10.44
2016,7,28,6,30,182.0,48.0,2.5,25.0,72.0,38.0,25.97
2016,7,28,6,45,271.5,62.5,2.7,25.5,117.5,47.27,34.48
2016,7,28,7,0,361.0,77.0,2.9,26.0,163.0,57.24,43.26
2016,7,28,7,15,421.0,87.5,2.95,26.0,213.5,63.79,48.97
2016,7,28,7,30,481.0,98.0,3.0,26.0,264.0,70.07,54.27
2016,7,28,7,45,535.5,103.5,3.15,26.5,317.5,72.28,55.87
2016,7,28,8,0,590.0,109.0,3.3,27.0,371.0,73.49,56.56
2016,7,28,8,15,621.5,115.0,3.25,27.5,423.0,74.8,57.32
2016,7,28,8,30,653.0,121.0,3.2,28.0,475.0,75.96,57.93
2016,7,28,8,45,467.0,197.0,3.2,28.5,463.0,133.38,93.44
2016,7,28,9,0,281.0,273.0,3.2,29.0,451.0,205.73,144.9
2016,7,28,9,15,517.5,201.5,3.1,29.0,561.0,204.84,132.12
2016,7,28,9,30,754.0,130.0,3.0,29.0,671.0,239.11,149.89
2016,7,28,9,45,772.0,130.5,2.9,29.5,713.5,289.11,190.92
2016,7,28,10,0,790.0,131.0,2.8,30.0,756.0,340.86,233.82
2016,7,28,10,15,800.0,133.5,2.75,30.5,791.5,392.66,276.52
2016,7,28,10,30,810.0,136.0,2.7,31.0,827.0,444.9,318.49
2016,7,28,10,45,819.5,136.5,2.7,31.5,856.5,499.27,360.77
2016,7,28,11,0,829.0,137.0,2.7,32.0,886.0,548.8,398.4
2016,7,28,11,15,834.0,138.0,2.75,32.0,908.0,595.72,434.11
2016,7,28,11,30,839.0,139.0,2.8,32.0,930.0,641.64,468.25
2016,7,28,11,45,845.0,138.0,2.85,32.0,945.0,685.53,500.28
2016,7,28,12,0,851.0,137.0,2.9,32.0,960.0,728.16,530.82
2016,7,28,12,15,852.0,137.5,2.95,32.0,966.5,766.8,557.29
2016,7,28,12,30,853.0,138.0,3.0,32.0,973.0,803.58,581.66
2016,7,28,12,45,853.0,138.0,3.1,32.5,971.5,837.13,602.88
2016,7,28,13,0,853.0,138.0,3.2,33.0,970.0,868.45,622.54
2016,7,28,13,15,851.0,137.5,3.25,33.0,960.5,895.09,640.12
2016,7,28,13,30,849.0,137.0,3.3,33.0,951.0,918.94,655.96
2016,7,28,13,45,845.0,135.5,3.4,33.0,933.5,937.0,668.48
2016,7,28,14,0,841.0,134.0,3.5,33.0,916.0,951.88,679.1
2016,7,28,14,15,835.0,132.5,3.55,32.5,891.0,961.55,687.61
2016,7,28,14,30,829.0,131.0,3.6,32.0,866.0,967.91,694.19
2016,7,28,14,45,821.0,129.5,3.7,32.0,834.0,968.97,696.43
2016,7,28,15,0,813.0,128.0,3.8,32.0,802.0,966.75,696.73
2016,7,28,15,15,802.0,125.5,3.8,31.5,764.0,968.52,700.61
2016,7,28,15,30,791.0,123.0,3.8,31.0,726.0,955.86,695.18
2016,7,28,15,45,775.0,120.5,3.85,31.0,682.5,935.12,683.51
2016,7,28,16,0,759.0,118.0,3.9,31.0,639.0,911.54,670.01
2016,7,28,16,15,681.0,138.0,3.85,30.5,579.0,857.37,636.63
2016,7,28,16,30,603.0,158.0,3.8,30.0,519.0,796.74,598.37
2016,7,28,16,45,500.0,169.0,3.8,30.0,450.0,694.76,528.54
2016,7,28,17,0,397.0,180.0,3.8,30.0,381.0,604.56,463.84
2016,7,28,17,15,385.0,159.0,3.65,29.5,335.5,560.8,434.62
2016,7,28,17,30,373.0,138.0,3.5,29.0,290.0,515.9,403.58
2016,7,28,17,45,346.0,120.0,3.35,28.5,244.0,461.51,364.09
2016,7,28,18,0,319.0,102.0,3.2,28.0,198.0,407.66,323.68
2016,7,28,18,15,275.5,84.5,3.0,27.5,155.5,343.02,272.93
2016,7,28,18,30,232.0,67.0,2.8,27.0,113.0,265.81,210.76
2016,7,28,18,45,164.0,49.0,2.6,27.0,76.5,190.78,147.49
2016,7,28,19,0,96.0,31.0,2.4,27.0,40.0,121.12,83.03
2016,7,28,19,15,48.0,15.5,2.4,26.5,20.0,41.4,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.8,24.0,9.0,8.19,0.0
2016,7,29,6,15,100.0,27.5,1.95,24.0,40.5,22.22,9.58
2016,7,29,6,30,200.0,46.0,2.1,24.0,72.0,35.45,23.94
2016,7,29,6,45,284.5,60.5,2.25,24.5,117.0,45.82,33.4
2016,7,29,7,0,369.0,75.0,2.4,25.0,162.0,55.83,42.24
2016,7,29,7,15,429.5,85.5,2.45,25.0,212.5,62.43,48.02
2016,7,29,7,30,490.0,96.0,2.5,25.0,263.0,68.77,53.39
2016,7,29,7,45,534.0,103.5,2.6,25.5,315.5,72.38,56.19
2016,7,29,8,0,578.0,111.0,2.7,26.0,368.0,74.99,58.07
2016,7,29,8,15,462.5,160.0,2.7,26.0,382.5,105.36,83.23
2016,7,29,8,30,347.0,209.0,2.7,26.0,397.0,141.54,112.77
2016,7,29,8,45,268.5,247.0,2.75,26.5,401.0,167.66,123.97
2016,7,29,9,0,190.0,285.0,2.8,27.0,405.0,215.57,156.82
2016,7,29,9,15,132.5,302.0,2.75,27.5,389.5,234.83,171.74
2016,7,29,9,30,75.0,319.0,2.7,28.0,374.0,258.36,191.13
2016,7,29,9,45,47.5,300.0,2.7,28.5,335.5,248.04,183.91
2016,7,29,10,0,20.0,281.0,2.7,29.0,297.0,242.46,180.08
2016,7,29,10,15,30.0,320.0,2.65,29.0,345.5,268.88,199.31
2016,7,29,10,30,40.0,359.0,2.6,29.0,394.0,307.07,227.09
2016,7,29,10,45,111.0,405.0,2.55,29.5,505.0,373.21,274.24
2016,7,29,11,0,182.0,451.0,2.5,30.0,616.0,456.2,332.83
2016,7,29,11,15,129.5,451.0,2.35,30.0,570.0,442.15,322.32
2016,7,29,11,30,77.0,451.0,2.2,30.0,524.0,427.54,311.3
2016,7,29,11,45,100.5,469.5,2.1,30.5,566.0,467.33,338.75
2016,7,29,12,0,124.0,488.0,2.0,31.0,608.0,507.39,365.74
2016,7,29,12,15,139.0,477.0,1.85,31.0,612.5,522.74,376.08
2016,7,29,12,30,154.0,466.0,1.7,31.0,617.0,538.49,386.78
2016,7,29,12,45,504.0,301.0,1.6,31.5,793.5,703.26,504.84
2016,7,29,13,0,854.0,136.0,1.5,32.0,970.0,867.17,612.0
2016,7,29,13,15,852.5,135.5,1.45,32.0,960.5,894.27,626.85
2016,7,29,13,30,851.0,135.0,1.4,32.0,951.0,918.58,641.32
2016,7,29,13,45,480.0,297.0,1.4,32.5,756.0,763.53,538.48
2016,7,29,14,0,109.0,459.0,1.4,33.0,561.0,545.74,386.02
2016,7,29,14,15,475.5,291.5,1.5,33.0,715.0,784.06,556.37
2016,7,29,14,30,842.0,124.0,1.6,33.0,869.0,973.38,678.69
2016,7,29,14,45,515.5,264.0,1.7,33.0,715.0,817.26,578.31
2016,7,29,15,0,189.0,404.0,1.8,33.0,561.0,612.42,437.6
2016,7,29,15,15,468.5,276.0,1.9,33.0,639.5,796.19,570.6
2016,7,29,15,30,748.0,148.0,2.0,33.0,718.0,940.24,667.21
2016,7,29,15,45,740.5,140.5,2.1,33.0,676.0,922.94,657.39
2016,7,29,16,0,733.0,133.0,2.2,33.0,634.0,902.61,647.21
2016,7,29,16,15,713.5,128.5,2.25,33.0,586.5,877.27,633.31
2016,7,29,16,30,694.0,124.0,2.3,33.0,539.0,843.68,613.94
2016,7,29,16,45,674.0,116.5,2.35,33.0,489.0,803.9,590.24
2016,7,29,17,0,654.0,109.0,2.4,33.0,439.0,762.38,564.99
2016,7,29,17,15,620.0,103.0,2.15,32.5,386.5,708.88,530.23
2016,7,29,17,30,586.0,97.0,1.9,32.0,334.0,655.02,494.5
2016,7,29,17,45,544.0,88.0,1.7,31.5,282.0,590.9,450.7
2016,7,29,18,0,502.0,79.0,1.5,31.0,230.0,527.78,406.07
2016,7,29,18,15,435.5,68.5,1.4,30.0,180.0,445.99,346.3
2016,7,29,18,30,369.0,58.0,1.3,29.0,130.0,364.59,283.44
2016,7,29,18,45,274.5,44.0,1.25,28.0,87.5,270.73,207.67
2016,7,29,19,0,180.0,30.0,1.2,27.0,45.0,186.26,127.63
2016,7,29,19,15,90.0,15.0,1.2,26.5,22.5,64.74,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,7.28,0.0
2016,7,30,6,15,111.0,27.0,2.25,24.0,40.5,21.85,8.87
2016,7,30,6,30,205.0,46.0,2.4,24.0,72.0,35.5,23.93
2016,7,30,6,45,302.5,58.5,2.6,24.5,118.5,44.4,32.17
2016,7,30,7,0,400.0,71.0,2.8,25.0,165.0,53.03,39.84
2016,7,30,7,15,460.0,80.5,2.8,25.5,216.0,59.02,45.02
2016,7,30,7,30,520.0,90.0,2.8,26.0,267.0,64.97,49.95
2016,7,30,7,45,572.0,95.0,2.85,27.0,321.5,66.13,50.58
2016,7,30,8,0,624.0,100.0,2.9,28.0,376.0,67.3,51.15
2016,7,30,8,15,655.0,105.5,2.85,28.5,429.0,68.58,51.91
2016,7,30,8,30,686.0,111.0,2.8,29.0,482.0,69.72,52.54
2016,7,30,8,45,714.0,113.0,2.75,29.5,533.0,80.49,49.93
2016,7,30,9,0,742.0,115.0,2.7,30.0,584.0,134.5,73.74
2016,7,30,9,15,759.5,118.5,2.65,30.5,630.5,183.95,105.52
2016,7,30,9,30,777.0,122.0,2.6,31.0,677.0,235.5,144.79
2016,7,30,9,45,794.0,122.5,2.55,31.5,720.0,286.62,186.36
2016,7,30,10,0,811.0,123.0,2.5,32.0,763.0,339.33,229.78
2016,7,30,10,15,821.0,125.0,2.5,32.0,799.0,397.96,277.71
2016,7,30,10,30,831.0,127.0,2.5,32.0,835.0,450.06,320.06
2016,7,30,10,45,842.0,126.0,2.5,32.5,865.0,500.51,359.49
2016,7,30,11,0,853.0,125.0,2.5,33.0,895.0,550.86,397.61
2016,7,30,11,15,858.0,126.5,2.55,33.0,917.5,599.35,434.26
2016,7,30,11,30,863.0,128.0,2.6,33.0,940.0,646.8,469.27
2016,7,30,11,45,877.0,120.5,2.65,33.5,957.0,691.98,501.14
2016,7,30,12,0,891.0,113.0,2.7,34.0,974.0,736.28,531.65
2016,7,30,12,15,892.5,113.5,2.8,34.0,980.5,776.7,558.54
2016,7,30,12,30,894.0,114.0,2.9,34.0,987.0,815.12,583.95
2016,7,30,12,45,894.5,113.0,3.0,34.5,985.5,849.29,605.27
2016,7,30,13,0,895.0,112.0,3.1,35.0,984.0,881.02,624.94
2016,7,30,13,15,581.5,292.5,3.15,35.0,856.5,810.84,576.68
2016,7,30,13,30,268.0,473.0,3.2,35.0,729.0,708.15,501.3
2016,7,30,13,45,291.0,456.5,3.3,35.5,730.0,729.27,516.46
2016,7,30,14,0,314.0,440.0,3.4,36.0,731.0,749.37,530.2
2016,7,30,14,15,593.0,274.0,3.45,36.0,804.5,884.31,627.42
2016,7,30,14,30,872.0,108.0,3.5,36.0,878.0,986.28,694.55
2016,7,30,14,45,863.5,107.0,3.55,36.0,846.0,987.22,695.68
2016,7,30,15,0,855.0,106.0,3.6,36.0,814.0,984.75,695.57
2016,7,30,15,15,845.0,104.0,3.65,35.5,775.5,976.33,693.29
2016,7,30,15,30,835.0,102.0,3.7,35.0,737.0,964.65,689.05
2016,7,30,15,45,820.5,100.0,3.75,35.0,693.0,945.34,678.57
2016,7,30,16,0,806.0,98.0,3.8,35.0,649.0,923.13,666.3
2016,7,30,16,15,788.5,95.0,3.75,34.5,600.5,904.25,657.05
2016,7,30,16,30,771.0,92.0,3.7,34.0,552.0,872.64,639.31
2016,7,30,16,45,745.5,89.5,3.7,34.0,500.0,831.9,614.27
2016,7,30,17,0,720.0,87.0,3.7,34.0,448.0,789.52,587.8
2016,7,30,17,15,688.0,82.0,3.45,33.5,394.5,736.92,553.87
2016,7,30,17,30,656.0,77.0,3.2,33.0,341.0,688.52,522.16
2016,7,30,17,45,609.0,71.5,3.0,32.5,287.5,622.62,477.06
2016,7,30,18,0,562.0,66.0,2.8,32.0,234.0,558.09,431.34
2016,7,30,18,15,495.0,58.0,2.55,31.0,183.0,477.12,371.85
2016,7,30,18,30,428.0,50.0,2.3,30.0,132.0,400.14,311.69
2016,7,30,18,45,324.5,38.5,2.1,29.5,89.0,299.48,229.33
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,207.19,139.31
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,74.88,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,8.19,0.0
2016,7,31,6,15,147.0,25.0,3.4,25.0,42.0,19.61,6.85
2016,7,31,6,30,264.0,41.0,3.5,25.0,74.0,31.76,20.66
2016,7,31,6,45,376.5,49.0,3.65,25.5,122.5,38.24,26.79
2016,7,31,7,0,489.0,57.0,3.8,26.0,171.0,43.18,31.28
2016,7,31,7,15,546.5,64.5,3.8,26.5,223.5,47.37,34.91
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,51.39,38.23
2016,7,31,7,45,655.0,74.0,3.85,27.5,331.5,51.16,37.85
2016,7,31,8,0,706.0,76.0,3.9,28.0,387.0,56.13,41.81
2016,7,31,8,15,733.0,79.5,3.9,28.5,440.0,57.06,42.32
2016,7,31,8,30,760.0,83.0,3.9,29.0,493.0,57.93,42.78
2016,7,31,8,45,779.0,86.5,3.95,29.5,543.5,69.75,41.69
2016,7,31,9,0,798.0,90.0,4.0,30.0,594.0,120.14,61.01
2016,7,31,9,15,813.5,93.0,4.0,30.5,640.5,181.26,101.53
2016,7,31,9,30,829.0,96.0,4.0,31.0,687.0,234.49,142.41
2016,7,31,9,45,842.0,97.0,4.05,31.5,729.0,287.17,185.91
2016,7,31,10,0,855.0,98.0,4.1,32.0,771.0,340.81,230.95
2016,7,31,10,15,863.5,100.0,4.1,32.0,807.0,394.31,276.14
2016,7,31,10,30,872.0,102.0,4.1,32.0,843.0,447.89,320.55
2016,7,31,10,45,879.0,102.5,4.15,32.5,872.5,499.5,361.82
2016,7,31,11,0,886.0,103.0,4.2,33.0,902.0,550.57,401.44
2016,7,31,11,15,890.5,104.0,4.2,33.5,924.0,599.85,438.5
2016,7,31,11,30,895.0,105.0,4.2,34.0,946.0,647.97,473.61
2016,7,31,11,45,900.0,103.5,4.25,34.5,961.0,693.05,505.82
2016,7,31,12,0,905.0,102.0,4.3,35.0,976.0,736.59,535.97
2016,7,31,12,15,906.0,102.5,4.35,35.0,982.0,777.09,563.03
2016,7,31,12,30,907.0,103.0,4.4,35.0,988.0,815.49,588.55
2016,7,31,12,45,905.5,103.5,4.45,35.5,986.0,849.59,609.87
2016,7,31,13,0,904.0,104.0,4.5,36.0,984.0,881.11,629.39
2016,7,31,13,15,902.0,103.5,4.55,36.0,974.0,908.52,647.49
2016,7,31,13,30,900.0,103.0,4.6,36.0,964.0,932.93,663.7
