Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,45,894.5,104.0,4.65,36.0,946.0,952.38,676.79
2016,7,31,14,0,889.0,105.0,4.7,36.0,928.0,968.53,687.88
2016,7,31,14,15,883.5,104.0,4.7,36.0,903.0,979.29,695.4
2016,7,31,14,30,878.0,103.0,4.7,36.0,878.0,986.6,700.89
2016,7,31,14,45,856.0,110.0,4.7,36.0,842.0,982.53,699.22
2016,7,31,15,0,834.0,117.0,4.7,36.0,806.0,975.16,695.63
2016,7,31,15,15,823.5,115.0,4.7,35.5,768.0,966.45,692.77
2016,7,31,15,30,813.0,113.0,4.7,35.0,730.0,954.56,687.95
2016,7,31,15,45,796.0,112.0,4.75,35.0,685.5,945.08,683.66
2016,7,31,16,0,779.0,111.0,4.8,35.0,641.0,921.98,670.54
2016,7,31,16,15,760.5,107.5,4.8,34.5,593.0,891.76,653.85
2016,7,31,16,30,742.0,104.0,4.8,34.0,545.0,859.12,635.39
2016,7,31,16,45,714.0,101.0,4.8,34.0,493.0,815.98,608.19
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,776.75,583.39
2016,7,31,17,15,652.5,92.5,4.65,33.5,387.5,723.45,548.64
2016,7,31,17,30,619.0,87.0,4.5,33.0,334.0,669.77,513.06
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.0,601.05,465.27
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,533.87,416.84
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,450.63,354.41
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,371.39,291.33
2016,7,31,18,45,271.5,42.5,3.75,29.5,84.5,266.51,204.79
2016,7,31,19,0,165.0,29.0,3.6,29.0,42.0,173.37,113.79
2016,7,31,19,15,82.5,14.5,3.7,28.5,21.0,59.83,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,20.62,7.01
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,39.89,27.45
2016,8,1,6,45,254.5,63.0,3.75,24.5,115.0,47.77,34.97
2016,8,1,7,0,383.0,75.0,3.9,25.0,164.0,56.02,42.37
2016,8,1,7,15,447.0,85.5,3.95,25.5,216.0,62.67,48.12
2016,8,1,7,30,511.0,96.0,4.0,26.0,268.0,70.07,54.3
2016,8,1,7,45,581.0,96.5,4.1,27.0,325.5,67.55,51.79
2016,8,1,8,0,651.0,97.0,4.2,28.0,383.0,65.5,49.67
2016,8,1,8,15,682.0,102.0,4.25,28.5,436.5,66.56,50.25
2016,8,1,8,30,713.0,107.0,4.3,29.0,490.0,67.5,50.72
2016,8,1,8,45,744.0,108.0,4.35,30.0,543.0,82.63,52.98
2016,8,1,9,0,775.0,109.0,4.4,31.0,596.0,130.28,69.74
2016,8,1,9,15,792.0,112.0,4.4,31.5,643.5,181.27,102.06
2016,8,1,9,30,809.0,115.0,4.4,32.0,691.0,234.28,142.42
2016,8,1,9,45,824.5,116.0,4.4,32.5,734.5,287.28,185.76
2016,8,1,10,0,840.0,117.0,4.4,33.0,778.0,348.69,236.11
2016,8,1,10,15,849.5,119.5,4.4,33.5,814.5,402.37,280.49
2016,8,1,10,30,859.0,122.0,4.4,34.0,851.0,456.24,324.07
2016,8,1,10,45,868.0,122.5,4.4,34.5,881.5,508.4,365.22
2016,8,1,11,0,877.0,123.0,4.4,35.0,912.0,560.25,404.9
2016,8,1,11,15,882.0,124.0,4.4,35.0,934.5,609.66,442.57
2016,8,1,11,30,887.0,125.0,4.4,35.0,957.0,657.98,478.53
2016,8,1,11,45,891.5,124.5,4.45,35.5,972.0,703.51,510.84
2016,8,1,12,0,896.0,124.0,4.5,36.0,987.0,747.52,541.32
2016,8,1,12,15,897.0,124.5,4.5,36.0,993.5,788.05,568.51
2016,8,1,12,30,898.0,125.0,4.5,36.0,1000.0,826.54,593.78
2016,8,1,12,45,899.0,124.0,4.5,36.5,999.0,861.57,615.38
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,894.2,635.25
2016,8,1,13,15,897.5,122.5,4.5,37.0,987.5,921.52,652.94
2016,8,1,13,30,895.0,122.0,4.5,37.0,977.0,945.84,668.75
2016,8,1,13,45,892.5,120.0,4.5,37.0,959.0,965.58,681.69
2016,8,1,14,0,890.0,118.0,4.5,37.0,941.0,982.0,692.63
2016,8,1,14,15,884.5,116.5,4.5,37.0,915.5,992.6,699.99
2016,8,1,14,30,879.0,115.0,4.5,37.0,890.0,999.71,705.3
2016,8,1,14,45,872.0,113.0,4.5,37.0,857.0,1001.32,707.29
2016,8,1,15,0,865.0,111.0,4.5,37.0,824.0,999.45,707.25
2016,8,1,15,15,854.5,109.0,4.45,37.0,785.0,990.65,702.7
2016,8,1,15,30,844.0,107.0,4.4,37.0,746.0,978.54,696.21
2016,8,1,15,45,831.0,103.5,4.4,37.0,701.5,959.03,685.35
2016,8,1,16,0,818.0,100.0,4.4,37.0,657.0,946.81,679.35
2016,8,1,16,15,800.0,97.0,4.35,36.5,607.5,917.04,663.06
2016,8,1,16,30,782.0,94.0,4.3,36.0,558.0,884.74,645.06
2016,8,1,16,45,758.5,90.5,4.3,36.0,505.5,844.37,620.36
2016,8,1,17,0,735.0,87.0,4.3,36.0,453.0,802.21,594.14
2016,8,1,17,15,702.0,82.0,4.0,35.0,398.5,748.28,560.55
2016,8,1,17,30,669.0,77.0,3.7,34.0,344.0,698.67,529.09
2016,8,1,17,45,622.0,71.5,3.4,33.5,289.5,632.35,483.46
2016,8,1,18,0,575.0,66.0,3.1,33.0,235.0,567.35,437.16
2016,8,1,18,15,505.0,58.0,2.9,32.0,183.0,483.69,375.86
2016,8,1,18,30,435.0,50.0,2.7,31.0,131.0,404.21,313.82
2016,8,1,18,45,322.0,38.5,2.5,30.0,87.5,297.16,226.72
2016,8,1,19,0,209.0,27.0,2.3,29.0,44.0,195.57,125.23
2016,8,1,19,15,104.5,13.5,2.5,28.5,22.0,71.22,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,22.0,2.55,23.5,35.5,17.22,4.37
2016,8,2,6,30,223.0,44.0,2.8,24.0,71.0,34.08,22.59
2016,8,2,6,45,341.0,53.5,3.1,25.0,119.5,40.81,29.0
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,48.34,35.65
2016,8,2,7,15,519.0,71.0,3.45,26.5,220.5,52.66,39.41
2016,8,2,7,30,579.0,79.0,3.5,27.0,273.0,56.81,42.84
2016,8,2,7,45,636.5,80.5,3.55,28.0,329.5,55.9,41.77
2016,8,2,8,0,694.0,82.0,3.6,29.0,386.0,55.24,40.88
2016,8,2,8,15,722.5,86.5,3.55,29.5,440.0,62.29,46.49
2016,8,2,8,30,751.0,91.0,3.5,30.0,494.0,63.64,47.32
2016,8,2,8,45,777.0,92.0,3.5,30.5,546.0,70.69,44.1
2016,8,2,9,0,803.0,93.0,3.5,31.0,598.0,119.9,61.04
2016,8,2,9,15,818.5,96.0,3.45,31.5,645.0,181.41,101.04
2016,8,2,9,30,834.0,99.0,3.4,32.0,692.0,235.08,141.73
2016,8,2,9,45,847.5,100.0,3.35,32.5,734.5,288.32,185.23
2016,8,2,10,0,861.0,101.0,3.3,33.0,777.0,342.58,230.3
2016,8,2,10,15,869.5,102.5,3.25,33.5,813.0,396.21,274.62
2016,8,2,10,30,878.0,104.0,3.2,34.0,849.0,449.9,317.89
2016,8,2,10,45,886.0,104.5,3.2,34.5,879.0,502.45,359.13
2016,8,2,11,0,894.0,105.0,3.2,35.0,909.0,554.55,398.73
2016,8,2,11,15,898.0,106.0,3.2,35.5,931.0,604.1,435.29
2016,8,2,11,30,902.0,107.0,3.2,36.0,953.0,652.41,469.84
2016,8,2,11,45,904.0,108.0,3.25,36.5,967.0,697.98,501.68
2016,8,2,12,0,906.0,109.0,3.3,37.0,981.0,741.79,531.52
2016,8,2,12,15,906.5,109.0,3.35,37.0,987.0,781.76,557.67
2016,8,2,12,30,907.0,109.0,3.4,37.0,993.0,819.56,582.26
2016,8,2,12,45,907.0,109.0,3.45,37.0,991.0,854.65,605.01
2016,8,2,13,0,907.0,109.0,3.5,37.0,989.0,887.25,626.1
2016,8,2,13,15,904.5,108.5,3.55,37.0,979.0,914.47,643.76
2016,8,2,13,30,902.0,108.0,3.6,37.0,969.0,938.64,659.55
2016,8,2,13,45,898.5,107.0,3.7,37.5,951.0,958.22,671.41
2016,8,2,14,0,895.0,106.0,3.8,38.0,933.0,974.46,681.26
2016,8,2,14,15,889.5,105.0,3.85,37.5,907.0,985.35,690.44
2016,8,2,14,30,884.0,104.0,3.9,37.0,881.0,992.76,697.64
2016,8,2,14,45,876.5,102.5,3.95,37.0,848.5,994.18,699.78
2016,8,2,15,0,869.0,101.0,4.0,37.0,816.0,992.12,699.92
2016,8,2,15,15,859.0,99.0,4.0,37.0,777.0,983.58,695.82
2016,8,2,15,30,849.0,97.0,4.0,37.0,738.0,971.71,689.78
2016,8,2,15,45,836.0,94.5,4.05,37.0,694.0,953.08,679.8
2016,8,2,16,0,823.0,92.0,4.1,37.0,650.0,931.44,667.96
2016,8,2,16,15,805.5,89.5,4.05,36.5,601.0,902.62,652.3
2016,8,2,16,30,788.0,87.0,4.0,36.0,552.0,881.15,641.46
2016,8,2,16,45,765.0,83.5,4.0,35.5,500.0,841.06,618.23
2016,8,2,17,0,742.0,80.0,4.0,35.0,448.0,799.18,593.45
2016,8,2,17,15,710.5,75.5,3.8,34.5,394.0,747.02,560.19
2016,8,2,17,30,679.0,71.0,3.6,34.0,340.0,694.18,525.65
2016,8,2,17,45,633.5,66.0,3.45,33.5,286.0,633.6,484.58
2016,8,2,18,0,588.0,61.0,3.3,33.0,232.0,570.17,439.75
2016,8,2,18,15,520.0,53.5,3.0,32.0,181.0,488.31,379.41
2016,8,2,18,30,452.0,46.0,2.7,31.0,130.0,410.62,318.64
2016,8,2,18,45,339.5,35.5,2.4,30.5,86.0,304.76,231.59
2016,8,2,19,0,227.0,25.0,2.1,30.0,42.0,203.95,125.76
2016,8,2,19,15,113.5,12.5,2.2,29.5,21.0,75.24,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.5,18.5,2.35,25.5,36.5,14.5,2.18
2016,8,3,6,30,295.0,37.0,2.5,26.0,73.0,29.92,18.92
2016,8,3,6,45,398.5,46.0,2.65,26.5,121.0,35.92,24.67
2016,8,3,7,0,502.0,55.0,2.8,27.0,169.0,41.79,29.94
2016,8,3,7,15,560.0,62.0,2.75,27.5,222.0,45.66,33.3
2016,8,3,7,30,618.0,69.0,2.7,28.0,275.0,49.39,36.38
2016,8,3,7,45,664.0,72.5,2.7,29.0,330.5,50.33,36.91
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,56.34,41.63
2016,8,3,8,15,737.5,80.0,2.7,30.5,439.5,57.64,42.44
2016,8,3,8,30,765.0,84.0,2.7,31.0,493.0,58.85,43.17
2016,8,3,8,45,786.5,87.0,2.7,31.5,544.5,66.06,48.81
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,116.86,58.57
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,178.4,98.05
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,232.01,138.31
2016,8,3,9,45,850.5,97.0,2.6,33.5,733.0,285.75,181.93
2016,8,3,10,0,862.0,99.0,2.6,34.0,775.0,340.31,226.96
2016,8,3,10,15,871.0,100.5,2.6,34.5,811.5,394.22,271.13
2016,8,3,10,30,880.0,102.0,2.6,35.0,848.0,448.24,314.31
2016,8,3,10,45,887.0,103.5,2.65,35.5,877.5,501.22,355.58
2016,8,3,11,0,894.0,105.0,2.7,36.0,907.0,553.67,395.15
2016,8,3,11,15,898.0,105.5,2.75,36.0,929.5,602.89,432.18
2016,8,3,11,30,902.0,106.0,2.8,36.0,952.0,650.86,467.39
2016,8,3,11,45,903.5,108.0,2.85,36.5,966.0,696.95,499.41
2016,8,3,12,0,905.0,110.0,2.9,37.0,980.0,741.26,529.4
2016,8,3,12,15,906.0,110.0,2.95,37.0,986.5,781.63,555.72
2016,8,3,12,30,907.0,110.0,3.0,37.0,993.0,819.87,580.45
2016,8,3,12,45,907.0,109.5,3.1,37.5,991.0,854.58,601.84
2016,8,3,13,0,907.0,109.0,3.2,38.0,989.0,886.76,621.53
2016,8,3,13,15,904.5,108.5,3.25,38.0,979.0,913.99,639.05
2016,8,3,13,30,902.0,108.0,3.3,38.0,969.0,938.18,654.73
2016,8,3,13,45,899.0,107.0,3.4,38.0,951.0,958.23,668.22
2016,8,3,14,0,896.0,106.0,3.5,38.0,933.0,974.97,679.77
2016,8,3,14,15,890.5,105.0,3.55,38.0,907.5,985.88,687.51
2016,8,3,14,30,885.0,104.0,3.6,38.0,882.0,993.3,693.25
2016,8,3,14,45,875.0,104.0,3.65,38.0,848.5,993.84,694.85
2016,8,3,15,0,865.0,104.0,3.7,38.0,815.0,990.94,694.5
2016,8,3,15,15,855.0,102.0,3.75,37.5,776.0,982.45,692.24
2016,8,3,15,30,845.0,100.0,3.8,37.0,737.0,970.65,688.01
2016,8,3,15,45,832.0,97.5,3.9,37.0,693.0,952.1,678.42
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,930.55,666.95
2016,8,3,16,15,802.0,92.0,4.0,36.5,600.0,911.72,658.13
2016,8,3,16,30,785.0,89.0,4.0,36.0,551.0,880.26,640.9
2016,8,3,16,45,762.0,85.0,4.0,36.0,499.0,839.59,616.07
2016,8,3,17,0,739.0,81.0,4.0,36.0,447.0,797.13,589.71
2016,8,3,17,15,707.5,77.0,3.9,35.5,393.0,745.67,557.43
2016,8,3,17,30,676.0,73.0,3.8,35.0,339.0,698.0,526.94
2016,8,3,17,45,630.0,67.0,3.7,34.5,284.5,631.58,481.92
2016,8,3,18,0,584.0,61.0,3.6,34.0,230.0,566.5,436.03
2016,8,3,18,15,516.0,53.5,3.3,33.0,179.0,484.84,375.83
2016,8,3,18,30,448.0,46.0,3.0,32.0,128.0,407.35,315.12
2016,8,3,18,45,337.0,35.0,2.7,31.5,84.5,302.16,228.5
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,200.64,117.92
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,74.35,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.5,2.65,24.5,36.5,13.9,1.28
2016,8,4,6,30,324.0,35.0,2.8,25.0,73.0,28.22,17.56
2016,8,4,6,45,424.0,43.5,3.0,26.0,121.5,33.9,23.0
2016,8,4,7,0,524.0,52.0,3.2,27.0,170.0,39.45,27.95
2016,8,4,7,15,581.0,58.0,3.2,27.5,223.0,42.67,30.76
2016,8,4,7,30,638.0,64.0,3.2,28.0,276.0,45.8,33.34
2016,8,4,7,45,679.5,68.0,3.25,29.0,331.0,51.8,38.15
2016,8,4,8,0,721.0,72.0,3.3,30.0,386.0,53.42,39.2
2016,8,4,8,15,748.0,76.0,3.3,30.5,439.5,54.86,40.14
2016,8,4,8,30,775.0,80.0,3.3,31.0,493.0,56.2,40.99
2016,8,4,8,45,794.0,83.5,3.3,31.5,544.0,62.43,45.85
2016,8,4,9,0,813.0,87.0,3.3,32.0,595.0,123.46,63.93
2016,8,4,9,15,828.0,89.5,3.3,32.5,642.0,175.64,95.93
2016,8,4,9,30,843.0,92.0,3.3,33.0,689.0,229.42,136.39
2016,8,4,9,45,852.5,95.0,3.3,33.5,731.0,283.64,180.58
2016,8,4,10,0,862.0,98.0,3.3,34.0,773.0,338.47,226.09
2016,8,4,10,15,870.5,100.0,3.3,34.5,809.0,392.62,270.73
2016,8,4,10,30,879.0,102.0,3.3,35.0,845.0,446.83,314.37
2016,8,4,10,45,881.5,105.5,3.35,35.5,874.0,499.23,355.55
2016,8,4,11,0,884.0,109.0,3.4,36.0,903.0,550.67,394.73
2016,8,4,11,15,888.5,110.0,3.45,36.0,925.0,600.17,432.24
2016,8,4,11,30,893.0,111.0,3.5,36.0,947.0,648.5,467.98
2016,8,4,11,45,894.0,113.0,3.6,36.5,961.0,693.95,500.04
2016,8,4,12,0,895.0,115.0,3.7,37.0,975.0,737.61,530.09
2016,8,4,12,15,896.0,115.0,3.75,37.0,981.0,777.69,556.74
2016,8,4,12,30,897.0,115.0,3.8,37.0,987.0,815.67,581.61
2016,8,4,12,45,891.5,118.5,3.9,37.5,983.5,849.09,602.37
2016,8,4,13,0,886.0,122.0,4.0,38.0,980.0,879.82,621.31
2016,8,4,13,15,883.5,121.5,4.05,38.0,970.0,906.75,638.87
2016,8,4,13,30,881.0,121.0,4.1,38.0,960.0,930.71,654.58
2016,8,4,13,45,872.5,123.0,4.15,38.0,940.5,948.32,666.34
2016,8,4,14,0,864.0,125.0,4.2,38.0,921.0,962.59,676.13
2016,8,4,14,15,858.0,124.0,4.2,38.0,895.5,972.96,683.32
2016,8,4,14,30,852.0,123.0,4.2,38.0,870.0,979.93,688.52
2016,8,4,14,45,842.5,121.5,4.25,38.0,837.0,979.51,689.47
2016,8,4,15,0,833.0,120.0,4.3,38.0,804.0,975.69,688.46
2016,8,4,15,15,822.0,118.0,4.3,37.5,765.5,966.52,685.36
2016,8,4,15,30,811.0,116.0,4.3,37.0,727.0,965.04,687.38
2016,8,4,15,45,799.5,112.0,4.3,37.0,683.0,946.73,677.19
2016,8,4,16,0,788.0,108.0,4.3,37.0,639.0,925.38,665.21
2016,8,4,16,15,769.5,104.5,4.2,36.5,590.0,894.94,648.18
2016,8,4,16,30,751.0,101.0,4.1,36.0,541.0,862.05,629.44
2016,8,4,16,45,731.0,95.0,4.1,36.0,490.0,822.5,605.17
2016,8,4,17,0,711.0,89.0,4.1,36.0,439.0,781.04,579.29
2016,8,4,17,15,678.0,84.0,3.95,35.5,385.5,732.6,548.7
2016,8,4,17,30,645.0,79.0,3.8,35.0,332.0,679.24,513.84
2016,8,4,17,45,604.5,71.5,3.7,34.5,279.0,616.36,471.1
2016,8,4,18,0,564.0,64.0,3.6,34.0,226.0,554.42,427.25
2016,8,4,18,15,495.0,55.5,3.25,33.0,175.0,471.46,365.72
2016,8,4,18,30,426.0,47.0,2.9,32.0,124.0,392.75,303.61
2016,8,4,18,45,320.5,35.0,2.6,31.5,81.5,291.02,219.45
2016,8,4,19,0,215.0,23.0,2.3,31.0,39.0,191.22,105.8
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.5,70.66,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,14.39,0.77
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,29.2,18.22
2016,8,5,6,45,402.0,46.0,2.65,26.5,119.0,36.09,24.78
2016,8,5,7,0,498.0,56.0,2.8,27.0,167.0,42.76,30.75
2016,8,5,7,15,558.0,63.0,2.8,27.5,220.5,46.59,34.08
2016,8,5,7,30,618.0,70.0,2.8,28.0,274.0,50.28,37.14
2016,8,5,7,45,660.0,75.0,2.8,28.5,329.5,52.23,38.61
2016,8,5,8,0,702.0,80.0,2.8,29.0,385.0,59.52,44.48
2016,8,5,8,15,731.0,84.5,2.75,29.5,439.0,61.06,45.48
2016,8,5,8,30,760.0,89.0,2.7,30.0,493.0,62.49,46.38
2016,8,5,8,45,781.5,92.0,2.65,30.5,544.5,66.63,49.5
2016,8,5,9,0,803.0,95.0,2.6,31.0,596.0,117.25,60.02
2016,8,5,9,15,818.5,98.0,2.55,31.5,643.5,169.79,92.19
2016,8,5,9,30,834.0,101.0,2.5,32.0,691.0,232.78,139.47
2016,8,5,9,45,846.0,103.5,2.45,32.5,733.5,286.91,183.3
2016,8,5,10,0,858.0,106.0,2.4,33.0,776.0,341.93,228.64
2016,8,5,10,15,866.5,107.5,2.4,33.0,812.5,395.64,273.3
2016,8,5,10,30,875.0,109.0,2.4,33.0,849.0,449.41,317.11
2016,8,5,10,45,881.0,110.5,2.4,33.5,878.0,501.85,358.13
2016,8,5,11,0,887.0,112.0,2.4,34.0,907.0,553.67,397.32
2016,8,5,11,15,891.0,113.0,2.45,34.0,929.0,603.13,434.65
2016,8,5,11,30,895.0,114.0,2.5,34.0,951.0,651.37,470.16
2016,8,5,11,45,892.0,118.5,2.55,34.5,964.0,696.34,501.5
2016,8,5,12,0,889.0,123.0,2.6,35.0,977.0,739.23,530.59
2016,8,5,12,15,890.0,123.5,2.65,35.0,982.5,779.65,557.51
2016,8,5,12,30,891.0,124.0,2.7,35.0,988.0,818.02,582.43
2016,8,5,12,45,888.5,124.5,2.8,35.5,985.5,851.3,603.03
2016,8,5,13,0,886.0,125.0,2.9,36.0,983.0,881.99,621.91
2016,8,5,13,15,883.0,124.5,2.95,36.0,972.0,908.56,639.12
2016,8,5,13,30,880.0,124.0,3.0,36.0,961.0,932.13,654.51
2016,8,5,13,45,874.5,124.0,3.1,36.0,942.0,950.7,667.18
2016,8,5,14,0,869.0,124.0,3.2,36.0,923.0,965.96,677.92
2016,8,5,14,15,862.5,122.5,3.25,35.5,897.0,975.39,686.22
2016,8,5,14,30,856.0,121.0,3.3,35.0,871.0,981.37,692.55
2016,8,5,14,45,834.5,127.0,3.35,35.0,835.0,976.81,690.97
2016,8,5,15,0,813.0,133.0,3.4,35.0,799.0,980.41,694.8
2016,8,5,15,15,801.0,130.0,3.45,35.0,759.5,969.43,689.42
2016,8,5,15,30,789.0,127.0,3.5,35.0,720.0,955.18,682.18
2016,8,5,15,45,772.5,124.5,3.55,35.0,675.0,933.9,670.48
2016,8,5,16,0,756.0,122.0,3.6,35.0,630.0,909.75,656.97
2016,8,5,16,15,735.5,118.0,3.65,34.5,581.0,877.28,639.26
2016,8,5,16,30,715.0,114.0,3.7,34.0,532.0,848.16,623.62
2016,8,5,16,45,688.5,109.0,3.75,34.0,480.0,804.82,596.79
2016,8,5,17,0,662.0,104.0,3.8,34.0,428.0,760.04,568.58
2016,8,5,17,15,625.5,98.0,3.7,33.5,374.5,704.07,532.47
2016,8,5,17,30,589.0,92.0,3.6,33.0,321.0,647.91,495.24
2016,8,5,17,45,543.0,83.0,3.5,32.5,268.5,580.46,448.45
2016,8,5,18,0,497.0,74.0,3.4,32.0,216.0,514.36,400.74
2016,8,5,18,15,423.5,64.0,3.15,31.5,166.0,428.5,334.93
2016,8,5,18,30,350.0,54.0,2.9,31.0,116.0,344.38,267.36
2016,8,5,18,45,247.5,39.0,2.65,31.0,75.0,245.69,184.87
2016,8,5,19,0,145.0,24.0,2.4,31.0,34.0,147.1,74.09
2016,8,5,19,15,72.5,12.0,2.35,30.5,17.0,51.41,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.5,14.91,0.13
2016,8,6,6,30,235.0,38.0,2.6,25.0,65.0,29.52,18.51
2016,8,6,6,45,330.0,50.0,2.8,25.5,110.5,38.23,26.68
2016,8,6,7,0,425.0,62.0,3.0,26.0,156.0,47.72,35.09
2016,8,6,7,15,487.5,70.5,3.05,26.5,207.5,52.44,39.22
2016,8,6,7,30,550.0,79.0,3.1,27.0,259.0,56.98,42.99
2016,8,6,7,45,597.0,84.5,3.15,28.0,313.5,58.92,44.33
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,60.79,45.54
2016,8,6,8,15,675.0,95.0,3.15,29.5,421.0,62.06,46.32
2016,8,6,8,30,706.0,100.0,3.1,30.0,474.0,63.22,46.99
2016,8,6,8,45,732.0,102.5,3.1,30.5,525.5,71.95,53.88
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,119.74,63.8
2016,8,6,9,15,775.5,108.0,3.05,31.5,624.0,170.04,94.28
2016,8,6,9,30,793.0,111.0,3.0,32.0,671.0,222.41,133.4
2016,8,6,9,45,806.5,113.0,3.0,33.0,713.5,274.95,175.65
2016,8,6,10,0,820.0,115.0,3.0,34.0,756.0,335.8,224.69
2016,8,6,10,15,830.0,117.0,3.0,34.5,792.0,388.45,267.82
2016,8,6,10,30,840.0,119.0,3.0,35.0,828.0,441.36,310.2
2016,8,6,10,45,846.5,121.5,3.0,35.5,857.5,493.08,350.53
2016,8,6,11,0,853.0,124.0,3.0,36.0,887.0,544.28,389.2
2016,8,6,11,15,858.0,125.0,3.0,36.0,909.5,592.79,425.67
2016,8,6,11,30,863.0,126.0,3.0,36.0,932.0,640.24,460.45
2016,8,6,11,45,866.0,127.0,3.05,36.5,946.0,685.13,491.81
2016,8,6,12,0,869.0,128.0,3.1,37.0,960.0,728.45,521.31
2016,8,6,12,15,870.0,128.0,3.1,37.0,966.5,767.75,547.54
2016,8,6,12,30,871.0,128.0,3.1,37.0,973.0,805.04,571.55
2016,8,6,12,45,869.0,129.5,3.15,37.5,970.5,838.98,592.31
2016,8,6,13,0,867.0,131.0,3.2,38.0,968.0,870.46,611.36
2016,8,6,13,15,864.5,130.5,3.2,38.0,958.0,897.06,628.26
2016,8,6,13,30,862.0,130.0,3.2,38.0,948.0,920.75,643.37
2016,8,6,13,45,856.0,130.0,3.25,38.0,929.5,938.57,655.17
2016,8,6,14,0,850.0,130.0,3.3,38.0,911.0,953.12,665.07
2016,8,6,14,15,844.0,128.5,3.25,38.0,885.5,962.88,671.44
2016,8,6,14,30,838.0,127.0,3.2,38.0,860.0,969.26,675.85
2016,8,6,14,45,827.0,126.5,3.2,38.0,827.0,968.34,676.22
2016,8,6,15,0,816.0,126.0,3.2,38.0,794.0,964.09,674.7
2016,8,6,15,15,804.5,124.0,3.15,37.5,755.0,965.64,678.07
2016,8,6,15,30,793.0,122.0,3.1,37.0,716.0,952.93,672.54
2016,8,6,15,45,777.5,119.0,3.1,37.0,671.5,931.98,660.93
2016,8,6,16,0,762.0,116.0,3.1,37.0,627.0,908.12,647.56
2016,8,6,16,15,742.5,112.0,3.05,36.5,578.5,876.49,630.16
2016,8,6,16,30,723.0,108.0,3.0,36.0,530.0,842.48,611.07
2016,8,6,16,45,697.0,103.5,3.0,36.0,478.0,805.1,588.55
2016,8,6,17,0,671.0,99.0,3.0,36.0,426.0,761.19,561.29
2016,8,6,17,15,635.0,93.0,2.9,35.5,372.5,705.41,525.97
2016,8,6,17,30,599.0,87.0,2.8,35.0,319.0,649.45,489.54
2016,8,6,17,45,549.0,79.5,2.7,34.5,266.0,580.36,442.38
2016,8,6,18,0,499.0,72.0,2.6,34.0,213.0,512.88,394.43
2016,8,6,18,15,424.5,62.0,2.3,33.0,163.0,426.35,329.61
2016,8,6,18,30,350.0,52.0,2.0,32.0,113.0,341.14,262.42
2016,8,6,18,45,239.5,38.0,1.75,31.5,72.5,238.98,178.17
2016,8,6,19,0,129.0,24.0,1.5,31.0,32.0,136.49,60.87
2016,8,6,19,15,64.5,12.0,1.55,30.5,16.0,46.84,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.7,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,31.04,19.57
2016,8,7,6,45,301.5,52.0,3.1,26.5,108.0,39.71,27.77
2016,8,7,7,0,409.0,64.0,3.3,27.0,154.0,48.16,35.29
2016,8,7,7,15,472.5,73.5,3.3,27.5,206.0,54.97,41.18
2016,8,7,7,30,536.0,83.0,3.3,28.0,258.0,60.19,45.52
2016,8,7,7,45,590.5,87.0,3.35,29.0,313.0,60.85,45.76
2016,8,7,8,0,645.0,91.0,3.4,30.0,368.0,61.59,46.02
2016,8,7,8,15,676.0,96.0,3.3,30.5,421.5,62.84,46.77
2016,8,7,8,30,707.0,101.0,3.2,31.0,475.0,63.96,47.4
2016,8,7,8,45,734.5,103.0,3.15,32.0,527.0,71.06,52.8
2016,8,7,9,0,762.0,105.0,3.1,33.0,579.0,118.77,62.74
2016,8,7,9,15,779.0,108.5,2.95,33.5,626.0,169.63,93.1
2016,8,7,9,30,796.0,112.0,2.8,34.0,673.0,222.52,132.13
2016,8,7,9,45,811.0,113.0,2.7,34.5,715.5,274.93,174.11
2016,8,7,10,0,826.0,114.0,2.6,35.0,758.0,335.85,223.15
2016,8,7,10,15,835.5,116.0,2.55,35.5,794.5,388.7,266.1
2016,8,7,10,30,845.0,118.0,2.5,36.0,831.0,441.75,308.18
2016,8,7,10,45,853.5,119.0,2.45,36.5,860.5,493.6,348.14
2016,8,7,11,0,862.0,120.0,2.4,37.0,890.0,545.1,386.49
2016,8,7,11,15,866.5,121.0,2.45,37.0,912.5,593.79,422.85
2016,8,7,11,30,871.0,122.0,2.5,37.0,935.0,641.35,457.5
2016,8,7,11,45,876.0,121.5,2.55,37.5,949.5,686.74,488.9
2016,8,7,12,0,881.0,121.0,2.6,38.0,964.0,730.68,518.51
2016,8,7,12,15,882.0,121.0,2.65,38.0,970.5,770.41,544.75
2016,8,7,12,30,883.0,121.0,2.7,38.0,977.0,808.07,568.96
2016,8,7,12,45,883.0,120.5,2.8,38.5,975.0,842.26,589.94
2016,8,7,13,0,883.0,120.0,2.9,39.0,973.0,873.97,609.25
2016,8,7,13,15,880.5,119.5,2.95,39.0,962.5,900.8,626.43
2016,8,7,13,30,878.0,119.0,3.0,39.0,952.0,924.65,641.82
2016,8,7,13,45,874.5,118.0,3.1,39.0,934.0,943.97,654.82
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,960.01,665.92
2016,8,7,14,15,865.0,116.0,3.2,39.0,890.0,970.29,672.9
2016,8,7,14,30,859.0,115.0,3.2,39.0,864.0,977.14,677.92
2016,8,7,14,45,843.0,118.0,3.25,39.0,829.5,974.86,677.79
2016,8,7,15,0,827.0,121.0,3.3,39.0,795.0,969.26,675.8
2016,8,7,15,15,815.5,118.5,3.3,38.5,756.0,959.0,672.12
2016,8,7,15,30,804.0,116.0,3.3,38.0,717.0,956.42,673.45
2016,8,7,15,45,788.5,113.5,3.3,38.0,672.5,935.89,662.05
2016,8,7,16,0,773.0,111.0,3.3,38.0,628.0,912.44,648.97
2016,8,7,16,15,753.5,107.0,3.3,37.5,579.0,880.6,631.78
2016,8,7,16,30,734.0,103.0,3.3,37.0,530.0,846.36,612.87
2016,8,7,16,45,707.5,99.0,3.3,37.0,478.0,808.39,589.96
2016,8,7,17,0,681.0,95.0,3.3,37.0,426.0,764.4,562.65
2016,8,7,17,15,645.5,89.5,3.2,36.5,372.0,709.42,527.93
2016,8,7,17,30,610.0,84.0,3.1,36.0,318.0,654.23,492.09
2016,8,7,17,45,558.5,77.0,3.05,35.5,264.5,584.26,444.49
2016,8,7,18,0,507.0,70.0,3.0,35.0,211.0,515.99,396.08
2016,8,7,18,15,433.0,60.0,2.7,34.5,161.5,429.65,330.84
2016,8,7,18,30,359.0,50.0,2.4,34.0,112.0,347.94,265.72
2016,8,7,18,45,246.0,36.0,2.1,33.5,71.5,239.92,177.13
2016,8,7,19,0,133.0,22.0,1.8,33.0,31.0,134.21,50.16
2016,8,7,19,15,66.5,11.0,1.85,32.5,15.5,46.94,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,21.0,2.7,26.0,28.5,17.1,0.0
2016,8,8,6,30,143.0,42.0,2.8,26.0,57.0,33.32,21.34
2016,8,8,6,45,245.0,57.0,2.95,26.5,102.5,43.43,30.86
2016,8,8,7,0,347.0,72.0,3.1,27.0,148.0,53.95,40.17
2016,8,8,7,15,412.0,83.0,3.1,27.5,199.0,61.0,46.28
2016,8,8,7,30,477.0,94.0,3.1,28.0,250.0,67.78,51.91
2016,8,8,7,45,536.0,99.0,3.1,29.0,305.0,69.92,53.36
2016,8,8,8,0,595.0,104.0,3.1,30.0,360.0,70.89,53.75
2016,8,8,8,15,628.0,110.5,3.05,30.5,413.0,72.72,54.94
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,74.37,55.96
2016,8,8,8,45,691.0,119.5,2.95,32.0,517.5,73.18,54.53
2016,8,8,9,0,721.0,122.0,2.9,33.0,569.0,119.31,64.77
2016,8,8,9,15,739.0,126.0,2.85,33.5,616.0,176.06,99.64
2016,8,8,9,30,757.0,130.0,2.8,34.0,663.0,227.29,137.13
2016,8,8,9,45,772.0,132.5,2.8,34.5,705.0,278.69,178.06
2016,8,8,10,0,787.0,135.0,2.8,35.0,747.0,331.52,221.04
2016,8,8,10,15,797.5,137.5,2.8,35.5,783.5,383.98,263.59
2016,8,8,10,30,808.0,140.0,2.8,36.0,820.0,436.94,305.57
2016,8,8,10,45,816.0,141.5,2.8,36.5,849.5,488.25,345.23
2016,8,8,11,0,824.0,143.0,2.8,37.0,879.0,539.35,383.49
2016,8,8,11,15,629.0,268.0,2.85,37.0,838.5,569.61,405.38
2016,8,8,11,30,434.0,393.0,2.9,37.0,798.0,586.93,416.25
2016,8,8,11,45,642.5,267.0,2.95,37.5,876.0,650.39,462.68
2016,8,8,12,0,851.0,141.0,3.0,38.0,954.0,724.87,516.2
2016,8,8,12,15,852.0,141.0,3.0,38.0,960.0,763.73,542.25
2016,8,8,12,30,853.0,141.0,3.0,38.0,966.0,800.62,565.89
2016,8,8,12,45,850.0,142.5,3.05,38.5,963.5,833.38,585.8
2016,8,8,13,0,847.0,144.0,3.1,39.0,961.0,863.67,604.03
2016,8,8,13,15,844.5,143.5,3.1,39.0,950.5,889.99,620.69
2016,8,8,13,30,842.0,143.0,3.1,39.0,940.0,913.45,635.59
2016,8,8,13,45,834.0,144.5,3.1,39.0,921.0,930.64,646.63
2016,8,8,14,0,826.0,146.0,3.1,39.0,902.0,944.59,655.78
2016,8,8,14,15,819.0,144.0,3.1,38.5,876.0,963.88,669.79
2016,8,8,14,30,812.0,142.0,3.1,38.0,850.0,969.11,675.16
2016,8,8,14,45,799.0,142.0,3.1,38.0,816.0,967.12,674.87
2016,8,8,15,0,786.0,142.0,3.1,38.0,782.0,961.76,672.68
2016,8,8,15,15,773.5,139.5,3.1,38.0,743.0,950.88,667.18
2016,8,8,15,30,761.0,137.0,3.1,38.0,704.0,936.81,659.82
2016,8,8,15,45,742.5,134.5,3.15,38.0,659.5,913.73,647.17
2016,8,8,16,0,724.0,132.0,3.2,38.0,615.0,894.02,636.75
2016,8,8,16,15,702.5,127.5,3.15,37.5,566.0,860.71,618.17
2016,8,8,16,30,681.0,123.0,3.1,37.0,517.0,825.23,598.04
2016,8,8,16,45,651.5,118.0,3.1,36.5,465.0,779.79,571.21
2016,8,8,17,0,622.0,113.0,3.1,36.0,413.0,733.11,542.98
2016,8,8,17,15,583.0,106.0,3.0,35.5,360.0,674.72,505.44
2016,8,8,17,30,544.0,99.0,2.9,35.0,307.0,616.33,466.82
2016,8,8,17,45,492.5,89.5,2.8,35.0,254.5,545.22,416.71
2016,8,8,18,0,441.0,80.0,2.7,35.0,202.0,470.68,362.02
2016,8,8,18,15,364.0,68.0,2.5,34.5,153.5,384.07,295.77
2016,8,8,18,30,287.0,56.0,2.3,34.0,105.0,303.43,231.35
2016,8,8,18,45,184.0,39.0,2.15,33.5,66.0,205.31,150.31
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,91.25,24.36
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,32.44,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,98.5,19.0,2.85,26.5,29.5,14.94,0.0
2016,8,9,6,30,197.0,38.0,3.0,27.0,59.0,29.53,18.1
2016,8,9,6,45,302.5,50.5,3.2,27.5,105.0,38.63,26.69
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,48.84,35.68
2016,8,9,7,15,472.5,72.0,3.4,28.5,203.0,53.91,40.09
2016,8,9,7,30,537.0,81.0,3.4,29.0,255.0,58.77,44.13
2016,8,9,7,45,590.5,85.5,3.4,29.5,310.0,59.88,44.86
2016,8,9,8,0,644.0,90.0,3.4,30.0,365.0,61.02,45.55
2016,8,9,8,15,675.5,95.0,3.35,30.5,418.5,62.3,46.33
2016,8,9,8,30,707.0,100.0,3.3,31.0,472.0,63.45,47.0
2016,8,9,8,45,736.5,101.5,3.25,32.0,524.5,69.14,51.25
2016,8,9,9,0,766.0,103.0,3.2,33.0,577.0,115.12,60.58
2016,8,9,9,15,783.0,106.0,3.15,33.5,624.0,165.94,90.33
2016,8,9,9,30,800.0,109.0,3.1,34.0,671.0,218.78,129.15
2016,8,9,9,45,815.5,110.0,3.05,34.5,714.0,279.54,177.31
2016,8,9,10,0,831.0,111.0,3.0,35.0,757.0,333.1,221.14
2016,8,9,10,15,841.0,113.0,2.95,35.5,793.5,386.49,264.73
2016,8,9,10,30,851.0,115.0,2.9,36.0,830.0,440.14,307.5
2016,8,9,10,45,860.0,115.5,2.9,36.5,860.0,492.23,348.03
2016,8,9,11,0,869.0,116.0,2.9,37.0,890.0,544.02,387.05
2016,8,9,11,15,874.0,117.0,2.95,37.0,912.5,593.41,424.19
2016,8,9,11,30,879.0,118.0,3.0,37.0,935.0,641.7,459.62
2016,8,9,11,45,888.0,114.5,3.1,37.5,951.0,687.74,491.98
2016,8,9,12,0,897.0,111.0,3.2,38.0,967.0,732.53,522.73
2016,8,9,12,15,898.5,111.0,3.3,38.0,973.5,773.22,549.82
2016,8,9,12,30,900.0,111.0,3.4,38.0,980.0,811.79,575.08
2016,8,9,12,45,900.5,110.0,3.5,38.5,978.5,846.4,596.47
2016,8,9,13,0,901.0,109.0,3.6,39.0,977.0,878.46,616.12
2016,8,9,13,15,899.0,109.0,3.65,39.0,966.5,906.49,634.22
2016,8,9,13,30,897.0,109.0,3.7,39.0,956.0,931.51,650.47
2016,8,9,13,45,893.5,107.5,3.8,39.0,937.5,950.52,663.3
2016,8,9,14,0,890.0,106.0,3.9,39.0,919.0,966.16,674.17
2016,8,9,14,15,662.5,230.0,3.95,39.0,825.5,905.91,636.81
2016,8,9,14,30,435.0,354.0,4.0,39.0,732.0,817.22,574.68
2016,8,9,14,45,649.0,227.5,4.05,39.0,767.0,914.99,645.86
2016,8,9,15,0,863.0,101.0,4.1,39.0,802.0,982.34,689.5
2016,8,9,15,15,853.0,99.0,4.1,38.5,762.5,973.68,686.32
2016,8,9,15,30,843.0,97.0,4.1,38.0,723.0,961.69,681.67
2016,8,9,15,45,829.0,94.5,4.15,38.0,678.5,941.96,670.99
2016,8,9,16,0,815.0,92.0,4.2,38.0,634.0,919.25,658.46
2016,8,9,16,15,796.5,89.0,4.15,37.5,584.5,898.68,648.24
2016,8,9,16,30,778.0,86.0,4.1,37.0,535.0,865.7,629.75
2016,8,9,16,45,752.5,83.0,4.1,37.0,482.5,823.98,604.17
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,780.63,577.12
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,727.03,543.21
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,677.48,511.19
2016,8,9,17,45,609.0,65.5,3.8,35.5,267.0,608.37,463.86
2016,8,9,18,0,558.0,60.0,3.7,35.0,213.0,541.03,415.8
2016,8,9,18,15,483.0,52.0,3.35,34.5,162.0,454.95,350.78
2016,8,9,18,30,408.0,44.0,3.0,34.0,111.0,373.73,285.55
2016,8,9,18,45,286.0,32.0,2.65,33.5,70.0,263.17,193.13
2016,8,9,19,0,164.0,20.0,2.3,33.0,29.0,147.14,25.81
2016,8,9,19,15,82.0,10.0,2.25,32.5,14.5,54.38,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,25.5,29.0,14.96,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,58.0,29.56,18.13
2016,8,10,6,45,297.5,51.0,2.9,26.5,104.0,39.03,27.13
2016,8,10,7,0,398.0,64.0,3.1,27.0,150.0,48.22,35.31
2016,8,10,7,15,462.5,74.0,3.15,27.5,201.5,55.65,41.75
2016,8,10,7,30,527.0,84.0,3.2,28.0,253.0,61.25,46.41
2016,8,10,7,45,580.0,88.5,3.3,28.5,308.0,62.2,47.01
2016,8,10,8,0,633.0,93.0,3.4,29.0,363.0,63.2,47.58
2016,8,10,8,15,664.5,98.5,3.4,29.5,416.0,64.71,48.55
2016,8,10,8,30,696.0,104.0,3.4,30.0,469.0,66.08,49.38
2016,8,10,8,45,723.0,106.5,3.45,31.0,520.5,72.67,54.37
2016,8,10,9,0,750.0,109.0,3.5,32.0,572.0,117.11,63.28
2016,8,10,9,15,767.5,112.5,3.45,32.5,619.0,167.49,92.64
2016,8,10,9,30,785.0,116.0,3.4,33.0,666.0,219.96,131.19
2016,8,10,9,45,799.5,118.0,3.35,33.5,708.5,272.52,173.42
2016,8,10,10,0,814.0,120.0,3.3,34.0,751.0,326.41,217.74
2016,8,10,10,15,824.0,122.0,3.25,34.5,787.5,385.99,265.96
2016,8,10,10,30,834.0,124.0,3.2,35.0,824.0,438.85,308.35
2016,8,10,10,45,842.5,125.0,3.2,35.5,853.5,490.33,348.68
2016,8,10,11,0,851.0,126.0,3.2,36.0,883.0,541.49,387.5
2016,8,10,11,15,855.5,127.0,3.2,36.5,905.0,589.86,423.17
2016,8,10,11,30,860.0,128.0,3.2,37.0,927.0,637.11,456.95
2016,8,10,11,45,864.5,127.5,3.2,37.5,941.5,681.89,488.11
2016,8,10,12,0,869.0,127.0,3.2,38.0,956.0,725.18,517.42
2016,8,10,12,15,870.5,127.5,3.25,38.0,962.5,765.42,544.57
2016,8,10,12,30,872.0,128.0,3.3,38.0,969.0,803.66,569.42
2016,8,10,12,45,871.0,128.0,3.4,38.5,966.5,837.28,590.19
2016,8,10,13,0,870.0,128.0,3.5,39.0,964.0,868.38,609.27
2016,8,10,13,15,868.0,127.5,3.55,39.0,954.0,895.47,626.8
2016,8,10,13,30,866.0,127.0,3.6,39.0,944.0,919.64,642.53
2016,8,10,13,45,862.5,125.5,3.65,39.0,925.5,938.38,654.94
2016,8,10,14,0,859.0,124.0,3.7,39.0,907.0,953.86,665.42
2016,8,10,14,15,853.0,122.5,3.7,39.0,881.0,963.57,672.14
2016,8,10,14,30,847.0,121.0,3.7,39.0,855.0,969.87,676.88
2016,8,10,14,45,839.0,118.5,3.75,39.0,822.5,969.72,678.05
2016,8,10,15,0,831.0,116.0,3.8,39.0,790.0,966.14,677.25
2016,8,10,15,15,819.5,114.0,3.8,38.5,750.5,956.27,673.76
