Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,15,30,808.0,112.0,3.8,38.0,711.0,953.84,675.19
2016,8,10,15,45,793.5,109.0,3.85,38.0,666.5,933.56,664.13
2016,8,10,16,0,779.0,106.0,3.9,38.0,622.0,910.32,651.3
2016,8,10,16,15,759.5,102.5,3.9,37.5,572.5,878.87,634.18
2016,8,10,16,30,740.0,99.0,3.9,37.0,523.0,845.04,615.32
2016,8,10,16,45,613.5,123.5,3.9,37.0,452.0,749.89,553.29
2016,8,10,17,0,487.0,148.0,3.9,37.0,381.0,644.01,481.79
2016,8,10,17,15,471.0,129.5,3.8,36.5,332.0,596.36,450.98
2016,8,10,17,30,455.0,111.0,3.7,36.0,283.0,547.59,418.12
2016,8,10,17,45,419.5,96.5,3.65,36.0,234.5,487.54,374.66
2016,8,10,18,0,384.0,82.0,3.6,36.0,186.0,428.66,330.48
2016,8,10,18,15,325.0,67.0,3.35,35.5,140.5,353.57,272.28
2016,8,10,18,30,266.0,52.0,3.1,35.0,95.0,282.76,215.02
2016,8,10,18,45,170.5,35.5,2.9,34.5,59.0,191.32,138.1
2016,8,10,19,0,75.0,19.0,2.7,34.0,23.0,80.93,0.0
2016,8,10,19,15,37.5,9.5,2.75,33.5,11.5,29.29,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,14.5,17.5,2.9,26.5,19.0,15.19,0.0
2016,8,11,6,30,29.0,35.0,3.0,27.0,38.0,29.58,17.95
2016,8,11,6,45,65.5,56.5,3.2,27.5,69.0,45.47,32.33
2016,8,11,7,0,102.0,78.0,3.4,28.0,100.0,61.68,46.44
2016,8,11,7,15,123.0,101.0,3.45,28.5,135.0,78.39,60.67
2016,8,11,7,30,144.0,124.0,3.5,29.0,170.0,94.62,74.16
2016,8,11,7,45,195.5,145.5,3.55,30.0,220.5,109.65,86.14
2016,8,11,8,0,247.0,167.0,3.6,31.0,271.0,117.89,92.25
2016,8,11,8,15,282.5,186.5,3.55,31.5,322.0,129.25,100.94
2016,8,11,8,30,318.0,206.0,3.5,32.0,373.0,140.04,109.04
2016,8,11,8,45,541.5,153.0,3.45,32.5,472.0,94.83,71.97
2016,8,11,9,0,765.0,100.0,3.4,33.0,571.0,110.46,57.81
2016,8,11,9,15,782.0,103.0,3.3,33.5,618.0,161.3,87.05
2016,8,11,9,30,799.0,106.0,3.2,34.0,665.0,214.16,125.66
2016,8,11,9,45,811.5,108.5,3.1,35.0,707.0,275.36,173.82
2016,8,11,10,0,824.0,111.0,3.0,36.0,749.0,328.95,217.17
2016,8,11,10,15,834.0,113.0,2.95,36.5,785.5,382.06,260.4
2016,8,11,10,30,844.0,115.0,2.9,37.0,822.0,435.42,302.83
2016,8,11,10,45,849.5,117.5,2.85,37.5,851.0,487.13,342.88
2016,8,11,11,0,855.0,120.0,2.8,38.0,880.0,538.21,381.13
2016,8,11,11,15,633.5,258.0,2.85,38.0,829.5,562.86,399.2
2016,8,11,11,30,412.0,396.0,2.9,38.0,779.0,574.79,406.2
2016,8,11,11,45,634.0,265.0,2.95,38.5,864.0,641.86,455.11
2016,8,11,12,0,856.0,134.0,3.0,39.0,949.0,721.03,511.74
2016,8,11,12,15,857.0,134.0,3.1,39.0,955.0,760.09,538.2
2016,8,11,12,30,858.0,134.0,3.2,39.0,961.0,797.14,562.41
2016,8,11,12,45,851.5,138.0,3.3,39.5,957.0,829.28,582.17
2016,8,11,13,0,845.0,142.0,3.4,40.0,953.0,858.75,600.15
2016,8,11,13,15,842.5,141.5,3.5,40.0,942.5,884.97,617.35
2016,8,11,13,30,840.0,141.0,3.6,40.0,932.0,908.33,632.82
2016,8,11,13,45,830.0,143.5,3.7,40.0,912.5,924.48,643.84
2016,8,11,14,0,820.0,146.0,3.8,40.0,893.0,947.93,659.62
2016,8,11,14,15,813.0,144.5,3.85,39.5,867.0,956.99,667.55
2016,8,11,14,30,806.0,143.0,3.9,39.0,841.0,962.64,673.61
2016,8,11,14,45,794.0,142.5,3.95,39.0,807.5,961.03,673.84
2016,8,11,15,0,782.0,142.0,4.0,39.0,774.0,956.05,672.13
2016,8,11,15,15,769.5,139.0,4.0,38.5,735.0,944.55,667.55
2016,8,11,15,30,757.0,136.0,4.0,38.0,696.0,929.85,661.06
2016,8,11,15,45,742.0,131.5,4.0,38.0,651.5,907.94,648.6
2016,8,11,16,0,727.0,127.0,4.0,38.0,607.0,888.92,638.13
2016,8,11,16,15,705.5,123.0,3.95,37.5,558.5,856.08,619.62
2016,8,11,16,30,684.0,119.0,3.9,37.0,510.0,821.08,599.55
2016,8,11,16,45,661.5,111.5,3.85,37.0,459.0,778.9,573.13
2016,8,11,17,0,639.0,104.0,3.8,37.0,408.0,735.14,545.28
2016,8,11,17,15,600.5,97.5,3.65,36.5,354.5,677.41,507.85
2016,8,11,17,30,562.0,91.0,3.5,36.0,301.0,619.68,469.38
2016,8,11,17,45,512.0,82.0,3.4,36.0,249.0,549.99,420.09
2016,8,11,18,0,462.0,73.0,3.3,36.0,197.0,481.97,370.13
2016,8,11,18,15,384.0,61.5,2.95,35.5,148.0,388.26,298.23
2016,8,11,18,30,306.0,50.0,2.6,35.0,99.0,307.07,232.87
2016,8,11,18,45,195.5,34.0,2.3,34.5,61.0,205.12,147.1
2016,8,11,19,0,85.0,18.0,2.0,34.0,23.0,94.42,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.5,11.5,31.52,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.5,19.5,3.05,26.5,26.0,15.88,0.0
2016,8,12,6,30,131.0,39.0,3.2,27.0,52.0,31.02,18.98
2016,8,12,6,45,233.0,54.5,3.35,27.5,96.5,41.63,29.11
2016,8,12,7,0,335.0,70.0,3.5,28.0,141.0,52.58,38.79
2016,8,12,7,15,402.5,81.5,3.55,28.5,191.5,60.05,45.26
2016,8,12,7,30,470.0,93.0,3.6,29.0,242.0,67.23,51.24
2016,8,12,7,45,528.0,98.5,3.65,30.0,296.5,69.91,53.15
2016,8,12,8,0,586.0,104.0,3.7,31.0,351.0,71.23,53.84
2016,8,12,8,15,619.5,110.0,3.65,31.5,404.0,72.68,54.71
2016,8,12,8,30,653.0,116.0,3.6,32.0,457.0,74.0,55.45
2016,8,12,8,45,682.5,119.5,3.6,33.0,508.5,73.48,54.57
2016,8,12,9,0,712.0,123.0,3.6,34.0,560.0,114.65,62.72
2016,8,12,9,15,730.5,126.5,3.4,34.5,606.5,163.68,90.62
2016,8,12,9,30,749.0,130.0,3.2,35.0,653.0,221.53,132.53
2016,8,12,9,45,763.0,133.5,3.05,36.0,695.0,273.16,172.94
2016,8,12,10,0,777.0,137.0,2.9,37.0,737.0,326.13,215.21
2016,8,12,10,15,787.5,139.0,2.7,37.5,773.0,377.87,256.72
2016,8,12,10,30,798.0,141.0,2.5,38.0,809.0,430.1,297.54
2016,8,12,10,45,802.5,145.0,2.35,38.5,837.5,481.41,336.47
2016,8,12,11,0,807.0,149.0,2.2,39.0,866.0,532.21,373.56
2016,8,12,11,15,812.5,150.5,2.15,39.0,888.0,580.89,409.05
2016,8,12,11,30,818.0,152.0,2.1,39.0,910.0,628.73,442.94
2016,8,12,11,45,795.5,171.0,2.05,39.5,917.5,671.5,471.1
2016,8,12,12,0,773.0,190.0,2.0,40.0,925.0,710.99,496.15
2016,8,12,12,15,774.0,190.5,2.05,40.0,931.0,749.32,521.97
2016,8,12,12,30,775.0,191.0,2.1,40.0,937.0,785.91,546.27
2016,8,12,12,45,769.5,194.5,2.15,40.0,933.5,817.86,566.87
2016,8,12,13,0,764.0,198.0,2.2,40.0,930.0,847.35,585.56
2016,8,12,13,15,761.0,197.0,2.2,40.0,919.5,872.36,601.07
2016,8,12,13,30,758.0,196.0,2.2,40.0,909.0,894.57,614.91
2016,8,12,13,45,749.5,196.5,2.25,40.0,890.0,910.13,625.17
2016,8,12,14,0,741.0,197.0,2.3,40.0,871.0,929.56,637.96
2016,8,12,14,15,733.0,195.0,2.25,40.0,845.0,937.18,642.71
2016,8,12,14,30,725.0,193.0,2.2,40.0,819.0,941.54,645.67
2016,8,12,14,45,698.5,199.5,2.2,40.0,783.0,933.43,641.64
2016,8,12,15,0,672.0,206.0,2.2,40.0,747.0,922.05,635.82
2016,8,12,15,15,657.0,201.5,2.15,39.5,708.5,907.3,628.94
2016,8,12,15,30,642.0,197.0,2.1,39.0,670.0,889.59,620.3
2016,8,12,15,45,625.5,189.5,2.1,39.0,626.5,864.35,606.13
2016,8,12,16,0,609.0,182.0,2.1,39.0,583.0,836.48,590.33
2016,8,12,16,15,584.5,175.5,2.05,38.5,535.0,799.56,569.45
2016,8,12,16,30,560.0,169.0,2.0,38.0,487.0,753.73,542.49
2016,8,12,16,45,527.5,160.0,1.95,38.0,436.0,704.08,511.4
2016,8,12,17,0,495.0,151.0,1.9,38.0,385.0,653.89,479.05
2016,8,12,17,15,453.0,140.0,1.8,37.5,333.0,592.83,439.05
2016,8,12,17,30,411.0,129.0,1.7,37.0,281.0,532.66,398.47
2016,8,12,17,45,357.5,114.5,1.6,37.0,230.5,460.22,346.8
2016,8,12,18,0,304.0,100.0,1.5,37.0,180.0,375.88,284.96
2016,8,12,18,15,233.5,81.0,1.35,36.0,133.5,292.64,222.02
2016,8,12,18,30,163.0,62.0,1.2,35.0,87.0,215.03,160.81
2016,8,12,18,45,81.5,39.0,1.05,34.5,51.5,116.41,80.41
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,14.98,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.28,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,5.0,1.45,26.0,5.0,4.38,0.0
2016,8,13,6,30,0.0,10.0,1.4,26.0,10.0,8.78,1.32
2016,8,13,6,45,0.0,22.0,1.35,26.0,22.0,19.35,10.65
2016,8,13,7,0,0.0,34.0,1.3,26.0,34.0,29.96,19.95
2016,8,13,7,15,0.0,47.5,1.3,26.0,47.5,41.91,30.33
2016,8,13,7,30,0.0,61.0,1.3,26.0,61.0,53.89,40.57
2016,8,13,7,45,0.0,77.5,1.3,26.5,77.5,68.03,52.35
2016,8,13,8,0,0.0,94.0,1.3,27.0,94.0,81.82,63.61
2016,8,13,8,15,69.5,159.5,1.25,27.0,196.0,125.86,99.81
2016,8,13,8,30,139.0,225.0,1.2,27.0,298.0,158.53,125.93
2016,8,13,8,45,149.5,251.0,1.15,27.5,336.5,173.42,137.07
2016,8,13,9,0,160.0,277.0,1.1,28.0,375.0,201.84,147.22
2016,8,13,9,15,174.0,301.0,1.05,28.0,415.5,233.56,167.96
2016,8,13,9,30,188.0,325.0,1.0,28.0,456.0,267.33,191.72
2016,8,13,9,45,127.0,336.0,0.95,28.0,427.0,277.44,201.55
2016,8,13,10,0,66.0,347.0,0.9,28.0,398.0,290.22,212.9
2016,8,13,10,15,52.0,347.0,0.9,28.0,388.5,294.16,216.09
2016,8,13,10,30,38.0,347.0,0.9,28.0,379.0,295.92,217.53
2016,8,13,10,45,54.0,380.5,0.95,28.5,428.0,334.44,244.73
2016,8,13,11,0,70.0,414.0,1.0,29.0,477.0,375.47,273.27
2016,8,13,11,15,116.0,441.0,1.05,29.0,547.5,424.91,308.24
2016,8,13,11,30,162.0,468.0,1.1,29.0,618.0,486.64,351.44
2016,8,13,11,45,141.0,473.5,1.15,29.5,605.5,492.46,354.51
2016,8,13,12,0,120.0,479.0,1.2,30.0,593.0,496.29,356.44
2016,8,13,12,15,67.5,380.5,1.2,30.0,445.0,385.63,279.54
2016,8,13,12,30,15.0,282.0,1.2,30.0,297.0,262.14,191.17
2016,8,13,12,45,19.0,318.0,1.25,30.0,337.0,299.13,218.57
2016,8,13,13,0,23.0,354.0,1.3,30.0,377.0,337.03,245.71
2016,8,13,13,15,65.0,411.0,1.3,30.0,472.5,437.72,317.59
2016,8,13,13,30,107.0,468.0,1.3,30.0,568.0,537.11,386.25
2016,8,13,13,45,142.5,462.5,1.3,30.0,593.5,584.52,418.82
2016,8,13,14,0,178.0,457.0,1.3,30.0,619.0,622.98,445.65
2016,8,13,14,15,152.5,441.0,1.3,29.5,576.5,591.91,425.42
2016,8,13,14,30,127.0,425.0,1.3,29.0,534.0,558.92,404.17
2016,8,13,14,45,68.5,325.5,1.3,29.0,384.5,386.89,284.56
2016,8,13,15,0,10.0,226.0,1.3,29.0,235.0,217.17,160.65
2016,8,13,15,15,5.0,150.0,1.3,28.5,154.5,140.37,103.75
2016,8,13,15,30,0.0,74.0,1.3,28.0,74.0,65.64,46.24
2016,8,13,15,45,0.0,73.0,1.3,28.0,73.0,64.71,45.72
2016,8,13,16,0,0.0,72.0,1.3,28.0,72.0,63.79,45.14
2016,8,13,16,15,0.0,113.5,1.3,28.0,113.5,101.83,75.25
2016,8,13,16,30,0.0,155.0,1.3,28.0,155.0,143.59,108.05
2016,8,13,16,45,0.0,109.5,1.3,28.0,109.5,98.88,73.34
2016,8,13,17,0,0.0,64.0,1.3,28.0,64.0,56.57,40.01
2016,8,13,17,15,0.0,55.5,1.25,27.5,55.5,49.01,34.21
2016,8,13,17,30,0.0,47.0,1.2,27.0,47.0,41.46,28.28
2016,8,13,17,45,0.0,38.5,1.15,27.0,38.5,33.93,22.19
2016,8,13,18,0,0.0,30.0,1.1,27.0,30.0,26.41,16.02
2016,8,13,18,15,0.0,22.5,1.05,26.5,22.5,19.79,10.53
2016,8,13,18,30,0.0,15.0,1.0,26.0,15.0,13.18,4.97
2016,8,13,18,45,0.0,9.0,1.0,26.0,9.0,7.9,0.3
2016,8,13,19,0,0.0,3.0,1.0,26.0,3.0,2.63,0.0
2016,8,13,19,15,0.0,1.5,0.95,26.0,1.5,1.36,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,8.0,4.6,24.0,8.0,7.03,0.0
2016,8,14,6,30,0.0,16.0,4.7,24.0,16.0,14.07,5.53
2016,8,14,6,45,0.0,30.5,4.85,24.5,30.5,26.88,17.04
2016,8,14,7,0,0.0,45.0,5.0,25.0,45.0,39.72,28.33
2016,8,14,7,15,0.0,62.0,5.15,25.0,62.0,54.16,40.91
2016,8,14,7,30,0.0,79.0,5.3,25.0,79.0,68.4,53.14
2016,8,14,7,45,0.0,105.5,5.45,25.5,105.5,89.7,71.01
2016,8,14,8,0,0.0,132.0,5.6,26.0,132.0,110.56,88.2
2016,8,14,8,15,0.5,143.5,5.75,26.0,143.5,120.31,96.02
2016,8,14,8,30,1.0,155.0,5.9,26.0,155.0,129.94,103.67
2016,8,14,8,45,37.5,210.0,6.05,26.5,232.5,159.56,127.51
2016,8,14,9,0,74.0,265.0,6.2,27.0,310.0,200.6,151.11
2016,8,14,9,15,148.5,292.5,6.15,27.0,393.0,225.27,165.66
2016,8,14,9,30,223.0,320.0,6.1,27.0,476.0,270.07,196.39
2016,8,14,9,45,482.5,234.5,6.1,27.0,598.5,273.16,190.26
2016,8,14,10,0,742.0,149.0,6.1,27.0,721.0,323.02,224.6
2016,8,14,10,15,423.5,275.5,5.95,27.0,605.0,346.37,253.74
2016,8,14,10,30,105.0,402.0,5.8,27.0,489.0,362.18,271.52
2016,8,14,10,45,134.5,422.5,5.7,27.0,538.5,393.59,294.98
2016,8,14,11,0,164.0,443.0,5.6,27.0,588.0,437.62,327.78
2016,8,14,11,15,100.0,415.5,5.45,27.0,505.0,402.14,301.54
2016,8,14,11,30,36.0,388.0,5.3,27.0,422.0,350.94,263.03
2016,8,14,11,45,69.5,430.0,5.15,27.0,496.0,413.44,309.53
2016,8,14,12,0,103.0,472.0,5.0,27.0,570.0,480.28,358.4
2016,8,14,12,15,117.0,462.0,4.8,27.0,574.0,492.85,367.47
2016,8,14,12,30,131.0,452.0,4.6,27.0,578.0,507.46,378.16
2016,8,14,12,45,144.5,470.0,4.45,27.0,608.5,546.7,406.23
2016,8,14,13,0,158.0,488.0,4.3,27.0,639.0,587.19,434.97
2016,8,14,13,15,158.0,482.0,4.1,27.0,631.5,594.49,439.92
2016,8,14,13,30,158.0,476.0,3.9,27.0,624.0,600.88,444.37
2016,8,14,13,45,142.0,464.0,3.7,27.0,595.0,585.54,433.17
2016,8,14,14,0,126.0,452.0,3.5,27.0,566.0,568.42,420.79
2016,8,14,14,15,204.0,431.0,3.35,27.0,609.0,631.63,468.02
2016,8,14,14,30,282.0,410.0,3.2,27.0,652.0,710.67,524.82
2016,8,14,14,45,207.0,399.0,3.1,27.0,573.5,618.23,459.02
2016,8,14,15,0,132.0,388.0,3.0,27.0,495.0,539.01,401.94
2016,8,14,15,15,136.0,367.5,3.0,27.0,472.0,526.77,394.79
2016,8,14,15,30,140.0,347.0,3.0,27.0,449.0,513.48,386.57
2016,8,14,15,45,70.0,218.0,3.0,27.0,269.0,285.81,218.65
2016,8,14,16,0,0.0,89.0,3.0,27.0,89.0,78.92,57.17
2016,8,14,16,15,19.0,155.5,3.0,26.5,166.5,171.68,131.58
2016,8,14,16,30,38.0,222.0,3.0,26.0,244.0,268.25,207.63
2016,8,14,16,45,21.5,186.5,3.0,26.0,199.0,199.54,154.26
2016,8,14,17,0,5.0,151.0,3.0,26.0,154.0,148.41,114.01
2016,8,14,17,15,2.5,132.0,2.95,25.5,133.5,128.29,98.57
2016,8,14,17,30,0.0,113.0,2.9,25.0,113.0,108.19,82.8
2016,8,14,17,45,0.0,92.5,2.85,25.0,92.5,88.33,66.85
2016,8,14,18,0,0.0,72.0,2.8,25.0,72.0,68.13,50.33
2016,8,14,18,15,0.0,53.5,2.6,24.5,53.5,49.89,35.23
2016,8,14,18,30,0.0,35.0,2.4,24.0,35.0,31.04,19.44
2016,8,14,18,45,0.0,20.5,2.25,23.5,20.5,18.06,7.9
2016,8,14,19,0,0.0,6.0,2.1,23.0,6.0,5.46,0.0
2016,8,14,19,15,0.0,3.0,2.0,23.0,3.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,2.0,2.45,22.0,2.0,1.82,0.0
2016,8,15,6,30,0.0,4.0,2.5,22.0,4.0,3.5,0.0
2016,8,15,6,45,0.0,8.0,2.6,22.0,8.0,7.02,0.33
2016,8,15,7,0,0.0,12.0,2.7,22.0,12.0,10.54,3.49
2016,8,15,7,15,0.0,16.0,2.75,22.0,16.0,14.06,6.63
2016,8,15,7,30,0.0,20.0,2.8,22.0,20.0,17.59,9.73
2016,8,15,7,45,40.0,94.5,2.85,22.5,111.5,79.07,62.78
2016,8,15,8,0,80.0,169.0,2.9,23.0,203.0,129.82,105.41
2016,8,15,8,15,40.0,107.0,2.9,23.0,124.0,89.43,70.9
2016,8,15,8,30,0.0,45.0,2.9,23.0,45.0,39.74,28.45
2016,8,15,8,45,0.0,45.0,2.95,23.0,45.0,39.76,28.37
2016,8,15,9,0,0.0,45.0,3.0,23.0,45.0,39.79,26.85
2016,8,15,9,15,0.0,52.5,2.9,23.0,52.5,46.46,32.16
2016,8,15,9,30,0.0,60.0,2.8,23.0,60.0,53.15,37.45
2016,8,15,9,45,10.0,168.0,2.75,23.5,176.0,147.52,111.76
2016,8,15,10,0,20.0,276.0,2.7,24.0,292.0,237.34,180.24
2016,8,15,10,15,23.5,299.0,2.6,24.0,318.5,259.64,196.62
2016,8,15,10,30,27.0,322.0,2.5,24.0,345.0,272.98,206.33
2016,8,15,10,45,20.5,296.5,2.45,24.0,315.0,262.86,198.59
2016,8,15,11,0,14.0,271.0,2.4,24.0,285.0,241.27,182.18
2016,8,15,11,15,12.0,244.5,2.3,24.0,256.5,219.79,165.8
2016,8,15,11,30,10.0,218.0,2.2,24.0,228.0,197.38,148.67
2016,8,15,11,45,8.5,195.5,2.15,24.5,204.0,178.01,133.56
2016,8,15,12,0,7.0,173.0,2.1,25.0,180.0,158.12,118.06
2016,8,15,12,15,13.5,255.5,2.05,25.0,269.0,236.12,177.37
2016,8,15,12,30,20.0,338.0,2.0,25.0,358.0,315.43,236.12
2016,8,15,12,45,10.0,217.5,2.0,25.0,227.5,202.12,151.25
2016,8,15,13,0,0.0,97.0,2.0,25.0,97.0,86.53,62.5
2016,8,15,13,15,0.0,83.0,1.95,25.0,83.0,74.03,52.88
2016,8,15,13,30,0.0,69.0,1.9,25.0,69.0,61.49,43.08
2016,8,15,13,45,11.5,201.5,1.9,25.0,212.0,192.13,144.73
2016,8,15,14,0,23.0,334.0,1.9,25.0,355.0,327.49,246.08
2016,8,15,14,15,17.0,284.0,1.9,25.0,299.0,276.1,207.63
2016,8,15,14,30,11.0,234.0,1.9,25.0,243.0,224.04,168.84
2016,8,15,14,45,16.5,263.0,1.9,25.0,276.5,258.26,195.29
2016,8,15,15,0,22.0,292.0,1.9,25.0,310.0,293.73,222.28
2016,8,15,15,15,30.0,295.0,1.9,24.5,318.0,323.93,245.89
2016,8,15,15,30,38.0,298.0,1.9,24.0,326.0,339.04,258.41
2016,8,15,15,45,25.5,256.5,1.95,24.0,274.5,267.6,204.95
2016,8,15,16,0,13.0,215.0,2.0,24.0,223.0,214.55,164.7
2016,8,15,16,15,20.0,213.0,1.95,24.0,225.0,221.39,170.96
2016,8,15,16,30,27.0,211.0,1.9,24.0,227.0,228.68,177.44
2016,8,15,16,45,13.5,166.5,1.9,24.0,174.5,170.43,131.98
2016,8,15,17,0,0.0,122.0,1.9,24.0,122.0,112.89,86.19
2016,8,15,17,15,0.0,105.5,1.85,23.5,105.5,97.33,74.19
2016,8,15,17,30,0.0,89.0,1.8,23.0,89.0,81.67,61.82
2016,8,15,17,45,0.0,72.5,1.75,23.0,72.5,65.89,48.98
2016,8,15,18,0,0.0,56.0,1.7,23.0,56.0,49.95,35.78
2016,8,15,18,15,0.0,41.0,1.65,23.0,41.0,36.17,24.19
2016,8,15,18,30,0.0,26.0,1.6,23.0,26.0,22.9,12.92
2016,8,15,18,45,0.0,15.0,1.55,23.0,15.0,13.19,4.11
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.64,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,16,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,16,6,45,0.0,1.0,2.65,21.5,1.0,0.88,0.0
2016,8,16,7,0,0.0,2.0,2.7,22.0,2.0,1.75,0.0
2016,8,16,7,15,0.0,3.0,2.75,22.0,3.0,2.63,0.0
2016,8,16,7,30,0.0,4.0,2.8,22.0,4.0,3.51,0.0
2016,8,16,7,45,67.5,87.5,2.85,22.5,115.5,70.34,55.31
2016,8,16,8,0,135.0,171.0,2.9,23.0,227.0,125.58,101.87
2016,8,16,8,15,67.5,124.0,2.85,23.0,152.0,95.9,76.38
2016,8,16,8,30,0.0,77.0,2.8,23.0,77.0,68.14,52.64
2016,8,16,8,45,0.5,119.5,2.8,23.5,119.5,103.63,82.19
2016,8,16,9,0,1.0,162.0,2.8,24.0,162.0,137.56,104.92
2016,8,16,9,15,27.5,229.0,2.7,24.0,247.5,181.92,138.15
2016,8,16,9,30,54.0,296.0,2.6,24.0,333.0,235.85,178.11
2016,8,16,9,45,71.0,326.0,2.55,24.5,378.5,267.65,200.97
2016,8,16,10,0,88.0,356.0,2.5,25.0,424.0,302.01,225.87
2016,8,16,10,15,113.5,381.5,2.35,25.0,473.5,329.21,245.62
2016,8,16,10,30,139.0,407.0,2.2,25.0,523.0,369.87,275.44
2016,8,16,10,45,151.5,424.0,2.1,25.5,554.5,402.04,298.45
2016,8,16,11,0,164.0,441.0,2.0,26.0,586.0,435.82,322.32
2016,8,16,11,15,115.0,436.0,1.9,26.0,539.0,420.31,311.0
2016,8,16,11,30,66.0,431.0,1.8,26.0,492.0,403.52,298.45
2016,8,16,11,45,80.0,448.5,1.7,26.5,523.5,435.33,320.57
2016,8,16,12,0,94.0,466.0,1.6,27.0,555.0,468.88,343.34
2016,8,16,12,15,79.5,458.5,1.55,27.0,534.5,461.55,337.68
2016,8,16,12,30,65.0,451.0,1.5,27.0,514.0,452.46,330.98
2016,8,16,12,45,48.0,418.0,1.5,27.0,464.5,416.74,305.7
2016,8,16,13,0,31.0,385.0,1.5,27.0,415.0,378.32,278.34
2016,8,16,13,15,72.0,425.5,1.55,27.0,493.5,457.58,336.17
2016,8,16,13,30,113.0,466.0,1.6,27.0,572.0,550.44,401.59
2016,8,16,13,45,134.0,459.5,1.7,27.0,582.0,573.73,418.47
2016,8,16,14,0,155.0,453.0,1.8,27.0,592.0,597.1,435.97
2016,8,16,14,15,85.0,363.0,1.85,27.0,439.0,432.68,320.47
2016,8,16,14,30,15.0,273.0,1.9,27.0,286.0,265.08,197.71
2016,8,16,14,45,52.0,323.5,2.0,27.0,366.0,368.68,276.35
2016,8,16,15,0,89.0,374.0,2.1,27.0,446.0,464.0,346.4
2016,8,16,15,15,54.0,316.5,2.2,26.5,360.0,371.28,279.42
2016,8,16,15,30,19.0,259.0,2.3,26.0,274.0,261.66,198.3
2016,8,16,15,45,90.0,278.0,2.4,26.0,337.5,372.1,284.85
2016,8,16,16,0,161.0,297.0,2.5,26.0,401.0,486.07,371.27
2016,8,16,16,15,87.5,245.0,2.5,25.5,301.0,339.02,261.59
2016,8,16,16,30,14.0,193.0,2.5,25.0,201.0,197.03,151.73
2016,8,16,16,45,13.0,176.0,2.55,25.0,182.5,180.5,139.64
2016,8,16,17,0,12.0,159.0,2.6,25.0,164.0,163.99,127.13
2016,8,16,17,15,7.5,139.0,2.45,24.5,142.0,141.05,109.35
2016,8,16,17,30,3.0,119.0,2.3,24.0,120.0,118.23,91.34
2016,8,16,17,45,1.5,97.5,2.2,24.0,98.0,96.09,73.46
2016,8,16,18,0,0.0,76.0,2.1,24.0,76.0,73.64,55.0
2016,8,16,18,15,0.0,56.0,1.95,24.0,56.0,53.71,38.35
2016,8,16,18,30,0.0,36.0,1.8,24.0,36.0,32.93,20.87
2016,8,16,18,45,0.0,21.0,1.7,24.0,21.0,18.51,7.69
2016,8,16,19,0,0.0,6.0,1.6,24.0,6.0,5.46,0.0
2016,8,16,19,15,0.0,3.0,1.55,23.5,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,7.5,15.0,2.3,23.0,15.5,13.64,0.0
2016,8,17,6,30,15.0,30.0,2.4,23.0,31.0,25.57,14.3
2016,8,17,6,45,44.5,51.5,2.5,23.5,59.5,42.72,30.41
2016,8,17,7,0,74.0,73.0,2.6,24.0,88.0,57.92,43.94
2016,8,17,7,15,91.5,96.5,2.7,24.0,121.0,75.02,58.91
2016,8,17,7,30,109.0,120.0,2.8,24.0,154.0,91.62,73.14
2016,8,17,7,45,119.5,145.0,2.95,24.5,189.0,108.57,87.21
2016,8,17,8,0,130.0,170.0,3.1,25.0,224.0,124.92,100.47
2016,8,17,8,15,92.0,189.0,3.15,25.0,230.0,143.9,115.89
2016,8,17,8,30,54.0,208.0,3.2,25.0,236.0,156.75,126.04
2016,8,17,8,45,68.0,236.5,3.25,25.5,275.5,175.04,140.3
2016,8,17,9,0,82.0,265.0,3.3,26.0,315.0,200.15,150.64
2016,8,17,9,15,96.5,292.0,3.3,26.0,355.5,228.83,170.44
2016,8,17,9,30,111.0,319.0,3.3,26.0,396.0,259.69,192.7
2016,8,17,9,45,103.5,338.5,3.3,26.5,414.0,282.91,210.1
2016,8,17,10,0,96.0,358.0,3.3,27.0,432.0,305.42,226.98
2016,8,17,10,15,187.0,375.0,3.3,27.0,527.5,349.99,258.55
2016,8,17,10,30,278.0,392.0,3.3,27.0,623.0,405.99,299.48
2016,8,17,10,45,279.5,407.5,3.3,27.5,647.0,440.13,324.94
2016,8,17,11,0,281.0,423.0,3.3,28.0,671.0,474.6,350.18
2016,8,17,11,15,292.0,432.0,3.3,28.0,695.5,509.84,376.28
2016,8,17,11,30,303.0,441.0,3.3,28.0,720.0,546.08,402.75
2016,8,17,11,45,190.0,447.5,3.3,28.5,623.5,503.66,371.07
2016,8,17,12,0,77.0,454.0,3.3,29.0,527.0,446.93,328.48
2016,8,17,12,15,74.0,455.0,3.3,29.0,525.5,454.46,334.1
2016,8,17,12,30,71.0,456.0,3.3,29.0,524.0,461.55,339.14
2016,8,17,12,45,93.0,466.5,3.3,29.0,555.5,497.21,365.05
2016,8,17,13,0,115.0,477.0,3.3,29.0,587.0,540.56,396.08
2016,8,17,13,15,495.0,295.0,3.25,29.0,757.0,731.85,539.46
2016,8,17,13,30,875.0,113.0,3.2,29.0,927.0,910.39,662.61
2016,8,17,13,45,467.5,263.0,3.2,29.0,697.0,713.71,526.01
2016,8,17,14,0,60.0,413.0,3.2,29.0,467.0,453.63,333.65
2016,8,17,14,15,32.5,290.5,3.15,29.0,319.5,309.18,230.06
2016,8,17,14,30,5.0,168.0,3.1,29.0,172.0,156.4,115.51
2016,8,17,14,45,45.0,269.5,3.1,29.0,305.5,305.99,229.87
2016,8,17,15,0,85.0,371.0,3.1,29.0,439.0,456.89,340.82
2016,8,17,15,15,47.0,293.5,3.05,28.5,331.0,339.44,254.98
2016,8,17,15,30,9.0,216.0,3.0,28.0,223.0,208.69,156.95
2016,8,17,15,45,5.0,188.5,2.95,28.0,192.5,178.65,134.48
2016,8,17,16,0,1.0,161.0,2.9,28.0,162.0,148.52,111.47
2016,8,17,16,15,0.5,93.5,2.8,27.5,94.0,83.43,60.98
2016,8,17,16,30,0.0,26.0,2.7,27.0,26.0,22.94,12.9
2016,8,17,16,45,0.0,19.5,2.65,27.0,19.5,17.19,8.32
2016,8,17,17,0,0.0,13.0,2.6,27.0,13.0,11.45,3.68
2016,8,17,17,15,0.0,11.0,2.45,26.5,11.0,9.68,2.28
2016,8,17,17,30,0.0,9.0,2.3,26.0,9.0,7.91,0.87
2016,8,17,17,45,0.0,7.5,2.15,26.0,7.5,6.59,0.0
2016,8,17,18,0,0.0,6.0,2.0,26.0,6.0,5.26,0.0
2016,8,17,18,15,0.0,4.0,1.9,25.5,4.0,3.51,0.0
2016,8,17,18,30,0.0,2.0,1.8,25.0,2.0,1.75,0.0
2016,8,17,18,45,0.0,1.0,1.75,24.5,1.0,0.88,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,10.5,1.3,23.0,10.5,9.55,0.0
2016,8,18,6,30,0.0,21.0,1.4,23.0,21.0,18.5,8.67
2016,8,18,6,45,0.0,40.5,1.55,23.0,40.5,35.1,24.05
2016,8,18,7,0,0.0,60.0,1.7,23.0,60.0,51.28,38.46
2016,8,18,7,15,2.0,82.0,1.75,23.0,82.5,69.17,54.13
2016,8,18,7,30,4.0,104.0,1.8,23.0,105.0,86.87,69.35
2016,8,18,7,45,2.0,97.0,1.9,23.5,97.5,83.15,65.92
2016,8,18,8,0,0.0,90.0,2.0,24.0,90.0,78.55,61.69
2016,8,18,8,15,38.0,152.5,2.05,24.0,172.0,120.87,97.07
2016,8,18,8,30,76.0,215.0,2.1,24.0,254.0,160.89,129.81
2016,8,18,8,45,91.5,242.5,2.2,24.5,294.0,178.53,143.44
2016,8,18,9,0,107.0,270.0,2.3,25.0,334.0,203.97,153.28
2016,8,18,9,15,178.5,291.5,2.3,25.0,409.5,226.53,165.62
2016,8,18,9,30,250.0,313.0,2.3,25.0,485.0,257.96,185.81
2016,8,18,9,45,245.0,336.5,2.3,25.5,514.0,292.84,212.58
2016,8,18,10,0,240.0,360.0,2.3,26.0,543.0,337.65,246.88
2016,8,18,10,15,188.0,382.5,2.25,26.0,530.5,355.02,261.94
2016,8,18,10,30,136.0,405.0,2.2,26.0,518.0,366.9,272.11
2016,8,18,10,45,138.5,421.5,2.15,26.5,540.0,394.01,291.65
2016,8,18,11,0,141.0,438.0,2.1,27.0,562.0,421.65,311.18
2016,8,18,11,15,116.0,442.5,2.05,27.0,546.5,425.55,313.95
2016,8,18,11,30,91.0,447.0,2.0,27.0,531.0,431.28,317.81
2016,8,18,11,45,83.0,449.5,1.95,27.0,527.0,438.02,322.44
2016,8,18,12,0,75.0,452.0,1.9,27.0,523.0,443.84,326.34
2016,8,18,12,15,124.0,469.0,1.85,27.0,587.0,503.87,369.47
2016,8,18,12,30,173.0,486.0,1.8,27.0,651.0,569.52,415.55
2016,8,18,12,45,201.5,482.0,1.8,27.0,674.0,603.82,439.58
2016,8,18,13,0,230.0,478.0,1.8,27.0,697.0,639.24,464.46
2016,8,18,13,15,194.5,474.5,1.75,27.0,658.5,619.58,450.15
2016,8,18,13,30,159.0,471.0,1.7,27.0,620.0,597.0,434.14
2016,8,18,13,45,286.0,425.0,1.7,27.0,685.0,692.35,503.07
2016,8,18,14,0,413.0,379.0,1.7,27.0,750.0,791.3,571.91
2016,8,18,14,15,206.5,246.0,1.7,27.0,431.5,457.44,341.59
2016,8,18,14,30,0.0,113.0,1.7,27.0,113.0,100.98,73.13
2016,8,18,14,45,10.5,199.5,1.75,27.0,208.0,191.71,143.87
2016,8,18,15,0,21.0,286.0,1.8,27.0,303.0,286.97,215.73
2016,8,18,15,15,67.5,312.0,1.85,27.0,362.0,380.0,286.08
2016,8,18,15,30,114.0,338.0,1.9,27.0,421.0,459.87,345.66
2016,8,18,15,45,57.5,249.0,1.95,27.0,291.0,307.83,233.61
2016,8,18,16,0,1.0,160.0,2.0,27.0,161.0,147.58,110.78
2016,8,18,16,15,0.5,85.5,2.0,26.5,86.0,76.23,55.5
2016,8,18,16,30,0.0,11.0,2.0,26.0,11.0,9.7,2.23
2016,8,18,16,45,0.0,10.0,2.05,26.0,10.0,8.81,1.54
2016,8,18,17,0,0.0,9.0,2.1,26.0,9.0,7.92,0.84
2016,8,18,17,15,0.0,7.5,2.0,25.5,7.5,6.6,0.0
2016,8,18,17,30,0.0,6.0,1.9,25.0,6.0,5.27,0.0
2016,8,18,17,45,0.0,5.0,1.85,25.0,5.0,4.39,0.0
2016,8,18,18,0,0.0,4.0,1.8,25.0,4.0,3.51,0.0
2016,8,18,18,15,0.0,2.5,1.85,24.5,2.5,2.19,0.0
2016,8,18,18,30,0.0,1.0,1.9,24.0,1.0,0.88,0.0
2016,8,18,18,45,0.0,0.5,1.95,24.0,0.5,0.44,0.0
2016,8,18,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,13.5,2.0,23.0,13.5,12.28,0.0
2016,8,19,6,30,0.0,27.0,2.2,23.0,27.0,23.39,12.23
2016,8,19,6,45,26.5,49.5,2.4,23.5,55.0,41.15,29.02
2016,8,19,7,0,53.0,72.0,2.6,24.0,83.0,58.7,44.57
2016,8,19,7,15,76.0,95.0,2.8,24.5,116.0,73.88,57.79
2016,8,19,7,30,99.0,118.0,3.0,25.0,149.0,90.21,71.66
2016,8,19,7,45,142.0,142.5,3.2,25.5,196.0,107.1,85.65
2016,8,19,8,0,185.0,167.0,3.4,26.0,243.0,123.48,98.91
2016,8,19,8,15,416.0,140.5,3.5,26.0,344.0,93.87,73.81
2016,8,19,8,30,647.0,114.0,3.6,26.0,445.0,73.28,56.32
2016,8,19,8,45,684.0,114.5,3.7,26.5,497.5,70.9,54.02
2016,8,19,9,0,721.0,115.0,3.8,27.0,550.0,101.96,57.39
2016,8,19,9,15,739.5,118.5,3.8,27.0,597.0,158.54,90.01
2016,8,19,9,30,758.0,122.0,3.8,27.0,644.0,209.95,127.56
2016,8,19,9,45,781.0,120.0,3.8,27.5,688.0,260.37,168.37
2016,8,19,10,0,804.0,118.0,3.8,28.0,732.0,313.08,212.65
2016,8,19,10,15,480.0,262.0,3.75,28.0,633.5,353.71,255.14
2016,8,19,10,30,156.0,406.0,3.7,28.0,535.0,375.34,277.67
2016,8,19,10,45,224.5,412.5,3.7,28.5,605.5,426.41,314.58
2016,8,19,11,0,293.0,419.0,3.7,29.0,676.0,477.27,351.41
2016,8,19,11,15,293.5,431.0,3.65,29.0,694.0,509.5,375.2
2016,8,19,11,30,294.0,443.0,3.6,29.0,712.0,541.79,398.69
2016,8,19,11,45,283.0,453.5,3.6,29.5,716.5,565.44,414.9
2016,8,19,12,0,272.0,464.0,3.6,30.0,721.0,588.03,430.06
2016,8,19,12,15,278.0,465.5,3.55,30.0,729.5,614.66,448.88
2016,8,19,12,30,284.0,467.0,3.5,30.0,738.0,641.22,467.47
2016,8,19,12,45,221.0,475.0,3.45,30.0,685.5,613.47,447.13
2016,8,19,13,0,158.0,483.0,3.4,30.0,633.0,582.57,424.52
2016,8,19,13,15,169.0,477.0,3.35,30.0,635.5,599.46,436.91
2016,8,19,13,30,180.0,471.0,3.3,30.0,638.0,616.02,448.86
2016,8,19,13,45,131.0,450.0,3.25,30.0,570.5,561.71,410.32
2016,8,19,14,0,82.0,429.0,3.2,30.0,503.0,490.76,359.93
2016,8,19,14,15,80.5,414.5,3.1,29.5,485.0,481.09,354.45
2016,8,19,14,30,79.0,400.0,3.0,29.0,467.0,470.73,348.21
2016,8,19,14,45,219.5,373.0,2.95,29.0,549.0,602.65,446.5
2016,8,19,15,0,360.0,346.0,2.9,29.0,631.0,736.26,542.27
2016,8,19,15,15,299.5,339.5,2.7,29.0,568.5,675.62,498.7
2016,8,19,15,30,239.0,333.0,2.5,29.0,506.0,595.69,442.75
2016,8,19,15,45,391.0,265.5,2.4,29.0,525.5,689.37,513.88
2016,8,19,16,0,543.0,198.0,2.3,29.0,545.0,778.21,579.0
2016,8,19,16,15,598.5,160.0,2.15,28.5,513.0,790.61,589.24
2016,8,19,16,30,654.0,122.0,2.0,28.0,481.0,789.68,590.5
2016,8,19,16,45,629.5,114.0,1.9,28.0,430.0,745.57,561.59
2016,8,19,17,0,605.0,106.0,1.8,28.0,379.0,700.06,531.65
2016,8,19,17,15,562.5,98.5,1.7,27.5,325.5,638.62,490.73
2016,8,19,17,30,520.0,91.0,1.6,27.0,272.0,577.49,448.77
2016,8,19,17,45,465.0,80.5,1.55,27.0,220.5,503.68,395.09
2016,8,19,18,0,410.0,70.0,1.5,27.0,169.0,427.43,336.74
2016,8,19,18,15,321.0,57.5,1.55,26.5,122.0,334.4,263.0
2016,8,19,18,30,232.0,45.0,1.6,26.0,75.0,249.09,191.63
2016,8,19,18,45,116.0,27.0,1.7,26.0,42.0,140.02,83.81
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.19,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,3.18,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,6.14,0.0
2016,8,20,6,45,0.0,15.0,2.0,24.0,15.0,13.18,5.45
2016,8,20,7,0,0.0,23.0,2.1,24.0,23.0,20.23,11.73
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,28.62,19.12
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,37.03,26.42
2016,8,20,7,45,0.0,55.0,2.3,24.5,55.0,48.56,36.21
2016,8,20,8,0,0.0,68.0,2.4,25.0,68.0,60.11,45.84
2016,8,20,8,15,0.0,57.0,2.5,25.0,57.0,50.35,37.38
2016,8,20,8,30,0.0,46.0,2.6,25.0,46.0,40.62,28.98
2016,8,20,8,45,0.0,68.5,2.75,25.5,68.5,60.61,45.63
2016,8,20,9,0,0.0,91.0,2.9,26.0,91.0,80.66,59.21
2016,8,20,9,15,0.0,108.5,2.9,26.0,108.5,95.48,70.74
2016,8,20,9,30,0.0,126.0,2.9,26.0,126.0,110.26,82.15
2016,8,20,9,45,1.0,141.5,2.95,26.0,142.5,123.66,92.36
2016,8,20,10,0,2.0,157.0,3.0,26.0,159.0,137.24,102.69
2016,8,20,10,15,5.5,182.0,2.95,26.0,186.5,159.75,119.8
2016,8,20,10,30,9.0,207.0,2.9,26.0,214.0,182.77,137.22
2016,8,20,10,45,8.5,199.0,2.9,26.5,206.0,177.09,132.43
2016,8,20,11,0,8.0,191.0,2.9,27.0,198.0,171.11,127.5
2016,8,20,11,15,10.5,222.0,2.85,27.0,231.5,199.82,149.23
2016,8,20,11,30,13.0,253.0,2.8,27.0,265.0,229.03,171.1
2016,8,20,11,45,15.5,282.0,2.8,27.0,296.5,257.09,191.97
2016,8,20,12,0,18.0,311.0,2.8,27.0,328.0,285.74,213.16
2016,8,20,12,15,27.0,355.5,2.7,27.0,381.0,333.94,248.6
2016,8,20,12,30,36.0,400.0,2.6,27.0,434.0,385.01,285.6
2016,8,20,12,45,28.5,370.5,2.55,27.0,397.5,358.13,265.8
2016,8,20,13,0,21.0,341.0,2.5,27.0,361.0,323.57,240.6
2016,8,20,13,15,16.5,293.5,2.45,27.0,309.5,278.53,207.6
2016,8,20,13,30,12.0,246.0,2.4,27.0,258.0,232.46,173.46
2016,8,20,13,45,14.0,265.5,2.35,27.0,278.5,253.36,189.38
2016,8,20,14,0,16.0,285.0,2.3,27.0,299.0,274.74,205.43
2016,8,20,14,15,13.5,261.0,2.15,26.5,273.0,251.05,188.18
2016,8,20,14,30,11.0,237.0,2.0,26.0,247.0,226.97,170.62
2016,8,20,14,45,20.0,272.5,1.95,26.0,289.0,271.1,204.42
2016,8,20,15,0,29.0,308.0,1.9,26.0,331.0,333.84,251.43
2016,8,20,15,15,14.5,193.5,1.75,26.0,205.0,191.29,144.31
2016,8,20,15,30,0.0,79.0,1.6,26.0,79.0,70.07,50.17
2016,8,20,15,45,0.0,46.5,1.45,26.0,46.5,41.16,27.42
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,12.36,4.35
2016,8,20,16,15,0.0,50.5,1.15,25.5,50.5,44.65,30.55
2016,8,20,16,30,0.0,87.0,1.0,25.0,87.0,77.06,56.82
