Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,16,45,192.5,122.0,0.85,25.0,208.5,325.84,257.98
2016,8,20,17,0,385.0,157.0,0.7,25.0,330.0,558.5,430.43
2016,8,20,17,15,408.5,133.5,0.6,25.0,294.5,541.77,417.22
2016,8,20,17,30,432.0,110.0,0.5,25.0,259.0,521.43,403.53
2016,8,20,17,45,362.0,98.5,0.4,25.0,207.5,439.52,342.31
2016,8,20,18,0,292.0,87.0,0.3,25.0,156.0,361.87,282.49
2016,8,20,18,15,211.0,68.5,0.35,24.5,111.0,258.36,201.89
2016,8,20,18,30,130.0,50.0,0.4,24.0,66.0,176.69,134.41
2016,8,20,18,45,65.0,25.0,0.45,24.0,33.0,90.27,48.39
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,2.0,2.65,21.0,2.0,1.82,0.0
2016,8,21,6,30,0.0,4.0,2.6,21.0,4.0,3.5,0.0
2016,8,21,6,45,0.0,9.0,2.6,21.0,9.0,7.9,1.06
2016,8,21,7,0,0.0,14.0,2.6,21.0,14.0,12.3,5.03
2016,8,21,7,15,0.0,19.5,2.55,21.0,19.5,17.14,9.36
2016,8,21,7,30,0.0,25.0,2.5,21.0,25.0,22.0,13.65
2016,8,21,7,45,0.0,73.0,2.5,21.5,73.0,64.26,50.29
2016,8,21,8,0,0.0,121.0,2.5,22.0,121.0,102.21,82.46
2016,8,21,8,15,0.0,133.0,2.55,22.0,133.0,112.32,90.68
2016,8,21,8,30,0.0,145.0,2.6,22.0,145.0,122.32,98.74
2016,8,21,8,45,0.5,153.0,2.65,22.5,153.5,129.25,103.95
2016,8,21,9,0,1.0,161.0,2.7,23.0,162.0,136.58,104.58
2016,8,21,9,15,0.5,157.5,2.6,23.5,158.5,135.09,102.83
2016,8,21,9,30,0.0,154.0,2.5,24.0,155.0,133.09,100.76
2016,8,21,9,45,6.5,197.0,2.45,24.5,202.5,169.74,128.61
2016,8,21,10,0,13.0,240.0,2.4,25.0,250.0,207.12,156.56
2016,8,21,10,15,37.0,306.0,2.1,25.0,336.5,258.98,194.88
2016,8,21,10,30,61.0,372.0,1.8,25.0,423.0,322.28,241.13
2016,8,21,10,45,45.5,361.0,1.5,25.5,399.5,315.41,235.04
2016,8,21,11,0,30.0,350.0,1.2,26.0,376.0,305.87,227.06
2016,8,21,11,15,29.0,355.0,0.95,26.0,381.0,314.67,232.87
2016,8,21,11,30,28.0,360.0,0.7,26.0,386.0,323.38,238.29
2016,8,21,11,45,32.0,377.0,0.45,26.0,407.0,345.23,252.84
2016,8,21,12,0,36.0,394.0,0.2,26.0,428.0,367.94,267.4
2016,8,21,12,15,31.5,382.0,0.5,26.0,412.0,360.22,263.3
2016,8,21,12,30,27.0,370.0,0.8,26.0,396.0,351.55,258.41
2016,8,21,12,45,41.5,401.5,1.1,26.0,441.0,396.7,292.03
2016,8,21,13,0,56.0,433.0,1.4,26.0,486.0,443.93,326.61
2016,8,21,13,15,71.5,441.5,1.55,26.0,508.5,472.37,347.51
2016,8,21,13,30,87.0,450.0,1.7,26.0,531.0,501.83,369.26
2016,8,21,13,45,113.5,448.0,1.9,26.0,551.0,543.58,400.13
2016,8,21,14,0,140.0,446.0,2.1,26.0,571.0,575.97,424.49
2016,8,21,14,15,170.0,431.0,2.2,26.0,578.0,598.74,442.15
2016,8,21,14,30,200.0,416.0,2.3,26.0,585.0,621.14,459.71
2016,8,21,14,45,140.0,389.5,2.45,26.0,505.5,542.15,404.03
2016,8,21,15,0,80.0,363.0,2.6,26.0,426.0,443.76,333.44
2016,8,21,15,15,73.0,339.5,2.6,25.5,394.5,416.24,315.1
2016,8,21,15,30,66.0,316.0,2.6,25.0,363.0,388.0,295.65
2016,8,21,15,45,33.0,213.5,2.65,25.0,237.0,245.07,188.11
2016,8,21,16,0,0.0,111.0,2.7,25.0,111.0,99.33,73.98
2016,8,21,16,15,0.0,86.0,2.65,25.0,86.0,76.19,55.92
2016,8,21,16,30,0.0,61.0,2.6,25.0,61.0,53.94,38.21
2016,8,21,16,45,0.0,48.5,2.55,25.0,48.5,42.83,29.36
2016,8,21,17,0,0.0,36.0,2.5,25.0,36.0,31.75,20.43
2016,8,21,17,15,0.0,30.5,2.35,24.5,30.5,26.87,16.55
2016,8,21,17,30,0.0,25.0,2.2,24.0,25.0,22.01,12.62
2016,8,21,17,45,0.0,20.0,2.1,24.0,20.0,17.59,8.97
2016,8,21,18,0,0.0,15.0,2.0,24.0,15.0,13.18,5.26
2016,8,21,18,15,0.0,10.5,1.9,23.5,10.5,9.22,1.91
2016,8,21,18,30,0.0,6.0,1.8,23.0,6.0,5.26,0.0
2016,8,21,18,45,0.0,3.0,1.7,23.0,3.0,2.63,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,22.0,4.0,3.64,0.0
2016,8,22,6,30,0.0,8.0,1.9,22.0,8.0,7.02,0.0
2016,8,22,6,45,0.0,16.5,2.1,22.5,16.5,14.5,6.61
2016,8,22,7,0,0.0,25.0,2.3,23.0,25.0,22.0,13.3
2016,8,22,7,15,0.0,35.5,2.35,23.5,35.5,31.28,21.45
2016,8,22,7,30,0.0,46.0,2.4,24.0,46.0,40.58,29.47
2016,8,22,7,45,0.0,57.5,2.45,24.5,57.5,50.78,38.11
2016,8,22,8,0,0.0,69.0,2.5,25.0,69.0,61.0,46.61
2016,8,22,8,15,0.0,42.5,2.6,25.5,42.5,37.5,26.39
2016,8,22,8,30,0.0,16.0,2.7,26.0,16.0,14.1,6.36
2016,8,22,8,45,14.5,122.5,2.85,26.5,131.5,106.03,83.31
2016,8,22,9,0,29.0,229.0,3.0,27.0,247.0,175.15,132.35
2016,8,22,9,15,64.0,270.5,3.05,27.0,313.5,211.09,157.61
2016,8,22,9,30,99.0,312.0,3.1,27.0,380.0,251.95,186.59
2016,8,22,9,45,93.0,331.5,3.2,27.5,398.5,274.82,203.57
2016,8,22,10,0,87.0,351.0,3.3,28.0,417.0,297.15,220.24
2016,8,22,10,15,143.5,376.5,3.35,28.0,491.5,334.84,247.25
2016,8,22,10,30,200.0,402.0,3.4,28.0,566.0,389.31,287.13
2016,8,22,10,45,233.5,412.0,3.45,28.0,611.0,429.32,316.9
2016,8,22,11,0,267.0,422.0,3.5,28.0,656.0,465.67,344.13
2016,8,22,11,15,344.5,403.0,3.5,28.0,712.5,515.96,381.57
2016,8,22,11,30,422.0,384.0,3.5,28.0,769.0,568.69,420.79
2016,8,22,11,45,300.0,430.0,3.55,28.5,705.5,557.38,411.15
2016,8,22,12,0,178.0,476.0,3.6,29.0,642.0,533.95,392.29
2016,8,22,12,15,182.0,479.0,3.6,29.0,650.0,554.99,407.57
2016,8,22,12,30,186.0,482.0,3.6,29.0,658.0,576.0,422.55
2016,8,22,12,45,108.5,432.5,3.6,29.0,535.5,483.94,356.5
2016,8,22,13,0,31.0,383.0,3.6,29.0,413.0,376.71,278.18
2016,8,22,13,15,245.0,384.0,3.6,29.0,610.5,586.39,434.41
2016,8,22,13,30,459.0,385.0,3.6,29.0,808.0,802.89,586.96
2016,8,22,13,45,655.5,253.5,3.6,29.0,843.0,879.84,643.92
2016,8,22,14,0,852.0,122.0,3.6,29.0,878.0,936.94,682.89
2016,8,22,14,15,628.0,238.0,3.6,29.0,786.0,874.07,640.84
2016,8,22,14,30,404.0,354.0,3.6,29.0,694.0,783.03,574.18
2016,8,22,14,45,257.5,363.5,3.6,29.0,577.0,645.92,478.03
2016,8,22,15,0,111.0,373.0,3.6,29.0,460.0,485.44,361.87
2016,8,22,15,15,454.0,242.0,3.6,29.0,569.0,737.44,552.23
2016,8,22,15,30,797.0,111.0,3.6,29.0,678.0,931.17,687.26
2016,8,22,15,45,776.0,110.0,3.6,29.0,631.5,906.58,671.12
2016,8,22,16,0,755.0,109.0,3.6,29.0,585.0,879.21,654.75
2016,8,22,16,15,733.0,105.0,3.4,28.5,535.0,844.79,633.72
2016,8,22,16,30,711.0,101.0,3.2,28.0,485.0,813.14,614.47
2016,8,22,16,45,675.5,98.0,3.05,28.0,431.5,763.99,581.8
2016,8,22,17,0,640.0,95.0,2.9,28.0,378.0,713.93,548.09
2016,8,22,17,15,597.0,88.5,2.7,27.5,324.0,652.46,506.18
2016,8,22,17,30,554.0,82.0,2.5,27.0,270.0,591.35,463.23
2016,8,22,17,45,488.5,74.0,2.35,27.0,216.5,511.48,403.81
2016,8,22,18,0,423.0,66.0,2.2,27.0,163.0,434.36,343.56
2016,8,22,18,15,328.5,53.5,2.25,26.5,116.0,332.74,262.11
2016,8,22,18,30,234.0,41.0,2.3,26.0,69.0,244.35,186.54
2016,8,22,18,45,117.0,20.5,2.35,26.0,34.5,124.25,50.62
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.0,3.7,24.0,20.0,13.64,0.0
2016,8,23,6,30,118.0,30.0,3.8,24.0,40.0,24.14,11.58
2016,8,23,6,45,224.0,46.5,3.9,24.5,83.0,35.8,24.27
2016,8,23,7,0,330.0,63.0,4.0,25.0,126.0,47.73,35.0
2016,8,23,7,15,404.5,74.0,4.2,25.0,177.5,55.03,41.6
2016,8,23,7,30,479.0,85.0,4.4,25.0,229.0,63.21,48.7
2016,8,23,7,45,537.0,91.5,4.6,25.5,284.0,65.55,50.53
2016,8,23,8,0,595.0,98.0,4.8,26.0,339.0,67.86,52.23
2016,8,23,8,15,630.5,104.0,4.9,26.0,392.5,69.53,53.45
2016,8,23,8,30,666.0,110.0,5.0,26.0,446.0,71.08,54.54
2016,8,23,8,45,702.5,110.5,5.1,26.5,499.5,68.86,52.35
2016,8,23,9,0,739.0,111.0,5.2,27.0,553.0,102.93,59.78
2016,8,23,9,15,758.0,114.5,5.2,27.0,601.0,153.35,85.92
2016,8,23,9,30,777.0,118.0,5.2,27.0,649.0,206.05,123.96
2016,8,23,9,45,799.5,116.5,5.2,27.5,693.5,257.95,165.98
2016,8,23,10,0,822.0,115.0,5.2,28.0,738.0,312.04,211.69
2016,8,23,10,15,832.5,117.5,5.2,28.5,774.5,373.34,263.32
2016,8,23,10,30,843.0,120.0,5.2,29.0,811.0,427.78,309.01
2016,8,23,10,45,855.5,118.5,5.25,29.5,842.0,480.22,352.21
2016,8,23,11,0,868.0,117.0,5.3,30.0,873.0,532.61,394.2
2016,8,23,11,15,873.0,118.0,5.25,30.0,895.5,582.56,433.85
2016,8,23,11,30,878.0,119.0,5.2,30.0,918.0,631.34,471.61
2016,8,23,11,45,881.0,120.0,5.2,30.0,932.0,677.49,506.72
2016,8,23,12,0,884.0,121.0,5.2,30.0,946.0,721.94,539.87
2016,8,23,12,15,885.5,121.5,5.2,30.0,952.0,763.0,569.47
2016,8,23,12,30,887.0,122.0,5.2,30.0,958.0,801.91,596.17
2016,8,23,12,45,887.0,121.5,5.2,30.5,955.5,836.39,618.45
2016,8,23,13,0,887.0,121.0,5.2,31.0,953.0,868.24,638.79
2016,8,23,13,15,884.5,120.5,5.15,31.0,942.0,895.09,656.73
2016,8,23,13,30,882.0,120.0,5.1,31.0,931.0,918.85,672.62
2016,8,23,13,45,877.5,119.0,5.1,31.0,911.5,937.07,685.18
2016,8,23,14,0,873.0,118.0,5.1,31.0,892.0,951.89,695.62
2016,8,23,14,15,867.0,116.5,5.05,31.0,865.0,961.33,702.27
2016,8,23,14,30,861.0,115.0,5.0,31.0,838.0,967.25,706.77
2016,8,23,14,45,845.0,117.5,4.95,31.0,802.0,964.17,705.46
2016,8,23,15,0,829.0,120.0,4.9,31.0,766.0,968.19,709.08
2016,8,23,15,15,816.5,117.5,4.8,30.5,725.0,956.56,703.5
2016,8,23,15,30,804.0,115.0,4.7,30.0,684.0,941.6,695.91
2016,8,23,15,45,783.5,113.5,4.65,30.0,637.0,916.85,680.76
2016,8,23,16,0,763.0,112.0,4.6,30.0,590.0,889.26,663.87
2016,8,23,16,15,740.5,108.0,4.35,29.5,539.5,854.22,642.31
2016,8,23,16,30,718.0,104.0,4.1,29.0,489.0,822.32,622.78
2016,8,23,16,45,682.5,100.5,3.9,29.0,435.0,772.37,589.3
2016,8,23,17,0,647.0,97.0,3.7,29.0,381.0,721.46,554.71
2016,8,23,17,15,603.5,90.5,3.4,28.5,326.0,659.35,511.94
2016,8,23,17,30,560.0,84.0,3.1,28.0,271.0,597.57,468.11
2016,8,23,17,45,493.0,75.5,2.85,27.5,217.0,515.67,407.53
2016,8,23,18,0,426.0,67.0,2.6,27.0,163.0,432.66,343.04
2016,8,23,18,15,328.0,54.0,2.55,26.5,115.5,332.88,262.19
2016,8,23,18,30,230.0,41.0,2.5,26.0,68.0,241.95,183.81
2016,8,23,18,45,115.0,20.5,2.5,25.5,34.0,121.88,35.9
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,110.5,13.0,2.75,22.5,21.5,11.82,0.0
2016,8,24,6,30,221.0,26.0,3.0,23.0,43.0,21.35,9.3
2016,8,24,6,45,342.0,37.5,3.3,23.5,89.5,29.89,19.41
2016,8,24,7,0,463.0,49.0,3.6,24.0,136.0,38.13,26.97
2016,8,24,7,15,533.0,56.5,3.75,24.5,189.5,42.54,30.99
2016,8,24,7,30,603.0,64.0,3.9,25.0,243.0,46.83,34.69
2016,8,24,7,45,658.0,67.0,4.1,25.5,300.0,47.52,35.16
2016,8,24,8,0,713.0,70.0,4.3,26.0,357.0,52.96,39.6
2016,8,24,8,15,743.5,74.0,4.3,26.0,412.0,54.46,40.72
2016,8,24,8,30,774.0,78.0,4.3,26.0,467.0,55.9,41.76
2016,8,24,8,45,799.5,80.0,4.35,26.5,520.0,55.81,41.43
2016,8,24,9,0,825.0,82.0,4.4,27.0,573.0,94.95,52.08
2016,8,24,9,15,840.5,84.5,4.4,27.5,621.5,148.87,79.11
2016,8,24,9,30,856.0,87.0,4.4,28.0,670.0,204.43,118.76
2016,8,24,9,45,868.5,88.5,4.4,28.5,713.0,260.07,164.01
2016,8,24,10,0,881.0,90.0,4.4,29.0,756.0,316.58,211.93
2016,8,24,10,15,890.0,91.5,4.4,29.0,792.5,372.58,260.21
2016,8,24,10,30,899.0,93.0,4.4,29.0,829.0,428.62,307.86
2016,8,24,10,45,905.0,94.5,4.4,29.5,858.5,483.13,352.62
2016,8,24,11,0,911.0,96.0,4.4,30.0,888.0,536.91,395.43
2016,8,24,11,15,915.0,96.5,4.35,30.0,909.5,587.85,435.63
2016,8,24,11,30,919.0,97.0,4.3,30.0,931.0,637.41,473.72
2016,8,24,11,45,913.0,103.0,4.3,30.5,942.5,683.5,507.34
2016,8,24,12,0,907.0,109.0,4.3,31.0,954.0,727.1,538.26
2016,8,24,12,15,907.5,109.5,4.25,31.0,959.0,768.19,566.86
2016,8,24,12,30,908.0,110.0,4.2,31.0,964.0,806.95,592.77
2016,8,24,12,45,905.0,111.0,4.2,31.0,960.0,840.85,615.44
2016,8,24,13,0,902.0,112.0,4.2,31.0,956.0,871.88,636.16
2016,8,24,13,15,523.5,287.5,4.15,31.0,776.5,747.19,547.75
2016,8,24,13,30,145.0,463.0,4.1,31.0,597.0,576.68,420.46
2016,8,24,13,45,195.5,448.5,4.1,31.0,624.0,619.91,453.29
2016,8,24,14,0,246.0,434.0,4.1,31.0,651.0,676.62,494.14
2016,8,24,14,15,266.5,414.5,4.05,31.0,643.0,688.34,503.24
2016,8,24,14,30,287.0,395.0,4.0,31.0,635.0,698.67,511.72
2016,8,24,14,45,558.5,256.5,3.95,31.0,699.0,842.33,618.52
2016,8,24,15,0,830.0,118.0,3.9,31.0,763.0,955.45,695.9
2016,8,24,15,15,817.5,115.5,3.85,30.5,722.0,954.1,696.76
2016,8,24,15,30,805.0,113.0,3.8,30.0,681.0,939.06,689.57
2016,8,24,15,45,480.0,198.5,3.75,30.0,531.0,716.14,537.5
2016,8,24,16,0,155.0,284.0,3.7,30.0,381.0,465.57,351.93
2016,8,24,16,15,438.0,192.5,3.5,29.5,433.0,664.32,506.25
2016,8,24,16,30,721.0,101.0,3.3,29.0,485.0,819.97,618.9
2016,8,24,16,45,690.0,96.0,3.1,29.0,431.5,772.07,585.65
2016,8,24,17,0,659.0,91.0,2.9,29.0,378.0,723.03,552.56
2016,8,24,17,15,616.5,85.0,2.6,28.5,323.0,662.15,510.84
2016,8,24,17,30,574.0,79.0,2.3,28.0,268.0,601.58,468.08
2016,8,24,17,45,504.5,71.0,2.05,27.5,214.0,518.13,406.77
2016,8,24,18,0,435.0,63.0,1.8,27.0,160.0,437.76,344.73
2016,8,24,18,15,339.5,50.5,1.75,26.5,112.5,335.15,262.51
2016,8,24,18,30,244.0,38.0,1.7,26.0,65.0,246.29,185.48
2016,8,24,18,45,122.0,19.0,1.65,26.0,32.5,122.06,16.87
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,11.82,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,21.42,8.97
2016,8,25,6,45,320.5,39.0,1.8,23.5,87.0,31.29,20.56
2016,8,25,7,0,429.0,52.0,2.0,24.0,132.0,40.73,29.18
2016,8,25,7,15,500.0,61.0,2.1,24.0,185.5,46.21,34.21
2016,8,25,7,30,571.0,70.0,2.2,24.0,239.0,51.5,38.86
2016,8,25,7,45,617.5,76.5,2.3,24.5,294.0,54.48,41.29
2016,8,25,8,0,664.0,83.0,2.4,25.0,349.0,57.32,43.5
2016,8,25,8,15,498.0,138.0,2.4,25.0,354.5,93.37,73.78
2016,8,25,8,30,332.0,193.0,2.4,25.0,360.0,133.0,106.48
2016,8,25,8,45,556.5,146.0,2.4,25.5,462.0,92.08,71.89
2016,8,25,9,0,781.0,99.0,2.4,26.0,564.0,93.91,52.91
2016,8,25,9,15,798.0,102.5,2.35,26.5,611.5,146.64,79.34
2016,8,25,9,30,815.0,106.0,2.3,27.0,659.0,201.39,118.13
2016,8,25,9,45,831.0,106.5,2.25,27.5,702.5,263.54,167.68
2016,8,25,10,0,847.0,107.0,2.2,28.0,746.0,318.44,213.49
2016,8,25,10,15,856.0,109.0,2.15,28.0,782.0,373.13,259.91
2016,8,25,10,30,865.0,111.0,2.1,28.0,818.0,427.91,305.59
2016,8,25,10,45,873.0,111.5,2.05,28.5,847.5,480.96,348.15
2016,8,25,11,0,881.0,112.0,2.0,29.0,877.0,533.52,388.87
2016,8,25,11,15,885.0,113.5,1.95,29.0,898.5,583.96,427.47
2016,8,25,11,30,889.0,115.0,1.9,29.0,920.0,633.12,463.95
2016,8,25,11,45,893.5,114.0,1.9,29.0,934.0,679.1,497.53
2016,8,25,12,0,898.0,113.0,1.9,29.0,948.0,723.4,529.15
2016,8,25,12,15,898.5,113.5,1.9,29.0,953.0,764.19,556.94
2016,8,25,12,30,899.0,114.0,1.9,29.0,958.0,802.67,581.94
2016,8,25,12,45,898.0,113.5,1.9,29.5,954.5,836.58,602.6
2016,8,25,13,0,897.0,113.0,1.9,30.0,951.0,867.73,621.32
2016,8,25,13,15,894.5,112.5,1.9,30.0,939.0,894.64,638.52
2016,8,25,13,30,892.0,112.0,1.9,30.0,927.0,918.41,653.77
2016,8,25,13,45,887.5,110.5,1.9,30.0,907.0,936.09,665.24
2016,8,25,14,0,883.0,109.0,1.9,30.0,887.0,950.31,674.68
2016,8,25,14,15,876.5,108.0,1.9,30.0,859.5,959.64,681.21
2016,8,25,14,30,870.0,107.0,1.9,30.0,832.0,965.43,685.71
2016,8,25,14,45,849.5,111.5,1.95,30.0,794.5,960.0,683.91
2016,8,25,15,0,829.0,116.0,2.0,30.0,757.0,951.18,680.2
2016,8,25,15,15,508.0,223.0,2.0,29.5,609.0,767.73,561.55
2016,8,25,15,30,187.0,330.0,2.0,29.0,461.0,541.1,400.97
2016,8,25,15,45,193.5,305.0,2.0,29.0,433.0,523.27,391.46
2016,8,25,16,0,200.0,280.0,2.0,29.0,405.0,503.98,379.52
2016,8,25,16,15,190.5,255.0,1.9,28.5,365.5,468.12,355.5
2016,8,25,16,30,181.0,230.0,1.8,28.0,326.0,431.37,330.52
2016,8,25,16,45,185.0,203.5,1.75,28.0,292.5,404.08,312.04
2016,8,25,17,0,189.0,177.0,1.7,28.0,259.0,375.34,292.1
2016,8,25,17,15,380.5,126.5,1.55,27.5,261.0,505.96,394.99
2016,8,25,17,30,572.0,76.0,1.4,27.0,263.0,594.87,461.56
2016,8,25,17,45,508.0,67.5,1.3,27.0,209.5,515.35,402.06
2016,8,25,18,0,444.0,59.0,1.2,27.0,156.0,438.71,343.2
2016,8,25,18,15,348.0,47.0,1.2,26.5,109.0,339.22,263.99
2016,8,25,18,30,252.0,35.0,1.2,26.0,62.0,246.47,183.74
2016,8,25,18,45,126.0,17.5,1.2,25.5,31.0,120.4,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.0,13.5,0.7,23.0,17.5,12.28,0.0
2016,8,26,6,30,106.0,27.0,0.8,23.0,35.0,21.83,8.8
2016,8,26,6,45,206.5,44.5,0.9,23.5,77.0,34.3,23.06
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,47.01,34.52
2016,8,26,7,15,379.0,74.5,1.0,24.0,169.5,55.42,42.1
2016,8,26,7,30,451.0,87.0,1.0,24.0,220.0,63.52,49.15
2016,8,26,7,45,502.0,96.0,1.05,24.5,273.0,69.33,53.94
2016,8,26,8,0,553.0,105.0,1.1,25.0,326.0,73.31,57.04
2016,8,26,8,15,423.0,152.5,1.0,25.0,336.0,102.57,81.36
2016,8,26,8,30,293.0,200.0,0.9,25.0,346.0,136.88,109.34
2016,8,26,8,45,488.5,164.5,0.85,25.5,440.5,105.28,82.64
2016,8,26,9,0,684.0,129.0,0.8,26.0,535.0,101.99,61.71
2016,8,26,9,15,377.5,214.0,0.7,26.0,441.5,174.73,117.32
2016,8,26,9,30,71.0,299.0,0.6,26.0,348.0,238.4,176.28
2016,8,26,9,45,412.5,222.5,0.5,26.5,530.5,242.07,165.4
2016,8,26,10,0,754.0,146.0,0.4,27.0,713.0,313.51,209.98
2016,8,26,10,15,765.5,148.5,0.45,27.0,749.0,365.29,252.47
2016,8,26,10,30,777.0,151.0,0.5,27.0,785.0,417.7,294.91
2016,8,26,10,45,782.5,155.0,0.6,27.5,813.5,469.03,335.28
2016,8,26,11,0,788.0,159.0,0.7,28.0,842.0,519.95,374.15
2016,8,26,11,15,579.5,282.0,0.8,28.0,791.5,544.31,392.89
2016,8,26,11,30,371.0,405.0,0.9,28.0,741.0,557.13,401.42
2016,8,26,11,45,600.5,276.5,1.0,28.5,829.5,622.89,450.35
2016,8,26,12,0,830.0,148.0,1.1,29.0,918.0,704.2,509.27
2016,8,26,12,15,831.5,148.5,1.2,29.0,923.5,743.49,536.81
2016,8,26,12,30,833.0,149.0,1.3,29.0,929.0,780.77,562.24
2016,8,26,12,45,831.5,149.0,1.4,29.0,926.0,813.05,583.89
2016,8,26,13,0,830.0,149.0,1.5,29.0,923.0,842.78,603.94
2016,8,26,13,15,827.5,148.5,1.55,29.0,911.5,868.49,620.93
2016,8,26,13,30,825.0,148.0,1.6,29.0,900.0,900.26,641.85
2016,8,26,13,45,820.0,146.5,1.7,29.0,880.5,917.44,654.09
2016,8,26,14,0,815.0,145.0,1.8,29.0,861.0,931.27,664.48
2016,8,26,14,15,808.0,143.5,1.9,29.0,834.0,939.81,671.68
2016,8,26,14,30,801.0,142.0,2.0,29.0,807.0,944.91,676.87
2016,8,26,14,45,795.5,136.5,2.1,29.0,774.0,943.7,678.22
2016,8,26,15,0,790.0,131.0,2.2,29.0,741.0,939.0,677.49
2016,8,26,15,15,657.0,182.0,2.25,28.5,670.5,875.59,639.45
2016,8,26,15,30,524.0,233.0,2.3,28.0,600.0,796.31,588.35
2016,8,26,15,45,422.5,245.5,2.35,28.0,528.0,712.18,531.29
2016,8,26,16,0,321.0,258.0,2.4,28.0,456.0,611.77,461.39
2016,8,26,16,15,259.0,242.5,2.35,27.5,393.5,535.53,408.41
2016,8,26,16,30,197.0,227.0,2.3,27.0,331.0,442.41,341.51
2016,8,26,16,45,148.5,202.0,2.25,27.0,275.0,369.39,287.33
2016,8,26,17,0,100.0,177.0,2.2,27.0,219.0,281.57,220.37
2016,8,26,17,15,91.5,152.0,2.1,26.5,186.5,246.27,194.11
2016,8,26,17,30,83.0,127.0,2.0,26.0,154.0,210.71,166.75
2016,8,26,17,45,69.0,103.0,1.9,26.0,122.5,172.09,135.67
2016,8,26,18,0,55.0,79.0,1.8,26.0,91.0,133.51,103.85
2016,8,26,18,15,33.0,56.5,1.8,25.5,63.0,91.61,68.68
2016,8,26,18,30,11.0,34.0,1.8,25.0,35.0,49.11,32.18
2016,8,26,18,45,5.5,17.0,1.85,25.0,17.5,22.31,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.0,13.0,0.6,22.5,17.5,11.82,0.0
2016,8,27,6,30,136.0,26.0,0.7,23.0,35.0,20.4,7.35
2016,8,27,6,45,238.5,41.5,0.8,23.5,77.5,32.07,21.15
2016,8,27,7,0,341.0,57.0,0.9,24.0,120.0,43.35,31.4
2016,8,27,7,15,412.5,68.5,0.9,24.0,170.5,51.16,38.45
2016,8,27,7,30,484.0,80.0,0.9,24.0,221.0,59.46,45.69
2016,8,27,7,45,532.0,88.5,0.9,24.5,274.5,63.54,49.02
2016,8,27,8,0,580.0,97.0,0.9,25.0,328.0,67.4,52.04
2016,8,27,8,15,615.5,103.5,0.75,25.5,381.5,69.46,53.46
2016,8,27,8,30,651.0,110.0,0.6,26.0,435.0,71.36,54.71
2016,8,27,8,45,679.0,114.5,0.45,26.5,486.0,71.69,54.63
2016,8,27,9,0,707.0,119.0,0.3,27.0,537.0,95.24,56.17
2016,8,27,9,15,726.5,123.5,0.4,27.0,584.5,145.27,80.7
2016,8,27,9,30,746.0,128.0,0.5,27.0,632.0,204.42,122.22
2016,8,27,9,45,757.5,133.0,0.6,27.5,673.5,257.04,163.55
2016,8,27,10,0,769.0,138.0,0.7,28.0,715.0,310.71,207.41
2016,8,27,10,15,780.0,140.5,0.8,28.0,751.0,363.16,250.99
2016,8,27,10,30,791.0,143.0,0.9,28.0,787.0,416.16,294.4
2016,8,27,10,45,796.5,146.5,1.05,28.5,815.5,467.82,335.54
2016,8,27,11,0,802.0,150.0,1.2,29.0,844.0,519.02,375.17
2016,8,27,11,15,807.5,151.5,1.3,29.0,865.5,567.97,412.66
2016,8,27,11,30,813.0,153.0,1.4,29.0,887.0,616.03,448.63
2016,8,27,11,45,571.0,296.0,1.5,29.0,815.5,621.64,451.17
2016,8,27,12,0,329.0,439.0,1.6,29.0,744.0,606.04,437.74
2016,8,27,12,15,579.0,295.0,1.65,29.0,835.0,688.92,500.11
2016,8,27,12,30,829.0,151.0,1.7,29.0,926.0,778.61,565.24
2016,8,27,12,45,826.5,152.0,1.8,29.0,922.5,817.19,590.61
2016,8,27,13,0,824.0,153.0,1.9,29.0,919.0,847.94,611.32
2016,8,27,13,15,517.5,305.5,1.95,29.0,784.5,757.57,547.83
2016,8,27,13,30,211.0,458.0,2.0,29.0,650.0,631.05,456.22
2016,8,27,13,45,507.5,305.0,2.05,29.0,752.5,788.09,571.79
2016,8,27,14,0,804.0,152.0,2.1,29.0,855.0,927.18,666.44
2016,8,27,14,15,796.0,150.0,2.1,29.0,828.0,934.17,670.34
2016,8,27,14,30,788.0,148.0,2.1,29.0,801.0,937.69,673.48
2016,8,27,14,45,774.5,147.0,2.15,29.0,766.0,933.51,672.37
2016,8,27,15,0,761.0,146.0,2.2,29.0,731.0,925.94,669.29
2016,8,27,15,15,746.5,143.0,2.15,29.0,690.5,911.93,661.25
2016,8,27,15,30,732.0,140.0,2.1,29.0,650.0,900.97,655.37
2016,8,27,15,45,709.5,137.5,2.1,29.0,603.0,874.11,639.64
2016,8,27,16,0,687.0,135.0,2.1,29.0,556.0,844.68,622.3
2016,8,27,16,15,662.0,129.5,2.0,28.5,506.5,806.99,599.68
2016,8,27,16,30,637.0,124.0,1.9,28.0,457.0,767.34,575.49
2016,8,27,16,45,604.0,116.5,1.85,28.0,404.5,716.44,542.39
2016,8,27,17,0,571.0,109.0,1.8,28.0,352.0,664.6,507.99
2016,8,27,17,15,525.0,100.5,1.65,27.5,298.5,600.04,463.82
2016,8,27,17,30,479.0,92.0,1.5,27.0,245.0,530.35,414.38
2016,8,27,17,45,416.5,80.0,1.4,26.5,193.5,452.6,356.46
2016,8,27,18,0,354.0,68.0,1.3,26.0,142.0,378.59,298.35
2016,8,27,18,15,263.0,51.5,1.3,25.5,97.5,282.87,220.68
2016,8,27,18,30,172.0,35.0,1.3,25.0,53.0,195.33,142.51
2016,8,27,18,45,86.0,17.5,1.3,25.0,26.5,94.0,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,11.37,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,19.61,6.31
2016,8,28,6,45,221.5,42.0,2.1,22.5,75.5,32.45,21.5
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,44.84,32.76
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,53.33,40.37
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,61.5,47.44
2016,8,28,7,45,513.0,92.5,2.45,24.5,271.5,66.77,51.79
2016,8,28,8,0,564.0,101.0,2.5,25.0,325.0,70.5,54.7
2016,8,28,8,15,600.0,108.0,2.6,25.5,378.0,72.77,56.31
2016,8,28,8,30,636.0,115.0,2.7,26.0,431.0,74.88,57.73
2016,8,28,8,45,667.0,118.5,2.8,26.5,482.5,74.37,56.97
2016,8,28,9,0,698.0,122.0,2.9,27.0,534.0,95.83,57.56
2016,8,28,9,15,718.0,126.5,2.95,27.0,581.0,145.43,81.9
2016,8,28,9,30,738.0,131.0,3.0,27.0,628.0,204.42,123.84
2016,8,28,9,45,759.0,131.0,3.15,27.5,671.5,254.93,163.98
2016,8,28,10,0,780.0,131.0,3.3,28.0,715.0,307.55,207.86
2016,8,28,10,15,791.0,133.5,3.35,28.0,751.0,360.61,253.11
2016,8,28,10,30,802.0,136.0,3.4,28.0,787.0,414.18,298.22
2016,8,28,10,45,520.0,279.5,3.45,28.0,708.0,444.29,326.57
2016,8,28,11,0,238.0,423.0,3.5,28.0,629.0,457.47,338.12
2016,8,28,11,15,536.5,280.0,3.5,28.0,759.0,520.76,386.93
2016,8,28,11,30,835.0,137.0,3.5,28.0,889.0,615.68,459.49
2016,8,28,11,45,829.0,144.0,3.55,28.5,900.0,659.1,491.09
2016,8,28,12,0,823.0,151.0,3.6,29.0,911.0,703.0,522.33
2016,8,28,12,15,530.5,310.0,3.65,29.0,801.0,667.81,493.44
2016,8,28,12,30,238.0,469.0,3.7,29.0,691.0,604.4,443.47
2016,8,28,12,45,532.5,309.0,3.75,29.0,803.5,724.35,535.08
2016,8,28,13,0,827.0,149.0,3.8,29.0,916.0,838.66,618.15
2016,8,28,13,15,824.0,148.5,3.8,29.0,904.5,871.89,640.0
2016,8,28,13,30,821.0,148.0,3.8,29.0,893.0,894.89,655.54
2016,8,28,13,45,508.5,292.0,3.85,29.0,750.0,775.73,571.61
2016,8,28,14,0,196.0,436.0,3.9,29.0,607.0,618.54,455.46
2016,8,28,14,15,498.5,287.0,3.9,29.0,703.5,791.87,586.03
2016,8,28,14,30,801.0,138.0,3.9,29.0,800.0,938.49,688.65
2016,8,28,14,45,776.0,144.0,3.95,29.0,762.5,930.65,683.78
2016,8,28,15,0,751.0,150.0,4.0,29.0,725.0,919.33,677.84
2016,8,28,15,15,736.5,146.5,3.95,28.5,684.5,910.95,674.84
2016,8,28,15,30,722.0,143.0,3.9,28.0,644.0,893.61,665.88
2016,8,28,15,45,711.5,135.0,3.85,28.0,599.5,871.83,652.7
2016,8,28,16,0,701.0,127.0,3.8,28.0,555.0,847.11,637.57
2016,8,28,16,15,676.5,122.0,3.65,27.5,505.0,810.22,614.73
2016,8,28,16,30,652.0,117.0,3.5,27.0,455.0,771.35,590.3
2016,8,28,16,45,623.5,109.0,3.4,27.0,403.0,723.54,558.19
2016,8,28,17,0,595.0,101.0,3.3,27.0,351.0,674.57,524.67
2016,8,28,17,15,549.5,93.0,2.9,26.5,297.5,610.52,479.1
2016,8,28,17,30,504.0,85.0,2.5,26.0,244.0,547.04,432.57
2016,8,28,17,45,441.0,74.0,2.15,26.0,192.5,462.2,367.28
2016,8,28,18,0,378.0,63.0,1.8,26.0,141.0,388.28,307.22
2016,8,28,18,15,283.0,48.0,1.65,25.5,96.0,291.01,227.31
2016,8,28,18,30,188.0,33.0,1.5,25.0,51.0,202.64,145.89
2016,8,28,18,45,94.0,16.5,1.4,24.5,25.5,71.29,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.5,10.91,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,33.0,18.83,5.2
2016,8,29,6,45,230.5,39.5,3.3,22.5,74.5,30.55,19.85
2016,8,29,7,0,338.0,55.0,3.5,23.0,116.0,41.89,30.21
2016,8,29,7,15,169.0,64.0,3.65,23.5,94.5,50.01,37.51
2016,8,29,7,30,0.0,73.0,3.8,24.0,73.0,63.24,48.93
2016,8,29,7,45,299.5,81.5,3.95,24.5,199.5,57.45,43.83
2016,8,29,8,0,599.0,90.0,4.1,25.0,326.0,62.41,47.85
2016,8,29,8,15,634.0,95.5,4.2,25.0,379.0,64.0,49.02
2016,8,29,8,30,669.0,101.0,4.3,25.0,432.0,65.48,50.08
2016,8,29,8,45,703.5,102.0,4.4,25.5,484.5,63.9,48.44
2016,8,29,9,0,738.0,103.0,4.5,26.0,537.0,90.61,53.53
2016,8,29,9,15,521.0,198.5,4.55,26.0,517.5,176.73,114.7
2016,8,29,9,30,304.0,294.0,4.6,26.0,498.0,249.96,177.96
2016,8,29,9,45,557.0,202.5,4.65,26.5,607.5,255.69,173.15
2016,8,29,10,0,810.0,111.0,4.7,27.0,717.0,299.89,202.7
2016,8,29,10,15,548.0,245.5,4.7,27.0,664.5,359.09,258.93
2016,8,29,10,30,286.0,380.0,4.7,27.0,612.0,397.15,294.2
2016,8,29,10,45,242.5,404.0,4.75,27.5,606.0,425.75,316.45
2016,8,29,11,0,199.0,428.0,4.8,28.0,600.0,441.57,328.42
2016,8,29,11,15,214.5,438.0,4.8,28.0,627.5,475.07,353.5
2016,8,29,11,30,230.0,448.0,4.8,28.0,655.0,510.03,379.4
2016,8,29,11,45,219.5,457.0,4.8,28.5,657.0,528.84,392.43
2016,8,29,12,0,209.0,466.0,4.8,29.0,659.0,546.53,404.44
2016,8,29,12,15,284.0,447.0,4.8,29.0,710.5,602.43,445.95
2016,8,29,12,30,359.0,428.0,4.8,29.0,762.0,664.01,491.07
2016,8,29,12,45,618.0,270.5,4.85,29.0,843.0,757.95,563.82
2016,8,29,13,0,877.0,113.0,4.9,29.0,924.0,847.3,628.93
2016,8,29,13,15,874.5,112.5,4.9,29.0,912.0,873.49,646.55
2016,8,29,13,30,872.0,112.0,4.9,29.0,900.0,896.58,662.47
2016,8,29,13,45,549.0,271.5,4.9,29.0,764.0,794.57,590.08
2016,8,29,14,0,226.0,431.0,4.9,29.0,628.0,641.49,475.19
2016,8,29,14,15,536.0,270.0,4.9,28.5,716.5,809.51,604.51
2016,8,29,14,30,846.0,109.0,4.9,28.0,805.0,939.79,697.94
2016,8,29,14,45,833.5,109.0,4.9,28.0,770.0,936.99,696.39
2016,8,29,15,0,821.0,109.0,4.9,28.0,735.0,930.82,693.54
2016,8,29,15,15,532.5,212.5,4.8,28.0,610.0,776.96,586.92
2016,8,29,15,30,244.0,316.0,4.7,28.0,485.0,580.24,440.34
2016,8,29,15,45,502.0,207.5,4.65,28.0,522.5,743.99,567.26
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,862.79,653.0
2016,8,29,16,15,737.5,95.0,4.4,27.5,510.0,827.56,630.17
2016,8,29,16,30,715.0,91.0,4.2,27.0,460.0,790.12,606.56
2016,8,29,16,45,357.5,54.5,4.05,27.0,239.0,409.93,326.18
2016,8,29,17,0,0.0,18.0,3.9,27.0,18.0,15.85,7.25
2016,8,29,17,15,0.0,15.0,3.55,26.5,15.0,13.19,5.19
2016,8,29,17,30,0.0,12.0,3.2,26.0,12.0,10.55,3.04
2016,8,29,17,45,0.0,9.5,2.85,25.5,9.5,8.34,1.23
2016,8,29,18,0,0.0,7.0,2.5,25.0,7.0,6.14,0.0
2016,8,29,18,15,0.0,4.5,2.35,24.5,4.5,3.94,0.0
2016,8,29,18,30,0.0,2.0,2.2,24.0,2.0,1.75,0.0
2016,8,29,18,45,0.0,1.0,2.05,24.0,1.0,0.91,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,70.5,11.5,2.15,22.0,16.0,10.46,0.0
2016,8,30,6,30,141.0,23.0,2.4,22.0,32.0,18.07,4.08
2016,8,30,6,45,248.0,38.0,2.65,22.5,74.0,29.44,18.89
2016,8,30,7,0,355.0,53.0,2.9,23.0,116.0,40.45,28.98
2016,8,30,7,15,427.5,63.5,2.95,23.5,166.5,48.5,36.2
2016,8,30,7,30,500.0,74.0,3.0,24.0,217.0,54.85,41.72
2016,8,30,7,45,289.0,116.0,3.05,24.5,202.5,86.26,68.42
2016,8,30,8,0,78.0,158.0,3.1,25.0,188.0,122.02,98.21
2016,8,30,8,15,68.0,179.5,3.15,25.0,209.0,137.13,110.44
2016,8,30,8,30,58.0,201.0,3.2,25.0,230.0,151.82,122.19
2016,8,30,8,45,141.5,229.5,3.25,25.5,310.0,161.36,129.32
2016,8,30,9,0,225.0,258.0,3.3,26.0,390.0,186.55,138.55
2016,8,30,9,15,493.0,187.0,3.35,26.0,508.5,165.89,107.15
2016,8,30,9,30,761.0,116.0,3.4,26.0,627.0,194.96,116.09
2016,8,30,9,45,778.0,118.0,3.5,26.5,669.5,247.45,158.2
2016,8,30,10,0,795.0,120.0,3.6,27.0,712.0,301.54,203.7
2016,8,30,10,15,805.5,122.0,3.65,27.0,748.0,354.86,249.61
2016,8,30,10,30,816.0,124.0,3.7,27.0,784.0,413.81,299.13
2016,8,30,10,45,463.5,272.5,3.75,27.5,650.5,413.21,305.34
2016,8,30,11,0,111.0,421.0,3.8,28.0,517.0,399.34,296.47
2016,8,30,11,15,57.5,291.0,3.8,28.0,341.0,278.84,208.2
2016,8,30,11,30,4.0,161.0,3.8,28.0,165.0,144.46,106.58
2016,8,30,11,45,50.0,307.0,3.85,28.5,353.5,298.47,223.07
2016,8,30,12,0,96.0,453.0,3.9,29.0,542.0,458.88,339.36
2016,8,30,12,15,52.0,321.5,3.9,29.0,370.0,322.79,239.95
2016,8,30,12,30,8.0,190.0,3.9,29.0,198.0,175.11,129.34
2016,8,30,12,45,81.5,329.5,3.95,29.0,405.5,369.53,276.12
2016,8,30,13,0,155.0,469.0,4.0,29.0,613.0,567.01,418.28
2016,8,30,13,15,81.5,329.0,3.95,29.0,405.0,375.13,279.51
2016,8,30,13,30,8.0,189.0,3.9,29.0,197.0,176.79,130.79
2016,8,30,13,45,11.5,232.5,3.9,29.0,243.0,220.56,164.36
2016,8,30,14,0,15.0,276.0,3.9,29.0,289.0,265.51,198.2
2016,8,30,14,15,139.0,334.0,3.8,28.5,448.5,469.13,352.54
2016,8,30,14,30,263.0,392.0,3.7,28.0,608.0,671.25,498.99
2016,8,30,14,45,227.0,378.5,3.65,28.0,559.0,614.95,458.61
2016,8,30,15,0,191.0,365.0,3.6,28.0,510.0,572.41,428.68
2016,8,30,15,15,266.0,329.0,3.45,28.0,518.5,628.9,471.98
2016,8,30,15,30,341.0,293.0,3.3,28.0,527.0,665.61,500.8
2016,8,30,15,45,421.5,245.5,3.2,28.0,514.5,708.51,534.16
2016,8,30,16,0,502.0,198.0,3.1,28.0,502.0,730.15,552.91
2016,8,30,16,15,492.5,182.0,2.85,27.5,457.5,698.42,532.34
