Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,16,30,483.0,166.0,2.6,27.0,413.0,664.68,510.42
2016,8,30,16,45,289.0,167.5,2.4,27.0,310.5,467.84,364.64
2016,8,30,17,0,95.0,169.0,2.2,27.0,208.0,268.03,209.69
2016,8,30,17,15,83.5,144.5,1.95,26.5,175.5,231.0,182.01
2016,8,30,17,30,72.0,120.0,1.7,26.0,143.0,193.96,153.06
2016,8,30,17,45,56.0,96.0,1.45,26.0,111.5,154.17,120.74
2016,8,30,18,0,40.0,72.0,1.2,26.0,80.0,114.5,87.82
2016,8,30,18,15,20.0,49.0,1.15,25.5,53.0,73.38,53.32
2016,8,30,18,30,0.0,26.0,1.1,25.0,26.0,25.78,12.71
2016,8,30,18,45,0.0,13.0,1.05,25.0,13.0,11.82,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.5,1.95,23.0,9.5,8.64,0.0
2016,8,31,6,30,0.0,19.0,2.1,23.0,19.0,16.67,2.56
2016,8,31,6,45,35.0,42.0,2.3,23.5,48.5,35.07,23.4
2016,8,31,7,0,70.0,65.0,2.5,24.0,78.0,51.73,38.38
2016,8,31,7,15,97.5,89.5,2.45,24.0,114.0,69.71,54.22
2016,8,31,7,30,125.0,114.0,2.4,24.0,150.0,87.16,69.32
2016,8,31,7,45,154.5,135.5,2.35,24.5,189.5,102.3,81.96
2016,8,31,8,0,184.0,157.0,2.3,25.0,229.0,116.98,93.9
2016,8,31,8,15,115.0,176.0,2.35,25.5,223.5,128.95,103.34
2016,8,31,8,30,46.0,195.0,2.4,26.0,218.0,148.13,118.56
2016,8,31,8,45,51.5,220.0,2.5,26.5,248.0,164.61,131.33
2016,8,31,9,0,57.0,245.0,2.6,27.0,278.0,183.75,138.67
2016,8,31,9,15,185.0,267.5,2.65,27.5,389.0,208.05,150.56
2016,8,31,9,30,313.0,290.0,2.7,28.0,500.0,247.9,173.85
2016,8,31,9,45,183.5,307.0,2.75,28.5,432.0,266.37,192.89
2016,8,31,10,0,54.0,324.0,2.8,29.0,364.0,268.42,198.8
2016,8,31,10,15,53.0,339.5,2.8,29.0,380.5,286.92,212.59
2016,8,31,10,30,52.0,355.0,2.8,29.0,397.0,305.46,226.27
2016,8,31,10,45,181.0,379.0,2.85,29.0,533.5,380.39,280.27
2016,8,31,11,0,310.0,403.0,2.9,29.0,670.0,470.99,345.85
2016,8,31,11,15,318.0,412.5,2.9,29.0,692.0,506.34,371.81
2016,8,31,11,30,326.0,422.0,2.9,29.0,714.0,542.31,398.07
2016,8,31,11,45,558.0,297.5,2.9,29.5,806.0,612.59,450.79
2016,8,31,12,0,790.0,173.0,2.9,30.0,898.0,696.79,512.96
2016,8,31,12,15,556.0,308.0,2.9,30.0,820.0,683.32,499.85
2016,8,31,12,30,322.0,443.0,2.9,30.0,742.0,648.22,471.28
2016,8,31,12,45,557.5,307.5,2.95,30.0,821.5,741.64,541.72
2016,8,31,13,0,793.0,172.0,3.0,30.0,901.0,836.32,610.17
2016,8,31,13,15,790.0,171.5,3.0,30.0,889.5,861.73,626.55
2016,8,31,13,30,787.0,171.0,3.0,30.0,878.0,884.18,641.55
2016,8,31,13,45,781.0,169.5,3.0,30.0,858.0,899.84,652.18
2016,8,31,14,0,775.0,168.0,3.0,30.0,838.0,912.21,660.82
2016,8,31,14,15,530.5,276.5,2.95,30.0,728.5,809.59,590.2
2016,8,31,14,30,286.0,385.0,2.9,30.0,619.0,685.74,500.91
2016,8,31,14,45,513.0,270.0,2.85,30.0,666.5,807.46,591.73
2016,8,31,15,0,740.0,155.0,2.8,30.0,714.0,916.69,667.32
2016,8,31,15,15,725.0,151.5,2.7,30.0,673.5,901.93,657.41
2016,8,31,15,30,710.0,148.0,2.6,30.0,633.0,884.1,646.65
2016,8,31,15,45,692.0,142.0,2.55,30.0,587.0,857.56,630.6
2016,8,31,16,0,674.0,136.0,2.5,30.0,541.0,828.35,612.81
2016,8,31,16,15,648.0,130.5,2.35,29.5,491.0,789.86,589.16
2016,8,31,16,30,622.0,125.0,2.2,29.0,441.0,749.47,563.96
2016,8,31,16,45,589.0,117.0,2.05,29.0,388.5,698.33,529.74
2016,8,31,17,0,556.0,109.0,1.9,29.0,336.0,646.25,494.29
2016,8,31,17,15,507.5,99.5,1.7,28.5,282.5,572.22,442.67
2016,8,31,17,30,459.0,90.0,1.5,28.0,229.0,507.82,396.36
2016,8,31,17,45,393.5,77.0,1.3,27.5,178.5,427.78,335.48
2016,8,31,18,0,328.0,64.0,1.1,27.0,128.0,351.87,275.08
2016,8,31,18,15,233.0,47.0,1.05,26.5,84.5,255.03,195.95
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,163.46,106.27
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,54.36,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.0,11.0,1.6,22.5,14.0,10.01,0.0
2016,9,1,6,30,106.0,22.0,1.9,23.0,28.0,17.27,1.97
2016,9,1,6,45,201.0,40.5,2.25,23.5,69.0,31.36,20.27
2016,9,1,7,0,296.0,59.0,2.6,24.0,110.0,44.93,32.6
2016,9,1,7,15,368.0,72.5,2.5,24.5,160.0,54.16,40.86
2016,9,1,7,30,440.0,86.0,2.4,25.0,210.0,63.04,48.53
2016,9,1,7,45,491.0,96.0,2.35,25.5,263.0,68.95,53.44
2016,9,1,8,0,542.0,106.0,2.3,26.0,316.0,74.78,58.11
2016,9,1,8,15,579.0,113.5,2.3,26.5,369.5,77.24,59.85
2016,9,1,8,30,616.0,121.0,2.3,27.0,423.0,79.53,61.4
2016,9,1,8,45,646.0,126.0,2.35,28.0,474.0,79.82,61.14
2016,9,1,9,0,676.0,131.0,2.4,29.0,525.0,97.07,60.61
2016,9,1,9,15,696.5,136.0,2.4,29.0,572.0,145.9,83.08
2016,9,1,9,30,717.0,141.0,2.4,29.0,619.0,197.25,118.06
2016,9,1,9,45,735.5,143.0,2.4,29.5,662.0,248.42,157.98
2016,9,1,10,0,754.0,145.0,2.4,30.0,705.0,307.44,205.8
2016,9,1,10,15,765.5,148.0,2.4,30.0,740.5,359.74,249.53
2016,9,1,10,30,777.0,151.0,2.4,30.0,776.0,412.67,293.22
2016,9,1,10,45,492.0,287.5,2.45,30.5,689.0,435.89,315.69
2016,9,1,11,0,207.0,424.0,2.5,31.0,602.0,441.97,321.46
2016,9,1,11,15,507.0,290.5,2.5,31.0,739.5,510.96,373.04
2016,9,1,11,30,807.0,157.0,2.5,31.0,877.0,611.8,447.75
2016,9,1,11,45,806.5,160.5,2.55,31.0,889.5,656.42,480.3
2016,9,1,12,0,806.0,164.0,2.6,31.0,902.0,699.29,511.27
2016,9,1,12,15,807.0,164.5,2.6,31.0,906.5,738.73,539.14
2016,9,1,12,30,808.0,165.0,2.6,31.0,911.0,776.13,565.15
2016,9,1,12,45,806.5,165.0,2.65,31.0,907.0,808.84,587.09
2016,9,1,13,0,805.0,165.0,2.7,31.0,903.0,838.95,607.18
2016,9,1,13,15,623.5,268.5,2.7,31.0,836.0,813.06,587.63
2016,9,1,13,30,442.0,372.0,2.7,31.0,769.0,771.56,556.01
2016,9,1,13,45,612.0,268.0,2.7,31.0,803.0,846.82,611.72
2016,9,1,14,0,782.0,164.0,2.7,31.0,837.0,913.65,657.49
2016,9,1,14,15,544.0,271.0,2.65,31.0,732.0,815.99,590.67
2016,9,1,14,30,306.0,378.0,2.6,31.0,627.0,697.25,505.96
2016,9,1,14,45,376.0,334.5,2.6,31.0,627.0,727.27,530.4
2016,9,1,15,0,446.0,291.0,2.6,31.0,627.0,771.12,562.79
2016,9,1,15,15,255.0,294.5,2.5,30.5,484.0,578.96,428.77
2016,9,1,15,30,64.0,298.0,2.4,30.0,341.0,367.8,274.84
2016,9,1,15,45,34.0,237.5,2.35,30.0,260.5,274.25,206.47
2016,9,1,16,0,4.0,177.0,2.3,30.0,180.0,168.69,126.28
2016,9,1,16,15,3.0,166.0,2.15,29.5,168.0,158.21,119.03
2016,9,1,16,30,2.0,155.0,2.0,29.0,156.0,147.89,111.64
2016,9,1,16,45,1.0,136.5,1.9,29.0,137.0,129.63,97.73
2016,9,1,17,0,0.0,118.0,1.8,29.0,118.0,111.3,83.6
2016,9,1,17,15,0.0,98.5,1.6,28.5,98.5,92.59,69.13
2016,9,1,17,30,0.0,79.0,1.4,28.0,79.0,73.64,54.16
2016,9,1,17,45,0.0,61.0,1.25,27.5,61.0,56.13,40.03
2016,9,1,18,0,0.0,43.0,1.1,27.0,43.0,38.24,25.33
2016,9,1,18,15,0.0,27.5,1.05,26.5,27.5,24.24,13.6
2016,9,1,18,30,0.0,12.0,1.0,26.0,12.0,10.55,1.19
2016,9,1,18,45,0.0,6.0,1.0,26.0,6.0,5.46,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,4.09,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,7.9,0.0
2016,9,2,6,45,0.0,28.0,2.1,22.5,28.0,24.7,14.81
2016,9,2,7,0,0.0,47.0,2.3,23.0,47.0,40.7,29.13
2016,9,2,7,15,0.0,70.5,2.3,23.5,70.5,59.86,45.91
2016,9,2,7,30,0.0,94.0,2.3,24.0,94.0,78.73,62.14
2016,9,2,7,45,59.0,126.0,2.3,24.5,148.5,99.6,79.7
2016,9,2,8,0,118.0,158.0,2.3,25.0,203.0,117.01,93.95
2016,9,2,8,15,184.0,179.5,2.2,25.0,263.0,131.46,105.64
2016,9,2,8,30,250.0,201.0,2.1,25.0,323.0,137.39,110.12
2016,9,2,8,45,195.5,230.5,2.05,25.5,332.5,162.34,129.94
2016,9,2,9,0,141.0,260.0,2.0,26.0,342.0,183.56,137.72
2016,9,2,9,15,107.0,277.5,1.9,26.5,343.0,216.42,160.29
2016,9,2,9,30,73.0,295.0,1.8,27.0,344.0,234.58,173.98
2016,9,2,9,45,94.5,322.5,1.7,27.5,390.0,266.72,196.52
2016,9,2,10,0,116.0,350.0,1.6,28.0,436.0,292.35,214.38
2016,9,2,10,15,109.5,367.5,1.5,28.0,451.5,324.25,238.13
2016,9,2,10,30,103.0,385.0,1.4,28.0,467.0,345.98,254.08
2016,9,2,10,45,60.0,337.0,1.35,28.5,386.0,302.91,222.99
2016,9,2,11,0,17.0,289.0,1.3,29.0,305.0,257.0,189.33
2016,9,2,11,15,36.5,347.5,1.3,29.0,380.5,312.56,229.89
2016,9,2,11,30,56.0,406.0,1.3,29.0,456.0,376.92,275.73
2016,9,2,11,45,114.5,435.0,1.3,29.5,539.0,443.62,322.48
2016,9,2,12,0,173.0,464.0,1.3,30.0,622.0,519.78,374.85
2016,9,2,12,15,180.0,466.5,1.35,30.0,631.5,542.17,390.22
2016,9,2,12,30,187.0,469.0,1.4,30.0,641.0,564.69,406.04
2016,9,2,12,45,433.0,358.5,1.45,30.0,755.0,686.24,493.93
2016,9,2,13,0,679.0,248.0,1.5,30.0,869.0,814.09,583.05
2016,9,2,13,15,457.5,346.5,1.5,30.0,763.0,740.88,529.81
2016,9,2,13,30,236.0,445.0,1.5,30.0,657.0,640.06,458.67
2016,9,2,13,45,455.0,337.5,1.55,30.0,733.0,768.32,551.25
2016,9,2,14,0,674.0,230.0,1.6,30.0,809.0,884.94,632.26
2016,9,2,14,15,664.5,226.5,1.65,30.0,781.5,888.48,634.75
2016,9,2,14,30,655.0,223.0,1.7,30.0,754.0,888.78,636.45
2016,9,2,14,45,670.5,202.5,1.8,30.0,725.0,892.28,640.9
2016,9,2,15,0,686.0,182.0,1.9,30.0,696.0,892.11,643.06
2016,9,2,15,15,669.5,177.5,1.95,29.5,655.0,875.03,635.19
2016,9,2,15,30,653.0,173.0,2.0,29.0,614.0,854.97,625.52
2016,9,2,15,45,473.5,212.0,2.05,29.0,520.0,718.35,533.7
2016,9,2,16,0,294.0,251.0,2.1,29.0,426.0,575.45,432.84
2016,9,2,16,15,430.5,196.0,2.05,28.5,425.5,654.45,495.39
2016,9,2,16,30,567.0,141.0,2.0,28.0,425.0,714.95,542.35
2016,9,2,16,45,533.5,131.0,1.95,28.0,373.0,655.49,501.56
2016,9,2,17,0,500.0,121.0,1.9,28.0,321.0,603.33,466.05
2016,9,2,17,15,450.5,109.5,1.75,27.5,268.5,536.16,418.27
2016,9,2,17,30,401.0,98.0,1.6,27.0,216.0,470.67,369.88
2016,9,2,17,45,331.5,83.0,1.5,27.0,166.0,387.72,305.48
2016,9,2,18,0,262.0,68.0,1.4,27.0,116.0,309.36,242.08
2016,9,2,18,15,177.0,47.0,1.3,26.5,74.5,203.33,155.34
2016,9,2,18,30,92.0,26.0,1.2,26.0,33.0,110.49,61.34
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.5,38.71,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,9.1,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,16.37,0.0
2016,9,3,6,45,173.5,40.0,2.05,22.5,65.0,30.97,19.93
2016,9,3,7,0,269.0,60.0,2.2,23.0,105.0,45.7,33.35
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.0,55.65,42.29
2016,9,3,7,30,414.0,89.0,2.2,24.0,205.0,65.2,50.58
2016,9,3,7,45,471.5,98.5,2.25,25.0,258.5,70.72,55.06
2016,9,3,8,0,529.0,108.0,2.3,26.0,312.0,76.57,59.64
2016,9,3,8,15,416.5,150.0,2.25,26.0,325.5,101.62,80.45
2016,9,3,8,30,304.0,192.0,2.2,26.0,339.0,132.52,105.74
2016,9,3,8,45,267.5,223.0,2.15,26.5,363.5,149.22,118.76
2016,9,3,9,0,231.0,254.0,2.1,27.0,388.0,182.54,135.32
2016,9,3,9,15,189.5,281.0,2.0,27.5,397.5,215.01,155.64
2016,9,3,9,30,148.0,308.0,1.9,28.0,407.0,243.08,176.63
2016,9,3,9,45,451.0,226.0,1.85,28.5,554.0,248.26,168.63
2016,9,3,10,0,754.0,144.0,1.8,29.0,701.0,304.89,203.95
2016,9,3,10,15,511.5,261.5,1.8,29.0,648.0,355.54,251.74
2016,9,3,10,30,269.0,379.0,1.8,29.0,595.0,388.47,282.02
2016,9,3,10,45,294.0,388.5,1.8,29.5,632.0,428.39,311.08
2016,9,3,11,0,319.0,398.0,1.8,30.0,669.0,470.89,341.55
2016,9,3,11,15,174.0,375.5,1.8,30.0,524.0,404.74,295.63
2016,9,3,11,30,29.0,353.0,1.8,30.0,379.0,318.24,233.13
2016,9,3,11,45,17.0,257.0,1.85,30.0,272.5,236.35,173.81
2016,9,3,12,0,5.0,161.0,1.9,30.0,166.0,146.07,106.61
2016,9,3,12,15,20.5,274.5,1.95,30.0,294.0,258.83,191.03
2016,9,3,12,30,36.0,388.0,2.0,30.0,422.0,374.84,274.79
2016,9,3,12,45,255.5,383.5,2.05,30.5,617.5,561.85,410.23
2016,9,3,13,0,475.0,379.0,2.1,31.0,813.0,762.14,547.39
2016,9,3,13,15,604.0,292.0,2.15,31.0,835.5,816.07,585.78
2016,9,3,13,30,733.0,205.0,2.2,31.0,858.0,871.52,625.53
2016,9,3,13,45,730.0,201.0,2.25,31.0,838.5,887.25,636.13
2016,9,3,14,0,727.0,197.0,2.3,31.0,819.0,899.8,645.18
2016,9,3,14,15,509.5,287.5,2.35,31.0,716.5,798.8,576.62
2016,9,3,14,30,292.0,378.0,2.4,31.0,614.0,683.28,495.48
2016,9,3,14,45,296.0,358.5,2.5,31.0,588.5,675.36,492.75
2016,9,3,15,0,300.0,339.0,2.6,31.0,563.0,665.54,488.01
2016,9,3,15,15,481.5,253.5,2.65,30.5,588.0,768.63,566.04
2016,9,3,15,30,663.0,168.0,2.7,30.0,613.0,857.71,631.44
2016,9,3,15,45,646.0,160.0,2.8,30.0,568.0,830.33,614.76
2016,9,3,16,0,629.0,152.0,2.9,30.0,523.0,800.32,597.08
2016,9,3,16,15,601.0,145.0,2.9,29.5,472.5,758.87,571.9
2016,9,3,16,30,573.0,138.0,2.9,29.0,422.0,715.64,545.04
2016,9,3,16,45,534.0,129.5,2.9,29.0,369.5,652.84,502.47
2016,9,3,17,0,495.0,121.0,2.9,29.0,317.0,597.95,464.64
2016,9,3,17,15,445.0,109.5,2.7,28.5,264.5,530.64,416.0
2016,9,3,17,30,395.0,98.0,2.5,28.0,212.0,465.08,366.9
2016,9,3,17,45,320.0,83.0,2.35,27.5,162.0,378.45,299.41
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,283.29,222.92
2016,9,3,18,15,162.0,46.0,2.2,26.5,71.0,192.16,146.59
2016,9,3,18,30,79.0,24.0,2.2,26.0,30.0,97.48,47.05
2016,9,3,18,45,39.5,12.0,2.2,26.0,15.0,33.88,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,8.64,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,15.56,0.0
2016,9,4,6,45,136.0,41.5,1.3,23.5,61.0,32.97,21.4
2016,9,4,7,0,219.0,64.0,1.5,24.0,100.0,49.86,36.7
2016,9,4,7,15,287.5,81.5,1.75,24.5,149.0,60.76,46.44
2016,9,4,7,30,356.0,99.0,2.0,25.0,198.0,72.31,56.41
2016,9,4,7,45,410.0,112.0,2.25,25.5,250.0,80.03,62.84
2016,9,4,8,0,464.0,125.0,2.5,26.0,302.0,87.4,68.77
2016,9,4,8,15,503.0,135.0,2.65,26.5,354.5,92.24,72.46
2016,9,4,8,30,542.0,145.0,2.8,27.0,407.0,96.81,75.84
2016,9,4,8,45,572.5,152.5,2.95,27.5,457.5,98.74,76.99
2016,9,4,9,0,603.0,160.0,3.1,28.0,508.0,112.51,75.77
2016,9,4,9,15,421.0,230.5,3.1,28.0,483.5,184.33,123.96
2016,9,4,9,30,239.0,301.0,3.1,28.0,459.0,251.99,180.37
2016,9,4,9,45,462.0,241.0,3.1,28.5,572.5,260.17,177.83
2016,9,4,10,0,685.0,181.0,3.1,29.0,686.0,306.46,208.14
2016,9,4,10,15,698.0,185.0,3.1,29.0,721.5,357.25,250.57
2016,9,4,10,30,711.0,189.0,3.1,29.0,757.0,408.99,293.31
2016,9,4,10,45,723.0,190.5,3.1,29.5,786.5,459.13,333.44
2016,9,4,11,0,735.0,192.0,3.1,30.0,816.0,509.63,372.71
2016,9,4,11,15,741.5,194.0,3.1,30.0,837.0,557.69,409.94
2016,9,4,11,30,748.0,196.0,3.1,30.0,858.0,605.13,445.78
2016,9,4,11,45,501.5,323.5,3.1,30.5,770.0,595.74,436.78
2016,9,4,12,0,255.0,451.0,3.1,31.0,682.0,563.92,410.5
2016,9,4,12,15,218.5,458.5,3.1,31.0,657.5,563.01,409.86
2016,9,4,12,30,182.0,466.0,3.1,31.0,633.0,558.08,406.06
2016,9,4,12,45,484.5,322.0,3.1,31.0,763.0,694.15,507.52
2016,9,4,13,0,787.0,178.0,3.1,31.0,893.0,833.18,606.88
2016,9,4,13,15,537.5,304.0,3.15,31.0,789.5,769.0,559.02
2016,9,4,13,30,288.0,430.0,3.2,31.0,686.0,681.18,494.14
2016,9,4,13,45,532.0,298.5,3.25,31.0,757.5,799.17,582.23
2016,9,4,14,0,776.0,167.0,3.3,31.0,829.0,907.66,658.36
2016,9,4,14,15,767.5,164.5,3.3,31.0,800.5,913.11,661.95
2016,9,4,14,30,759.0,162.0,3.3,31.0,772.0,915.13,664.22
2016,9,4,14,45,736.5,164.5,3.35,31.0,734.5,912.11,663.7
2016,9,4,15,0,714.0,167.0,3.4,31.0,697.0,900.0,657.35
2016,9,4,15,15,697.5,163.0,3.4,30.5,655.5,883.24,649.09
2016,9,4,15,30,681.0,159.0,3.4,30.0,614.0,863.46,638.87
2016,9,4,15,45,663.5,151.5,3.4,30.0,568.0,835.89,622.13
2016,9,4,16,0,646.0,144.0,3.4,30.0,522.0,805.69,603.56
2016,9,4,16,15,617.5,137.5,3.3,29.5,471.5,764.1,577.65
2016,9,4,16,30,589.0,131.0,3.2,29.0,421.0,720.75,550.13
2016,9,4,16,45,554.5,121.5,3.1,29.0,368.5,667.27,513.75
2016,9,4,17,0,520.0,112.0,3.0,29.0,316.0,606.43,471.21
2016,9,4,17,15,468.0,101.5,2.75,28.5,263.0,537.97,422.15
2016,9,4,17,30,416.0,91.0,2.5,28.0,210.0,471.37,372.05
2016,9,4,17,45,345.5,76.5,2.25,27.5,160.5,388.01,306.86
2016,9,4,18,0,275.0,62.0,2.0,27.0,111.0,309.39,242.7
2016,9,4,18,15,180.0,42.5,2.0,26.5,70.0,212.68,161.43
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,98.68,38.42
2016,9,4,18,45,42.5,11.5,2.0,26.0,14.5,35.05,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.0,2.05,22.0,13.5,9.1,0.0
2016,9,5,6,30,133.0,20.0,2.3,22.0,27.0,15.78,0.0
2016,9,5,6,45,260.5,33.0,2.55,22.5,69.0,26.61,16.19
2016,9,5,7,0,388.0,46.0,2.8,23.0,111.0,36.26,25.28
2016,9,5,7,15,466.5,55.0,3.0,23.5,162.5,41.93,30.51
2016,9,5,7,30,545.0,64.0,3.2,24.0,214.0,47.42,35.33
2016,9,5,7,45,272.5,89.5,3.4,24.5,164.5,63.28,48.85
2016,9,5,8,0,0.0,115.0,3.6,25.0,115.0,97.08,77.31
2016,9,5,8,15,53.0,160.0,3.65,25.5,185.5,124.77,100.08
2016,9,5,8,30,106.0,205.0,3.7,26.0,256.0,154.01,123.7
2016,9,5,8,45,84.5,224.0,3.8,26.5,268.0,166.8,133.45
2016,9,5,9,0,63.0,243.0,3.9,27.0,280.0,181.46,137.45
2016,9,5,9,15,39.0,235.0,3.9,27.5,258.5,183.92,137.99
2016,9,5,9,30,15.0,227.0,3.9,28.0,237.0,191.0,143.55
2016,9,5,9,45,94.5,289.0,3.95,28.5,358.0,244.35,180.42
2016,9,5,10,0,174.0,351.0,4.0,29.0,479.0,307.59,225.04
2016,9,5,10,15,114.5,352.0,4.0,29.0,438.5,306.03,226.09
2016,9,5,10,30,55.0,353.0,4.0,29.0,398.0,304.61,226.45
2016,9,5,10,45,95.0,386.0,4.0,29.5,466.0,354.06,262.15
2016,9,5,11,0,135.0,419.0,4.0,30.0,534.0,402.43,296.88
2016,9,5,11,15,203.0,425.0,4.0,30.0,602.0,457.7,337.32
2016,9,5,11,30,271.0,431.0,4.0,30.0,670.0,515.81,379.81
2016,9,5,11,45,287.0,434.0,4.05,30.0,691.0,549.84,404.69
2016,9,5,12,0,303.0,437.0,4.1,30.0,712.0,584.84,430.15
2016,9,5,12,15,264.0,448.5,4.1,30.0,689.0,588.2,432.22
2016,9,5,12,30,225.0,460.0,4.1,30.0,666.0,585.43,429.92
2016,9,5,12,45,546.0,290.5,4.15,30.5,786.0,714.24,527.18
2016,9,5,13,0,867.0,121.0,4.2,31.0,906.0,839.02,615.87
2016,9,5,13,15,863.5,120.5,4.2,30.5,893.5,863.95,633.41
2016,9,5,13,30,860.0,120.0,4.2,30.0,881.0,885.73,649.57
2016,9,5,13,45,850.0,121.5,4.2,30.0,859.0,900.36,659.79
2016,9,5,14,0,840.0,123.0,4.2,30.0,837.0,911.54,667.86
2016,9,5,14,15,547.5,253.0,4.15,30.0,712.0,797.41,588.99
2016,9,5,14,30,255.0,383.0,4.1,30.0,587.0,652.79,482.01
2016,9,5,14,45,181.0,365.5,4.1,30.0,507.0,555.93,413.84
2016,9,5,15,0,107.0,348.0,4.1,30.0,427.0,455.59,341.06
2016,9,5,15,15,77.0,313.5,4.05,29.5,368.5,393.59,296.73
2016,9,5,15,30,47.0,279.0,4.0,29.0,310.0,330.6,250.54
2016,9,5,15,45,27.0,232.0,3.95,29.0,249.5,262.17,199.22
2016,9,5,16,0,7.0,185.0,3.9,29.0,189.0,180.33,136.48
2016,9,5,16,15,27.0,190.0,3.75,28.5,203.5,221.21,169.84
2016,9,5,16,30,47.0,195.0,3.6,28.0,218.0,250.29,193.92
2016,9,5,16,45,43.5,171.5,3.5,28.0,191.0,222.99,173.24
2016,9,5,17,0,40.0,148.0,3.4,28.0,164.0,195.37,152.11
2016,9,5,17,15,274.5,110.0,3.15,27.5,190.0,371.97,297.43
2016,9,5,17,30,509.0,72.0,2.9,27.0,216.0,524.4,416.3
2016,9,5,17,45,432.5,62.0,2.7,27.0,164.5,437.13,346.8
2016,9,5,18,0,356.0,52.0,2.5,27.0,113.0,351.15,276.08
2016,9,5,18,15,235.0,37.5,2.5,26.5,71.5,241.02,182.91
2016,9,5,18,30,114.0,23.0,2.5,26.0,30.0,126.99,34.11
2016,9,5,18,45,57.0,11.5,2.55,26.0,15.0,43.27,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,10.91,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,20.09,0.0
2016,9,6,6,45,155.0,38.5,2.65,23.5,64.0,30.78,19.42
2016,9,6,7,0,310.0,53.0,2.8,24.0,104.0,40.56,28.77
2016,9,6,7,15,391.5,64.5,2.95,24.5,154.5,48.49,35.96
2016,9,6,7,30,473.0,76.0,3.1,25.0,205.0,57.14,43.48
2016,9,6,7,45,535.5,81.5,3.3,25.5,259.5,58.99,44.98
2016,9,6,8,0,598.0,87.0,3.5,26.0,314.0,60.91,46.41
2016,9,6,8,15,635.5,93.0,3.65,26.5,368.0,62.98,47.9
2016,9,6,8,30,673.0,99.0,3.8,27.0,422.0,64.94,49.25
2016,9,6,8,45,417.0,178.0,3.95,27.5,385.5,114.49,90.12
2016,9,6,9,0,161.0,257.0,4.1,28.0,349.0,180.89,135.51
2016,9,6,9,15,101.5,263.5,4.1,28.0,323.5,206.45,152.89
2016,9,6,9,30,42.0,270.0,4.1,28.0,298.0,213.57,159.71
2016,9,6,9,45,68.5,305.5,4.15,28.5,354.0,249.57,185.39
2016,9,6,10,0,95.0,341.0,4.2,29.0,410.0,289.47,214.1
2016,9,6,10,15,473.5,223.0,4.2,29.0,596.0,314.2,224.42
2016,9,6,10,30,852.0,105.0,4.2,29.0,782.0,406.63,290.95
2016,9,6,10,45,440.0,219.0,4.2,29.5,569.5,359.75,264.53
2016,9,6,11,0,28.0,333.0,4.2,30.0,357.0,291.19,215.82
2016,9,6,11,15,141.0,383.0,4.2,30.0,507.5,392.31,290.63
2016,9,6,11,30,254.0,433.0,4.2,30.0,658.0,507.22,374.13
2016,9,6,11,45,568.5,271.0,4.25,30.0,782.0,592.7,440.12
2016,9,6,12,0,883.0,109.0,4.3,30.0,906.0,698.44,520.93
2016,9,6,12,15,883.5,109.5,4.3,30.0,910.5,738.4,549.76
2016,9,6,12,30,884.0,110.0,4.3,30.0,915.0,775.99,575.43
2016,9,6,12,45,487.0,275.5,4.3,30.5,719.0,653.12,483.83
2016,9,6,13,0,90.0,441.0,4.3,31.0,523.0,480.2,352.05
2016,9,6,13,15,58.0,391.5,4.3,31.0,444.5,413.9,304.94
2016,9,6,13,30,26.0,342.0,4.3,31.0,366.0,343.84,253.83
2016,9,6,13,45,136.0,377.5,4.35,31.0,494.0,494.55,366.41
2016,9,6,14,0,246.0,413.0,4.4,31.0,622.0,640.47,471.82
2016,9,6,14,15,546.0,260.0,4.4,30.5,701.5,802.39,593.61
2016,9,6,14,30,846.0,107.0,4.4,30.0,781.0,926.72,681.64
2016,9,6,14,45,786.0,131.5,4.4,30.0,735.0,914.93,674.11
2016,9,6,15,0,726.0,156.0,4.4,30.0,689.0,896.36,663.04
2016,9,6,15,15,709.0,152.0,4.35,30.0,647.5,878.9,652.62
2016,9,6,15,30,692.0,148.0,4.3,30.0,606.0,858.43,640.22
2016,9,6,15,45,674.0,141.5,4.3,30.0,560.0,831.28,623.5
2016,9,6,16,0,656.0,135.0,4.3,30.0,514.0,801.51,604.95
2016,9,6,16,15,626.5,129.5,4.15,29.5,463.5,760.03,578.64
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,716.83,550.75
2016,9,6,16,45,556.0,116.5,3.85,29.0,360.0,659.88,511.29
2016,9,6,17,0,515.0,109.0,3.7,29.0,307.0,595.81,465.74
2016,9,6,17,15,458.5,99.0,3.4,28.5,254.0,524.71,413.95
2016,9,6,17,30,402.0,89.0,3.1,28.0,201.0,455.87,361.38
2016,9,6,17,45,315.0,76.0,2.8,27.5,151.0,363.31,287.99
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,263.61,206.76
2016,9,6,18,15,131.0,42.0,2.5,26.5,62.0,166.66,124.34
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,54.0,1.07
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,19.29,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,8.64,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,15.51,0.0
2016,9,7,6,45,166.0,37.5,2.95,24.5,61.0,29.11,17.88
2016,9,7,7,0,272.0,56.0,3.1,25.0,100.0,42.8,30.5
2016,9,7,7,15,355.0,69.0,3.25,25.0,150.0,51.76,38.65
2016,9,7,7,30,438.0,82.0,3.4,25.0,200.0,60.42,46.28
2016,9,7,7,45,494.0,91.0,3.6,25.5,253.5,66.64,51.51
2016,9,7,8,0,550.0,100.0,3.8,26.0,307.0,70.83,54.83
2016,9,7,8,15,419.5,145.5,3.9,26.5,318.0,99.0,78.21
2016,9,7,8,30,289.0,191.0,4.0,27.0,329.0,131.95,105.1
2016,9,7,8,45,491.5,156.0,4.1,27.5,423.5,101.21,79.09
2016,9,7,9,0,694.0,121.0,4.2,28.0,518.0,85.0,54.94
2016,9,7,9,15,715.0,125.5,4.2,28.0,565.0,134.63,75.4
2016,9,7,9,30,736.0,130.0,4.2,28.0,612.0,186.78,110.16
2016,9,7,9,45,754.0,132.0,4.25,28.5,654.5,245.26,155.8
2016,9,7,10,0,772.0,134.0,4.3,29.0,697.0,298.39,199.85
2016,9,7,10,15,502.5,257.5,4.3,29.0,631.5,347.51,248.36
2016,9,7,10,30,233.0,381.0,4.3,29.0,566.0,383.05,281.76
2016,9,7,10,45,523.5,261.0,4.3,29.5,696.0,426.75,312.7
2016,9,7,11,0,814.0,141.0,4.3,30.0,826.0,508.27,373.95
2016,9,7,11,15,819.5,142.5,4.25,30.0,847.0,557.78,412.96
2016,9,7,11,30,825.0,144.0,4.2,30.0,868.0,606.31,450.33
2016,9,7,11,45,843.0,135.0,4.2,30.5,884.5,652.02,484.21
2016,9,7,12,0,861.0,126.0,4.2,31.0,901.0,696.84,516.66
2016,9,7,12,15,862.0,126.0,4.15,31.0,905.5,736.11,545.18
2016,9,7,12,30,863.0,126.0,4.1,31.0,910.0,773.1,570.54
2016,9,7,12,45,860.0,127.0,4.1,31.0,905.5,805.38,592.36
2016,9,7,13,0,857.0,128.0,4.1,31.0,901.0,834.84,612.25
2016,9,7,13,15,854.0,127.5,4.05,31.0,888.0,859.97,629.03
2016,9,7,13,30,851.0,127.0,4.0,31.0,875.0,882.0,643.78
2016,9,7,13,45,844.0,127.0,4.0,31.0,854.0,897.72,654.67
2016,9,7,14,0,837.0,127.0,4.0,31.0,833.0,910.07,663.47
2016,9,7,14,15,550.0,252.0,3.95,31.0,709.5,796.92,585.75
2016,9,7,14,30,263.0,377.0,3.9,31.0,586.0,653.49,480.48
2016,9,7,14,45,520.0,254.0,3.85,31.0,643.0,791.17,584.53
2016,9,7,15,0,777.0,131.0,3.8,31.0,700.0,910.09,667.64
2016,9,7,15,15,762.0,128.0,3.7,31.0,658.0,894.96,657.69
2016,9,7,15,30,747.0,125.0,3.6,31.0,616.0,876.65,646.68
2016,9,7,15,45,724.0,122.0,3.55,31.0,568.5,853.45,632.74
2016,9,7,16,0,701.0,119.0,3.5,31.0,521.0,822.49,613.55
2016,9,7,16,15,673.5,114.0,3.3,30.5,470.0,782.69,588.64
2016,9,7,16,30,646.0,109.0,3.1,30.0,419.0,741.07,562.16
2016,9,7,16,45,601.0,104.5,2.9,30.0,365.0,683.33,522.65
2016,9,7,17,0,556.0,100.0,2.7,30.0,311.0,625.21,482.09
2016,9,7,17,15,500.0,91.0,2.45,29.5,257.0,552.96,430.66
2016,9,7,17,30,444.0,82.0,2.2,29.0,203.0,477.98,374.95
2016,9,7,17,45,358.0,70.0,1.95,28.5,152.5,386.06,303.12
2016,9,7,18,0,272.0,58.0,1.7,28.0,102.0,300.44,233.23
2016,9,7,18,15,162.0,39.0,1.7,27.5,62.5,196.1,144.53
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,70.91,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,9.1,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,23.0,9.0,7.73,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,14.77,0.0
2016,9,8,6,45,109.5,40.5,3.4,23.5,57.0,32.09,20.26
2016,9,8,7,0,204.0,64.0,3.7,24.0,96.0,49.71,36.43
2016,9,8,7,15,287.5,80.0,3.75,24.5,146.0,59.86,45.62
2016,9,8,7,30,371.0,96.0,3.8,25.0,196.0,70.44,54.82
2016,9,8,7,45,452.5,101.5,3.85,25.5,252.0,73.06,56.96
2016,9,8,8,0,534.0,107.0,3.9,26.0,308.0,76.51,59.65
2016,9,8,8,15,575.5,114.5,3.9,26.5,362.0,78.96,61.38
2016,9,8,8,30,617.0,122.0,3.9,27.0,416.0,81.27,62.96
2016,9,8,8,45,664.5,121.0,3.9,27.5,470.5,77.48,59.43
2016,9,8,9,0,712.0,120.0,3.9,28.0,525.0,83.75,54.48
2016,9,8,9,15,733.5,124.0,3.9,28.0,573.0,134.16,74.6
2016,9,8,9,30,755.0,128.0,3.9,28.0,621.0,194.14,115.06
2016,9,8,9,45,780.0,126.5,3.9,28.5,666.0,245.41,154.73
2016,9,8,10,0,805.0,125.0,3.9,29.0,711.0,299.2,199.15
2016,9,8,10,15,816.5,127.5,3.9,29.0,747.5,353.99,245.85
2016,9,8,10,30,828.0,130.0,3.9,29.0,784.0,409.27,292.51
2016,9,8,10,45,841.0,128.5,3.95,29.5,814.0,466.32,338.89
2016,9,8,11,0,854.0,127.0,4.0,30.0,844.0,518.48,380.52
2016,9,8,11,15,859.0,128.5,4.0,30.0,865.5,568.44,420.1
2016,9,8,11,30,864.0,130.0,4.0,30.0,887.0,617.19,457.77
2016,9,8,11,45,867.0,130.5,4.0,30.5,899.5,662.5,491.1
2016,9,8,12,0,870.0,131.0,4.0,31.0,912.0,706.02,522.28
2016,9,8,12,15,871.0,131.5,4.0,31.0,916.5,746.15,551.45
2016,9,8,12,30,872.0,132.0,4.0,31.0,921.0,784.0,577.63
2016,9,8,12,45,869.5,132.0,4.05,31.5,916.0,816.19,598.3
2016,9,8,13,0,867.0,132.0,4.1,32.0,911.0,845.52,616.98
2016,9,8,13,15,864.0,131.5,4.1,32.0,898.0,870.98,634.09
2016,9,8,13,30,861.0,131.0,4.1,32.0,885.0,893.3,649.2
2016,9,8,13,45,853.5,131.0,4.1,32.0,863.0,908.83,659.91
2016,9,8,14,0,846.0,131.0,4.1,32.0,841.0,920.92,668.51
2016,9,8,14,15,838.0,129.0,4.05,32.0,812.0,936.47,679.31
2016,9,8,14,30,830.0,127.0,4.0,32.0,783.0,939.46,681.95
2016,9,8,14,45,817.0,125.5,4.0,32.0,746.0,934.7,680.02
2016,9,8,15,0,804.0,124.0,4.0,32.0,709.0,926.42,675.97
2016,9,8,15,15,789.0,121.0,3.95,31.5,666.5,911.14,668.54
2016,9,8,15,30,774.0,118.0,3.9,31.0,624.0,892.6,659.05
2016,9,8,15,45,750.0,115.5,3.85,31.0,575.0,863.09,640.87
2016,9,8,16,0,726.0,113.0,3.8,31.0,526.0,836.52,624.72
2016,9,8,16,15,698.0,108.5,3.6,30.5,474.0,796.44,599.67
2016,9,8,16,30,670.0,104.0,3.4,30.0,422.0,754.52,573.04
2016,9,8,16,45,627.0,99.0,3.2,29.5,367.5,697.46,535.11
2016,9,8,17,0,584.0,94.0,3.0,29.0,313.0,639.96,495.89
2016,9,8,17,15,527.5,85.5,2.7,28.5,258.5,567.31,443.78
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,495.96,390.63
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,396.49,312.72
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,308.9,240.69
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,199.41,146.1
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,68.56,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,8.64,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,6.82,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,13.19,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.5,32.72,20.65
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,50.94,37.43
2016,9,9,7,15,239.5,84.5,3.7,24.5,140.0,64.56,49.59
2016,9,9,7,30,319.0,103.0,3.8,25.0,189.0,77.78,61.06
2016,9,9,7,45,398.0,111.5,3.95,25.5,243.5,79.98,62.85
2016,9,9,8,0,477.0,120.0,4.1,26.0,298.0,84.4,66.33
2016,9,9,8,15,520.0,129.0,4.1,26.5,351.5,88.75,69.63
2016,9,9,8,30,563.0,138.0,4.1,27.0,405.0,92.87,72.66
2016,9,9,8,45,612.0,137.5,4.1,27.5,459.0,88.94,68.97
2016,9,9,9,0,661.0,137.0,4.1,28.0,513.0,93.26,63.14
2016,9,9,9,15,684.0,142.0,4.1,28.0,560.5,141.51,82.35
2016,9,9,9,30,707.0,147.0,4.1,28.0,608.0,192.59,115.91
2016,9,9,9,45,736.5,144.0,4.1,28.5,652.5,241.94,153.75
2016,9,9,10,0,766.0,141.0,4.1,29.0,697.0,300.28,201.15
2016,9,9,10,15,778.0,144.0,4.1,29.0,733.0,353.5,246.35
2016,9,9,10,30,790.0,147.0,4.1,29.0,769.0,407.34,291.69
2016,9,9,10,45,808.0,143.5,4.1,29.5,800.0,459.01,333.93
2016,9,9,11,0,826.0,140.0,4.1,30.0,831.0,511.33,375.54
2016,9,9,11,15,831.5,141.0,4.05,30.0,852.0,561.02,414.79
2016,9,9,11,30,837.0,142.0,4.0,30.0,873.0,609.67,452.23
2016,9,9,11,45,858.5,131.0,4.0,30.5,890.5,656.48,486.89
2016,9,9,12,0,880.0,120.0,4.0,31.0,908.0,702.44,520.14
2016,9,9,12,15,881.0,120.5,4.0,31.0,912.0,742.76,549.49
2016,9,9,12,30,882.0,121.0,4.0,31.0,916.0,780.74,575.52
2016,9,9,12,45,881.0,120.5,4.0,31.5,911.5,813.74,596.56
2016,9,9,13,0,880.0,120.0,4.0,32.0,907.0,843.92,615.59
2016,9,9,13,15,877.0,119.5,3.95,32.0,894.0,869.44,632.49
2016,9,9,13,30,874.0,119.0,3.9,32.0,881.0,891.76,647.33
2016,9,9,13,45,869.0,117.5,3.9,32.0,860.0,908.01,658.49
2016,9,9,14,0,864.0,116.0,3.9,32.0,839.0,920.8,667.53
2016,9,9,14,15,856.5,114.5,3.85,32.0,810.0,927.78,672.65
2016,9,9,14,30,849.0,113.0,3.8,32.0,781.0,931.21,675.63
2016,9,9,14,45,835.0,112.5,3.8,32.0,744.0,926.07,673.44
2016,9,9,15,0,821.0,112.0,3.8,32.0,707.0,927.2,675.63
2016,9,9,15,15,806.5,109.5,3.75,31.5,664.0,912.75,668.7
2016,9,9,15,30,792.0,107.0,3.7,31.0,621.0,895.02,659.78
2016,9,9,15,45,771.5,104.0,3.65,31.0,573.0,867.98,643.33
2016,9,9,16,0,751.0,101.0,3.6,31.0,525.0,838.16,625.03
2016,9,9,16,15,724.5,96.5,3.4,30.5,473.0,798.58,600.38
2016,9,9,16,30,698.0,92.0,3.2,30.0,421.0,762.18,577.66
2016,9,9,16,45,660.0,87.0,3.05,29.5,366.5,708.9,542.71
2016,9,9,17,0,622.0,82.0,2.9,29.0,312.0,655.01,506.43
2016,9,9,17,15,567.5,74.5,2.7,28.5,257.5,584.41,456.32
2016,9,9,17,30,513.0,67.0,2.5,28.0,203.0,515.18,405.13
2016,9,9,17,45,429.0,57.0,2.3,27.5,151.5,423.11,333.53
2016,9,9,18,0,345.0,47.0,2.1,27.0,100.0,335.71,261.53
2016,9,9,18,15,214.5,32.0,2.15,26.5,60.0,218.89,158.78
2016,9,9,18,30,84.0,17.0,2.2,26.0,20.0,66.36,0.0
2016,9,9,18,45,42.0,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
