Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,4.5,0.7,22.5,4.5,0.0,0.0
2016,9,10,6,30,0.0,9.0,0.7,23.0,9.0,7.91,0.0
2016,9,10,6,45,0.0,28.5,0.7,23.5,28.5,24.81,14.25
2016,9,10,7,0,0.0,48.0,0.7,24.0,48.0,41.06,29.13
2016,9,10,7,15,7.5,71.0,0.75,24.0,73.0,59.74,45.59
2016,9,10,7,30,15.0,94.0,0.8,24.0,98.0,78.23,61.62
2016,9,10,7,45,23.0,116.5,0.9,24.5,124.5,92.72,73.78
2016,9,10,8,0,31.0,139.0,1.0,25.0,151.0,109.15,87.26
2016,9,10,8,15,17.0,145.0,1.1,25.0,151.5,120.07,96.07
2016,9,10,8,30,3.0,151.0,1.2,25.0,152.0,125.81,100.48
2016,9,10,8,45,195.0,184.0,1.35,25.5,294.0,135.49,107.89
2016,9,10,9,0,387.0,217.0,1.5,26.0,436.0,150.48,111.26
2016,9,10,9,15,553.0,176.0,1.65,26.0,519.0,155.84,98.71
2016,9,10,9,30,719.0,135.0,1.8,26.0,602.0,184.97,109.95
2016,9,10,9,45,380.5,219.0,2.0,26.5,468.0,225.55,155.57
2016,9,10,10,0,42.0,303.0,2.2,27.0,334.0,249.58,186.53
2016,9,10,10,15,153.5,337.5,2.3,27.0,457.0,307.62,227.17
2016,9,10,10,30,265.0,372.0,2.4,27.0,580.0,380.09,279.47
2016,9,10,10,45,344.5,358.5,2.5,27.0,639.5,426.21,313.86
2016,9,10,11,0,424.0,345.0,2.6,27.0,699.0,474.94,350.76
2016,9,10,11,15,616.5,248.0,2.7,27.0,777.5,529.55,393.05
2016,9,10,11,30,809.0,151.0,2.8,27.0,856.0,599.91,447.39
2016,9,10,11,45,833.5,138.5,2.9,27.5,873.5,645.78,481.59
2016,9,10,12,0,858.0,126.0,3.0,28.0,891.0,691.56,515.14
2016,9,10,12,15,597.0,275.0,3.05,28.0,808.5,677.71,501.92
2016,9,10,12,30,336.0,424.0,3.1,28.0,726.0,639.69,470.82
2016,9,10,12,45,341.0,421.0,3.15,28.0,726.0,661.71,487.18
2016,9,10,13,0,346.0,418.0,3.2,28.0,726.0,682.78,502.48
2016,9,10,13,15,323.0,417.0,3.25,28.0,701.5,680.89,501.37
2016,9,10,13,30,300.0,416.0,3.3,28.0,677.0,676.45,498.62
2016,9,10,13,45,381.0,372.5,3.35,28.5,695.5,720.68,531.41
2016,9,10,14,0,462.0,329.0,3.4,29.0,714.0,776.94,571.66
2016,9,10,14,15,647.0,221.5,3.4,29.0,739.5,858.1,632.59
2016,9,10,14,30,832.0,114.0,3.4,29.0,765.0,914.62,671.13
2016,9,10,14,45,580.0,216.0,3.4,29.0,659.5,810.35,600.81
2016,9,10,15,0,328.0,318.0,3.4,29.0,554.0,666.13,496.41
2016,9,10,15,15,555.0,211.0,3.35,28.5,581.5,784.73,588.45
2016,9,10,15,30,782.0,104.0,3.3,28.0,609.0,880.15,656.54
2016,9,10,15,45,466.0,177.0,3.3,28.0,472.0,662.92,505.15
2016,9,10,16,0,150.0,250.0,3.3,28.0,335.0,420.93,323.05
2016,9,10,16,15,415.0,171.0,3.15,27.5,372.5,603.4,467.61
2016,9,10,16,30,680.0,92.0,3.0,27.0,410.0,744.39,572.59
2016,9,10,16,45,634.5,88.5,2.9,27.0,355.5,687.09,532.05
2016,9,10,17,0,589.0,85.0,2.8,27.0,301.0,629.58,491.75
2016,9,10,17,15,534.5,77.0,2.7,26.5,247.5,559.41,441.52
2016,9,10,17,30,480.0,69.0,2.6,26.0,194.0,490.63,390.08
2016,9,10,17,45,391.0,58.5,2.55,26.0,143.5,395.56,314.27
2016,9,10,18,0,302.0,48.0,2.5,26.0,93.0,304.94,238.55
2016,9,10,18,15,184.0,31.0,2.55,25.5,55.0,197.78,141.02
2016,9,10,18,30,66.0,14.0,2.6,25.0,17.0,52.5,0.0
2016,9,10,18,45,33.0,7.0,2.7,24.5,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,14.55,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,25.73,15.12
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,38.43,27.34
2016,9,11,7,15,395.5,61.5,2.65,20.5,148.5,46.45,34.77
2016,9,11,7,30,478.0,73.0,2.5,21.0,199.0,55.17,42.51
2016,9,11,7,45,532.0,82.0,2.35,22.0,253.0,59.92,46.47
2016,9,11,8,0,586.0,91.0,2.2,23.0,307.0,64.45,50.07
2016,9,11,8,15,624.5,97.0,2.05,23.5,361.0,66.38,51.45
2016,9,11,8,30,663.0,103.0,1.9,24.0,415.0,68.22,52.7
2016,9,11,8,45,690.0,108.5,1.8,25.0,466.5,69.49,53.33
2016,9,11,9,0,717.0,114.0,1.7,26.0,518.0,76.87,59.06
2016,9,11,9,15,738.0,118.0,1.65,26.0,566.0,127.5,70.43
2016,9,11,9,30,759.0,122.0,1.6,26.0,614.0,187.26,110.1
2016,9,11,9,45,773.5,126.0,1.6,26.5,656.0,240.79,151.51
2016,9,11,10,0,788.0,130.0,1.6,27.0,698.0,295.64,196.6
2016,9,11,10,15,800.0,132.5,1.6,27.5,734.0,349.65,241.63
2016,9,11,10,30,812.0,135.0,1.6,28.0,770.0,404.22,286.41
2016,9,11,10,45,820.5,136.5,1.6,28.5,799.0,456.84,328.65
2016,9,11,11,0,829.0,138.0,1.6,29.0,828.0,509.15,369.29
2016,9,11,11,15,834.5,139.5,1.6,29.0,849.0,559.34,407.9
2016,9,11,11,30,840.0,141.0,1.6,29.0,870.0,608.49,444.64
2016,9,11,11,45,867.0,126.5,1.65,29.5,888.5,655.94,478.97
2016,9,11,12,0,894.0,112.0,1.7,30.0,907.0,702.69,512.04
2016,9,11,12,15,895.0,112.0,1.7,30.0,911.0,742.93,540.29
2016,9,11,12,30,896.0,112.0,1.7,30.0,915.0,780.75,565.01
2016,9,11,12,45,650.5,248.0,1.75,30.0,829.5,754.73,544.96
2016,9,11,13,0,405.0,384.0,1.8,30.0,744.0,699.17,503.58
2016,9,11,13,15,649.0,246.0,1.8,30.0,812.5,805.71,581.27
2016,9,11,13,30,893.0,108.0,1.8,30.0,881.0,894.63,640.15
2016,9,11,13,45,605.5,247.5,1.85,30.5,765.5,812.34,584.07
2016,9,11,14,0,318.0,387.0,1.9,31.0,650.0,691.54,497.56
2016,9,11,14,15,595.5,244.0,1.9,30.5,715.5,831.4,600.58
2016,9,11,14,30,873.0,101.0,1.9,30.0,781.0,937.35,671.48
2016,9,11,14,45,854.0,103.5,1.95,30.0,742.5,930.63,667.87
2016,9,11,15,0,835.0,106.0,2.0,30.0,704.0,920.49,663.36
2016,9,11,15,15,821.5,103.5,2.0,30.0,661.5,916.15,662.24
2016,9,11,15,30,808.0,101.0,2.0,30.0,619.0,899.13,653.0
2016,9,11,15,45,791.0,97.0,2.05,30.0,571.5,873.88,639.05
2016,9,11,16,0,774.0,93.0,2.1,30.0,524.0,845.72,623.14
2016,9,11,16,15,748.5,89.0,2.0,29.5,471.5,807.23,600.08
2016,9,11,16,30,723.0,85.0,1.9,29.0,419.0,766.64,575.28
2016,9,11,16,45,689.0,79.0,1.85,29.0,365.0,719.39,544.58
2016,9,11,17,0,655.0,73.0,1.8,29.0,311.0,666.82,509.3
2016,9,11,17,15,602.0,66.5,1.65,28.0,255.5,598.03,462.29
2016,9,11,17,30,549.0,60.0,1.5,27.0,200.0,530.57,413.86
2016,9,11,17,45,468.5,50.5,1.35,26.5,148.5,441.08,345.14
2016,9,11,18,0,388.0,41.0,1.2,26.0,97.0,356.36,275.26
2016,9,11,18,15,249.0,27.0,1.2,25.5,57.0,235.26,162.86
2016,9,11,18,30,110.0,13.0,1.2,25.0,17.0,77.74,0.0
2016,9,11,18,45,55.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,15.0,0.6,21.0,20.0,13.64,0.0
2016,9,12,6,45,238.5,30.0,0.6,21.5,60.5,24.39,13.81
2016,9,12,7,0,366.0,45.0,0.6,22.0,101.0,35.95,25.01
2016,9,12,7,15,448.5,55.0,0.7,22.5,152.5,42.48,31.07
2016,9,12,7,30,531.0,65.0,0.8,23.0,204.0,48.78,36.66
2016,9,12,7,45,581.0,73.0,0.95,24.0,258.5,53.06,40.21
2016,9,12,8,0,631.0,81.0,1.1,25.0,313.0,57.15,43.44
2016,9,12,8,15,667.5,86.5,1.25,25.5,367.5,59.1,44.85
2016,9,12,8,30,704.0,92.0,1.4,26.0,422.0,60.95,46.14
2016,9,12,8,45,728.0,97.5,1.55,27.0,473.5,62.57,47.11
2016,9,12,9,0,752.0,103.0,1.7,28.0,525.0,76.26,58.07
2016,9,12,9,15,771.0,106.5,1.7,28.0,572.5,127.81,69.27
2016,9,12,9,30,790.0,110.0,1.7,28.0,620.0,181.6,103.64
2016,9,12,9,45,803.5,113.0,1.7,28.5,662.0,235.95,145.49
2016,9,12,10,0,817.0,116.0,1.7,29.0,704.0,291.43,191.02
2016,9,12,10,15,827.5,118.5,1.7,29.0,739.5,346.49,237.34
2016,9,12,10,30,838.0,121.0,1.7,29.0,775.0,407.07,287.07
2016,9,12,10,45,846.0,122.5,1.75,29.5,804.0,459.76,329.57
2016,9,12,11,0,854.0,124.0,1.8,30.0,833.0,511.93,370.41
2016,9,12,11,15,664.0,235.5,1.85,30.0,795.5,543.36,395.15
2016,9,12,11,30,474.0,347.0,1.9,30.0,758.0,563.06,409.21
2016,9,12,11,45,290.0,393.5,1.95,30.5,646.0,517.45,376.33
2016,9,12,12,0,106.0,440.0,2.0,31.0,534.0,453.94,329.45
2016,9,12,12,15,488.5,284.0,2.0,31.0,719.5,607.58,444.03
2016,9,12,12,30,871.0,128.0,2.0,31.0,905.0,774.9,562.57
2016,9,12,12,45,867.5,129.0,2.05,31.0,899.5,806.91,582.62
2016,9,12,13,0,864.0,130.0,2.1,31.0,894.0,836.01,601.94
2016,9,12,13,15,559.0,277.0,2.1,31.0,768.5,755.59,545.44
2016,9,12,13,30,254.0,424.0,2.1,31.0,643.0,643.44,463.74
2016,9,12,13,45,545.5,277.0,2.15,31.0,732.0,783.37,567.08
2016,9,12,14,0,837.0,130.0,2.2,31.0,821.0,905.6,650.1
2016,9,12,14,15,828.5,128.5,2.2,31.0,791.5,920.68,659.52
2016,9,12,14,30,820.0,127.0,2.2,31.0,762.0,923.4,662.18
2016,9,12,14,45,805.0,126.0,2.2,31.0,725.0,917.04,659.29
2016,9,12,15,0,790.0,125.0,2.2,31.0,688.0,907.2,654.4
2016,9,12,15,15,774.0,122.0,2.2,30.5,645.0,890.83,646.73
2016,9,12,15,30,758.0,119.0,2.2,30.0,602.0,871.25,637.05
2016,9,12,15,45,733.0,116.5,2.2,30.0,553.5,846.24,622.55
2016,9,12,16,0,708.0,114.0,2.2,30.0,505.0,813.86,603.08
2016,9,12,16,15,679.5,108.5,2.1,29.5,453.5,772.41,577.72
2016,9,12,16,30,651.0,103.0,2.0,29.0,402.0,729.19,550.74
2016,9,12,16,45,608.0,97.0,1.9,29.0,347.5,671.55,511.93
2016,9,12,17,0,565.0,91.0,1.8,29.0,293.0,613.57,471.91
2016,9,12,17,15,508.0,82.0,1.65,28.5,239.5,540.94,420.36
2016,9,12,17,30,451.0,73.0,1.5,28.0,186.0,469.73,367.33
2016,9,12,17,45,359.0,60.5,1.35,27.5,136.0,369.27,288.77
2016,9,12,18,0,267.0,48.0,1.2,27.0,86.0,280.43,215.53
2016,9,12,18,15,155.0,29.5,1.2,26.5,49.0,174.64,115.04
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,35.63,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,15.46,0.0
2016,9,13,6,45,147.0,33.5,0.9,22.5,55.5,26.1,14.91
2016,9,13,7,0,294.0,50.0,1.0,23.0,94.0,38.45,26.95
2016,9,13,7,15,377.5,62.5,1.2,23.5,144.0,47.22,34.95
2016,9,13,7,30,461.0,75.0,1.4,24.0,194.0,57.05,43.57
2016,9,13,7,45,442.5,95.0,1.6,25.0,232.0,68.67,53.33
2016,9,13,8,0,424.0,115.0,1.8,26.0,270.0,80.88,63.33
2016,9,13,8,15,434.5,135.5,1.75,26.0,316.5,92.9,73.21
2016,9,13,8,30,445.0,156.0,1.7,26.0,363.0,104.22,82.36
2016,9,13,8,45,283.5,202.5,1.7,26.5,340.5,137.93,109.65
2016,9,13,9,0,122.0,249.0,1.7,27.0,318.0,173.11,137.52
2016,9,13,9,15,99.5,267.5,1.6,27.5,327.0,206.43,152.78
2016,9,13,9,30,77.0,286.0,1.5,28.0,336.0,226.87,167.4
2016,9,13,9,45,216.5,297.5,1.45,28.5,450.0,262.49,187.78
2016,9,13,10,0,356.0,309.0,1.4,29.0,564.0,314.97,222.26
2016,9,13,10,15,178.5,229.0,1.3,29.0,357.0,230.1,166.32
2016,9,13,10,30,1.0,149.0,1.2,29.0,150.0,130.92,95.97
2016,9,13,10,45,124.5,276.0,1.15,29.5,379.0,277.82,204.39
2016,9,13,11,0,248.0,403.0,1.1,30.0,608.0,437.76,317.08
2016,9,13,11,15,180.5,415.0,1.1,30.0,566.5,436.56,315.89
2016,9,13,11,30,113.0,427.0,1.1,30.0,525.0,426.05,308.52
2016,9,13,11,45,156.5,436.5,1.1,30.5,574.0,470.39,339.4
2016,9,13,12,0,200.0,446.0,1.1,31.0,623.0,521.66,374.3
2016,9,13,12,15,258.5,436.0,1.15,31.0,665.5,572.19,409.74
2016,9,13,12,30,317.0,426.0,1.2,31.0,708.0,626.21,447.29
2016,9,13,12,45,242.5,436.5,1.25,31.0,651.5,592.3,423.72
2016,9,13,13,0,168.0,447.0,1.3,31.0,595.0,556.41,398.92
2016,9,13,13,15,123.5,428.5,1.4,31.0,536.5,513.68,370.17
2016,9,13,13,30,79.0,410.0,1.5,31.0,478.0,456.68,330.96
2016,9,13,13,45,153.5,406.5,1.6,31.0,534.5,538.5,390.67
2016,9,13,14,0,228.0,403.0,1.7,31.0,591.0,612.11,443.22
2016,9,13,14,15,344.0,350.5,1.75,31.0,622.0,688.61,498.46
2016,9,13,14,30,460.0,298.0,1.8,31.0,653.0,765.87,553.43
2016,9,13,14,45,503.0,266.0,1.9,31.0,637.0,781.65,566.52
2016,9,13,15,0,546.0,234.0,2.0,31.0,621.0,794.12,578.17
2016,9,13,15,15,648.0,175.5,2.05,31.0,606.5,836.54,609.8
2016,9,13,15,30,750.0,117.0,2.1,31.0,592.0,859.55,626.64
2016,9,13,15,45,726.0,114.0,2.2,31.0,544.0,834.75,612.73
2016,9,13,16,0,702.0,111.0,2.3,31.0,496.0,802.74,594.23
2016,9,13,16,15,446.5,151.0,2.25,30.5,387.0,604.45,458.62
2016,9,13,16,30,191.0,191.0,2.2,30.0,278.0,390.98,300.84
2016,9,13,16,45,372.5,140.0,2.2,29.5,281.5,515.05,399.73
2016,9,13,17,0,554.0,89.0,2.2,29.0,285.0,600.32,465.59
2016,9,13,17,15,495.5,80.0,2.0,28.5,232.0,527.01,411.75
2016,9,13,17,30,437.0,71.0,1.8,28.0,179.0,450.6,354.1
2016,9,13,17,45,345.5,58.5,1.65,27.5,130.0,355.82,279.0
2016,9,13,18,0,254.0,46.0,1.5,27.0,81.0,268.23,206.03
2016,9,13,18,15,127.0,28.0,1.5,26.5,45.5,151.96,94.26
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.1,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,55.0,13.0,1.0,23.0,15.0,11.82,0.0
2016,9,14,6,45,170.0,31.0,1.2,23.5,53.0,24.18,13.15
2016,9,14,7,0,285.0,49.0,1.4,24.0,91.0,37.69,26.15
2016,9,14,7,15,366.5,61.5,1.45,24.5,140.0,46.46,34.13
2016,9,14,7,30,448.0,74.0,1.5,25.0,189.0,56.25,42.69
2016,9,14,7,45,507.5,82.0,1.55,25.5,242.5,60.13,45.96
2016,9,14,8,0,567.0,90.0,1.6,26.0,296.0,63.9,48.97
2016,9,14,8,15,605.5,97.0,1.7,26.5,349.5,66.6,50.99
2016,9,14,8,30,644.0,104.0,1.8,27.0,403.0,69.15,52.82
2016,9,14,8,45,431.0,174.0,1.95,27.5,384.5,113.14,88.98
2016,9,14,9,0,218.0,244.0,2.1,28.0,366.0,171.35,135.77
2016,9,14,9,15,477.0,184.5,2.2,28.0,481.0,152.66,98.92
2016,9,14,9,30,736.0,125.0,2.3,28.0,596.0,176.55,102.2
2016,9,14,9,45,370.0,153.5,2.45,28.5,390.5,176.82,117.79
2016,9,14,10,0,4.0,182.0,2.6,29.0,185.0,157.68,117.23
2016,9,14,10,15,123.0,276.5,2.65,29.0,372.0,255.09,187.75
2016,9,14,10,30,242.0,371.0,2.7,29.0,559.0,377.13,276.04
2016,9,14,10,45,231.5,388.5,2.8,29.5,573.5,405.25,296.95
2016,9,14,11,0,221.0,406.0,2.9,30.0,588.0,432.36,316.97
2016,9,14,11,15,152.5,409.5,2.95,30.0,537.0,417.47,306.97
2016,9,14,11,30,84.0,413.0,3.0,30.0,486.0,398.1,293.02
2016,9,14,11,45,90.0,422.5,3.1,30.5,501.5,418.92,307.77
2016,9,14,12,0,96.0,432.0,3.2,31.0,517.0,440.36,322.72
2016,9,14,12,15,55.5,356.5,3.25,31.0,406.0,355.59,261.7
2016,9,14,12,30,15.0,281.0,3.3,31.0,295.0,260.91,192.22
2016,9,14,12,45,419.0,213.0,3.35,31.5,581.5,536.98,401.38
2016,9,14,13,0,823.0,145.0,3.4,32.0,868.0,820.01,599.25
2016,9,14,13,15,819.5,144.0,3.4,31.5,855.0,844.11,614.91
2016,9,14,13,30,816.0,143.0,3.4,31.0,842.0,865.07,630.38
2016,9,14,13,45,439.5,259.0,3.4,31.0,634.5,669.22,493.64
2016,9,14,14,0,63.0,375.0,3.4,31.0,427.0,420.33,309.52
2016,9,14,14,15,32.5,267.5,3.4,31.0,295.0,287.34,213.57
2016,9,14,14,30,2.0,160.0,3.4,31.0,163.0,146.19,107.37
2016,9,14,14,45,15.0,217.0,3.45,31.0,228.5,213.33,159.19
2016,9,14,15,0,28.0,274.0,3.5,31.0,294.0,300.1,224.71
2016,9,14,15,15,382.0,197.5,3.45,30.5,439.0,602.09,456.65
2016,9,14,15,30,736.0,121.0,3.4,30.0,584.0,854.23,636.46
2016,9,14,15,45,720.0,115.0,3.35,30.0,537.5,828.54,618.73
2016,9,14,16,0,704.0,109.0,3.3,30.0,491.0,800.14,601.13
2016,9,14,16,15,675.0,103.5,3.15,29.5,440.0,758.3,574.73
2016,9,14,16,30,646.0,98.0,3.0,29.0,389.0,714.77,546.75
2016,9,14,16,45,613.5,90.0,2.9,29.0,336.5,663.79,511.93
2016,9,14,17,0,581.0,82.0,2.8,29.0,284.0,612.06,475.62
2016,9,14,17,15,524.0,73.5,2.45,28.5,231.0,540.01,422.92
2016,9,14,17,30,467.0,65.0,2.1,28.0,178.0,469.59,369.29
2016,9,14,17,45,386.5,52.5,1.8,27.5,129.0,379.93,297.63
2016,9,14,18,0,306.0,40.0,1.5,27.0,80.0,295.42,226.31
2016,9,14,18,15,153.0,25.0,1.45,26.5,45.0,160.83,92.29
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.1,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.0,23.0,10.0,8.19,0.0
2016,9,15,6,45,90.5,33.0,1.25,23.5,44.5,26.42,14.68
2016,9,15,7,0,155.0,57.0,1.5,24.0,79.0,44.49,31.81
2016,9,15,7,15,220.0,79.0,1.4,24.5,126.5,60.61,46.12
2016,9,15,7,30,285.0,101.0,1.3,25.0,174.0,76.21,59.63
2016,9,15,7,45,335.5,118.0,1.2,25.5,224.5,87.93,69.48
2016,9,15,8,0,386.0,135.0,1.1,26.0,275.0,94.91,75.06
2016,9,15,8,15,426.0,148.5,1.1,26.5,326.5,101.97,80.55
2016,9,15,8,30,466.0,162.0,1.1,27.0,378.0,108.65,85.61
2016,9,15,8,45,499.5,171.5,1.1,27.5,427.5,112.28,88.08
2016,9,15,9,0,533.0,181.0,1.1,28.0,477.0,117.02,91.44
2016,9,15,9,15,557.0,189.0,1.2,28.5,522.5,160.68,102.33
2016,9,15,9,30,581.0,197.0,1.3,29.0,568.0,207.23,131.24
2016,9,15,9,45,595.5,205.5,1.45,29.5,608.0,254.37,166.3
2016,9,15,10,0,610.0,214.0,1.6,30.0,648.0,303.41,205.1
2016,9,15,10,15,352.0,290.5,1.7,30.0,544.0,326.8,232.8
2016,9,15,10,30,94.0,367.0,1.8,30.0,440.0,327.48,239.8
2016,9,15,10,45,90.5,379.5,1.95,30.5,452.0,345.8,253.13
2016,9,15,11,0,87.0,392.0,2.1,31.0,464.0,363.76,265.93
2016,9,15,11,15,46.0,280.0,2.15,31.0,318.0,262.98,193.29
2016,9,15,11,30,5.0,168.0,2.2,31.0,172.0,150.99,110.16
2016,9,15,11,45,163.5,292.5,2.3,31.5,435.5,356.32,263.45
2016,9,15,12,0,322.0,417.0,2.4,32.0,699.0,578.33,419.65
2016,9,15,12,15,261.5,432.0,2.45,32.0,662.0,570.44,412.72
2016,9,15,12,30,201.0,447.0,2.5,32.0,625.0,554.15,401.04
2016,9,15,12,45,222.5,441.0,2.55,32.0,637.0,580.21,420.1
2016,9,15,13,0,244.0,435.0,2.6,32.0,649.0,606.67,439.2
2016,9,15,13,15,443.5,343.5,2.6,32.0,725.0,718.34,520.17
2016,9,15,13,30,643.0,252.0,2.6,32.0,801.0,824.99,595.76
2016,9,15,13,45,331.5,272.0,2.6,32.0,555.0,585.67,429.32
2016,9,15,14,0,20.0,292.0,2.6,32.0,309.0,285.75,209.61
2016,9,15,14,15,73.5,330.5,2.6,32.0,388.0,389.59,287.82
2016,9,15,14,30,127.0,369.0,2.6,32.0,467.0,500.83,368.16
2016,9,15,14,45,157.5,350.5,2.65,32.0,465.5,516.46,380.56
2016,9,15,15,0,188.0,332.0,2.7,32.0,464.0,531.24,392.97
2016,9,15,15,15,140.5,306.5,2.7,31.5,402.0,463.86,345.69
2016,9,15,15,30,93.0,281.0,2.7,31.0,340.0,378.5,284.6
2016,9,15,15,45,323.5,223.0,2.75,31.0,402.0,561.42,425.33
2016,9,15,16,0,554.0,165.0,2.8,31.0,464.0,720.44,543.16
2016,9,15,16,15,521.5,155.5,2.65,30.5,414.0,674.3,511.54
2016,9,15,16,30,489.0,146.0,2.5,30.0,364.0,627.22,480.06
2016,9,15,16,45,456.5,131.5,2.45,30.0,313.5,573.48,442.61
2016,9,15,17,0,424.0,117.0,2.4,30.0,263.0,519.57,403.95
2016,9,15,17,15,367.0,102.0,2.1,29.0,212.0,446.14,349.67
2016,9,15,17,30,310.0,87.0,1.8,28.0,161.0,375.27,295.09
2016,9,15,17,45,242.5,67.0,1.55,27.5,115.0,293.5,229.23
2016,9,15,18,0,175.0,47.0,1.3,27.0,69.0,203.05,154.24
2016,9,15,18,15,87.5,23.5,1.25,26.5,34.5,102.07,49.81
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,10.91,0.0
2016,9,16,6,45,173.5,29.5,0.95,23.5,51.5,23.05,11.89
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,36.22,24.86
2016,9,16,7,15,372.5,59.5,0.9,24.5,138.5,45.06,32.91
2016,9,16,7,30,455.0,72.0,0.7,25.0,188.0,54.79,41.44
2016,9,16,7,45,512.0,81.0,0.5,26.0,241.0,59.57,45.38
2016,9,16,8,0,569.0,90.0,0.3,27.0,294.0,64.15,48.95
2016,9,16,8,15,608.0,96.5,0.4,27.5,347.5,66.49,50.64
2016,9,16,8,30,647.0,103.0,0.5,28.0,401.0,68.7,52.19
2016,9,16,8,45,673.0,109.0,0.6,28.5,451.5,70.32,53.22
2016,9,16,9,0,699.0,115.0,0.7,29.0,502.0,72.3,54.54
2016,9,16,9,15,480.5,199.5,0.7,29.5,476.5,161.31,104.98
2016,9,16,9,30,262.0,284.0,0.7,30.0,451.0,229.8,160.06
2016,9,16,9,45,139.0,264.5,0.7,30.5,354.0,225.48,161.01
2016,9,16,10,0,16.0,245.0,0.7,31.0,257.0,210.08,153.92
2016,9,16,10,15,127.0,307.5,0.7,31.0,405.0,277.57,200.26
2016,9,16,10,30,238.0,370.0,0.7,31.0,553.0,374.25,267.42
2016,9,16,10,45,523.5,256.0,0.7,31.5,679.0,417.58,295.73
2016,9,16,11,0,809.0,142.0,0.7,32.0,805.0,497.6,352.32
2016,9,16,11,15,814.5,143.5,0.7,32.0,825.0,546.71,388.68
2016,9,16,11,30,820.0,145.0,0.7,32.0,845.0,594.8,423.47
2016,9,16,11,45,839.5,135.0,0.75,32.5,861.0,639.85,455.12
2016,9,16,12,0,859.0,125.0,0.8,33.0,877.0,684.1,485.49
2016,9,16,12,15,860.0,125.5,0.85,33.0,880.5,723.36,512.68
2016,9,16,12,30,861.0,126.0,0.9,33.0,884.0,760.31,537.44
2016,9,16,12,45,859.5,125.5,1.0,33.0,879.0,791.94,558.46
2016,9,16,13,0,858.0,125.0,1.1,33.0,874.0,820.73,577.76
2016,9,16,13,15,854.5,124.5,1.15,33.0,860.5,844.9,593.6
2016,9,16,13,30,851.0,124.0,1.2,33.0,847.0,865.9,607.57
2016,9,16,13,45,847.0,122.0,1.25,33.0,825.5,881.73,618.46
2016,9,16,14,0,843.0,120.0,1.3,33.0,804.0,894.17,627.44
2016,9,16,14,15,835.0,118.0,1.4,33.0,774.5,899.54,632.85
2016,9,16,14,30,827.0,116.0,1.5,33.0,745.0,910.39,641.89
2016,9,16,14,45,811.0,116.0,1.6,33.0,707.5,903.95,640.16
2016,9,16,15,0,795.0,116.0,1.7,33.0,670.0,894.05,636.5
2016,9,16,15,15,779.5,113.0,1.75,33.0,627.0,877.87,628.37
2016,9,16,15,30,764.0,110.0,1.8,33.0,584.0,858.5,618.29
2016,9,16,15,45,744.0,105.5,1.85,33.0,536.5,830.25,602.41
2016,9,16,16,0,724.0,101.0,1.9,33.0,489.0,804.12,587.84
2016,9,16,16,15,695.5,96.5,1.85,32.5,437.5,763.63,563.78
2016,9,16,16,30,667.0,92.0,1.8,32.0,386.0,721.43,538.15
2016,9,16,16,45,627.5,85.5,1.75,32.0,332.0,666.03,501.59
2016,9,16,17,0,588.0,79.0,1.7,32.0,278.0,610.24,463.68
2016,9,16,17,15,529.0,70.5,1.55,31.0,224.5,536.71,412.55
2016,9,16,17,30,470.0,62.0,1.4,30.0,171.0,464.98,360.07
2016,9,16,17,45,382.5,50.0,1.25,29.5,122.5,371.38,286.51
2016,9,16,18,0,295.0,38.0,1.1,29.0,74.0,283.49,212.78
2016,9,16,18,15,147.5,19.0,1.1,28.5,37.0,141.9,56.8
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,10.91,0.0
2016,9,17,6,45,209.0,27.5,1.7,23.5,52.0,21.55,10.5
2016,9,17,7,0,335.0,43.0,2.0,24.0,90.0,34.54,23.4
2016,9,17,7,15,419.0,53.5,1.85,24.5,140.0,41.54,29.89
2016,9,17,7,30,503.0,64.0,1.7,25.0,190.0,48.3,35.88
2016,9,17,7,45,555.5,72.0,1.55,26.0,243.5,52.6,39.46
2016,9,17,8,0,608.0,80.0,1.4,27.0,297.0,56.73,42.72
2016,9,17,8,15,645.5,86.0,1.15,27.5,350.5,59.07,44.46
2016,9,17,8,30,683.0,92.0,0.9,28.0,404.0,61.29,46.05
2016,9,17,8,45,706.0,98.0,0.65,29.0,454.5,63.25,47.28
2016,9,17,9,0,729.0,104.0,0.4,30.0,505.0,65.04,48.34
2016,9,17,9,15,749.0,107.5,0.45,30.5,552.0,121.77,65.93
2016,9,17,9,30,769.0,111.0,0.5,31.0,599.0,174.32,97.41
2016,9,17,9,45,779.0,116.5,0.55,31.5,639.5,228.62,137.82
2016,9,17,10,0,789.0,122.0,0.6,32.0,680.0,283.68,181.69
2016,9,17,10,15,427.0,235.5,0.7,32.0,539.5,302.73,209.93
2016,9,17,10,30,65.0,349.0,0.8,32.0,399.0,303.84,219.6
2016,9,17,10,45,442.5,242.0,0.9,32.5,601.5,372.66,265.38
2016,9,17,11,0,820.0,135.0,1.0,33.0,804.0,495.98,351.86
2016,9,17,11,15,825.5,136.0,1.05,33.0,824.5,545.11,388.55
2016,9,17,11,30,831.0,137.0,1.1,33.0,845.0,593.15,424.04
2016,9,17,11,45,831.0,139.5,1.15,33.0,856.0,637.81,456.33
2016,9,17,12,0,831.0,142.0,1.2,33.0,867.0,680.53,486.59
2016,9,17,12,15,832.0,142.5,1.2,33.0,870.5,720.06,513.72
2016,9,17,12,30,833.0,143.0,1.2,33.0,874.0,757.34,538.85
2016,9,17,12,45,832.0,142.5,1.3,33.0,869.0,789.68,560.65
2016,9,17,13,0,831.0,142.0,1.4,33.0,864.0,819.26,580.48
2016,9,17,13,15,827.5,141.0,1.45,33.0,850.0,843.34,596.35
2016,9,17,13,30,824.0,140.0,1.5,33.0,836.0,864.24,610.34
2016,9,17,13,45,459.0,264.0,1.55,33.5,650.0,688.97,492.7
2016,9,17,14,0,94.0,388.0,1.6,34.0,464.0,461.87,331.53
2016,9,17,14,15,444.0,260.5,1.6,33.5,598.5,698.2,504.04
2016,9,17,14,30,794.0,133.0,1.6,33.0,733.0,896.7,636.78
2016,9,17,14,45,538.0,223.5,1.65,33.0,621.0,764.04,549.34
2016,9,17,15,0,282.0,314.0,1.7,33.0,509.0,614.86,446.01
2016,9,17,15,15,495.0,223.0,1.7,33.0,539.0,733.03,533.64
2016,9,17,15,30,708.0,132.0,1.7,33.0,569.0,835.73,604.15
2016,9,17,15,45,685.0,127.0,1.75,33.0,521.5,805.2,585.45
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,772.22,566.21
2016,9,17,16,15,631.0,115.5,1.75,32.5,422.5,728.21,539.53
2016,9,17,16,30,600.0,109.0,1.7,32.0,371.0,682.63,511.24
2016,9,17,16,45,558.0,101.0,1.65,32.0,318.0,624.84,472.59
2016,9,17,17,0,516.0,93.0,1.6,32.0,265.0,566.75,432.55
2016,9,17,17,15,454.5,82.0,1.45,31.0,213.0,485.38,374.85
2016,9,17,17,30,393.0,71.0,1.3,30.0,161.0,413.45,320.73
2016,9,17,17,45,304.0,56.0,1.2,29.5,113.5,320.09,246.9
2016,9,17,18,0,215.0,41.0,1.1,29.0,66.0,233.91,174.23
2016,9,17,18,15,107.5,20.5,1.15,28.5,33.0,118.54,30.16
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,35.0,10.0,1.6,24.0,11.0,9.1,0.0
2016,9,18,6,45,137.0,29.5,1.8,24.5,47.0,23.05,11.28
2016,9,18,7,0,239.0,49.0,2.0,25.0,83.0,37.72,25.9
2016,9,18,7,15,322.0,64.0,2.0,25.0,131.0,48.37,35.6
2016,9,18,7,30,405.0,79.0,2.0,25.0,179.0,58.64,44.69
2016,9,18,7,45,463.0,89.0,2.0,25.5,231.5,64.78,49.92
2016,9,18,8,0,521.0,99.0,2.0,26.0,284.0,71.37,55.33
2016,9,18,8,15,562.0,107.0,2.0,26.5,336.5,74.5,57.68
2016,9,18,8,30,603.0,115.0,2.0,27.0,389.0,77.47,59.83
2016,9,18,8,45,631.5,121.5,2.0,27.5,439.5,79.07,60.8
2016,9,18,9,0,660.0,128.0,2.0,28.0,490.0,80.54,61.67
2016,9,18,9,15,682.5,133.0,1.9,28.5,536.5,126.87,73.13
2016,9,18,9,30,705.0,138.0,1.8,29.0,583.0,177.63,104.07
2016,9,18,9,45,718.5,143.0,1.75,29.5,623.5,229.24,142.85
2016,9,18,10,0,732.0,148.0,1.7,30.0,664.0,282.12,185.47
2016,9,18,10,15,744.5,151.0,1.6,30.0,699.0,334.29,228.61
2016,9,18,10,30,757.0,154.0,1.5,30.0,734.0,392.0,275.28
2016,9,18,10,45,765.0,156.5,1.4,30.5,761.5,442.27,314.95
2016,9,18,11,0,773.0,159.0,1.3,31.0,789.0,492.29,353.04
2016,9,18,11,15,779.0,160.5,1.15,31.0,809.0,540.0,388.56
2016,9,18,11,30,785.0,162.0,1.0,31.0,829.0,586.82,422.04
2016,9,18,11,45,822.5,141.5,0.85,31.5,848.5,633.05,453.33
2016,9,18,12,0,860.0,121.0,0.7,32.0,868.0,678.68,482.96
2016,9,18,12,15,663.0,238.5,0.6,32.0,816.0,686.41,484.18
2016,9,18,12,30,466.0,356.0,0.5,32.0,764.0,676.11,473.12
2016,9,18,12,45,664.0,237.5,0.4,32.0,814.5,748.78,523.25
2016,9,18,13,0,862.0,119.0,0.3,32.0,865.0,815.23,565.14
2016,9,18,13,15,659.5,229.0,0.35,32.0,794.0,790.7,548.63
2016,9,18,13,30,457.0,339.0,0.4,32.0,723.0,742.41,515.38
2016,9,18,13,45,373.5,359.5,0.45,32.0,668.0,696.19,486.63
2016,9,18,14,0,290.0,380.0,0.5,32.0,613.0,655.85,460.69
2016,9,18,14,15,384.0,331.0,0.55,32.0,627.5,701.61,494.79
2016,9,18,14,30,478.0,282.0,0.6,32.0,642.0,760.93,536.09
2016,9,18,14,45,637.5,197.0,0.7,32.0,651.5,833.13,587.75
2016,9,18,15,0,797.0,112.0,0.8,32.0,661.0,887.24,623.54
2016,9,18,15,15,781.5,109.0,0.85,32.0,618.0,870.92,615.06
2016,9,18,15,30,766.0,106.0,0.9,32.0,575.0,851.44,605.5
2016,9,18,15,45,744.5,102.5,0.95,32.0,527.5,822.9,590.15
2016,9,18,16,0,723.0,99.0,1.0,32.0,480.0,796.46,576.04
2016,9,18,16,15,693.5,94.0,1.0,31.5,428.0,754.48,551.92
2016,9,18,16,30,664.0,89.0,1.0,31.0,376.0,710.86,526.2
2016,9,18,16,45,624.5,82.5,1.0,31.0,322.5,655.67,490.67
2016,9,18,17,0,585.0,76.0,1.0,31.0,269.0,600.14,453.65
2016,9,18,17,15,523.5,68.0,0.95,30.5,216.0,525.73,401.8
2016,9,18,17,30,462.0,60.0,0.9,30.0,163.0,453.3,348.55
2016,9,18,17,45,368.0,48.0,0.85,29.5,115.0,356.02,272.68
2016,9,18,18,0,274.0,36.0,0.8,29.0,67.0,264.43,195.25
2016,9,18,18,15,137.0,18.0,0.85,28.5,33.5,130.43,7.85
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,50.0,11.0,1.9,24.0,12.0,10.01,0.0
2016,9,19,6,45,187.5,27.0,2.2,24.5,49.5,21.16,9.6
2016,9,19,7,0,325.0,43.0,2.5,25.0,87.0,34.73,23.37
2016,9,19,7,15,414.0,53.5,2.55,25.5,137.5,41.73,29.87
2016,9,19,7,30,503.0,64.0,2.6,26.0,188.0,48.5,35.87
2016,9,19,7,45,565.5,70.0,2.65,27.0,243.0,51.25,38.14
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,54.0,40.24
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,55.78,41.53
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,57.49,42.71
2016,9,19,8,45,731.5,90.5,2.45,30.0,457.5,64.82,48.43
2016,9,19,9,0,759.0,95.0,2.4,31.0,509.0,66.19,49.16
2016,9,19,9,15,778.5,98.0,2.25,31.0,556.0,114.71,60.36
2016,9,19,9,30,798.0,101.0,2.1,31.0,603.0,168.51,92.63
2016,9,19,9,45,812.0,104.0,2.0,31.5,645.0,223.29,133.67
2016,9,19,10,0,826.0,107.0,1.9,32.0,687.0,279.2,178.86
2016,9,19,10,15,836.5,109.0,1.85,32.5,722.0,340.45,228.8
2016,9,19,10,30,847.0,111.0,1.8,33.0,757.0,394.84,273.09
2016,9,19,10,45,856.0,111.5,1.8,33.5,785.5,447.39,315.08
2016,9,19,11,0,865.0,112.0,1.8,34.0,814.0,499.43,355.39
2016,9,19,11,15,870.0,113.0,1.9,34.0,834.0,549.09,393.9
2016,9,19,11,30,875.0,114.0,2.0,34.0,854.0,597.44,430.51
2016,9,19,11,45,880.0,113.0,2.1,34.0,866.0,642.6,464.12
2016,9,19,12,0,885.0,112.0,2.2,34.0,878.0,685.98,495.82
2016,9,19,12,15,886.0,112.0,2.25,34.0,881.5,725.48,524.02
2016,9,19,12,30,887.0,112.0,2.3,34.0,885.0,762.53,549.32
2016,9,19,12,45,886.0,111.5,2.4,34.5,879.5,794.98,569.91
2016,9,19,13,0,885.0,111.0,2.5,35.0,874.0,824.52,588.58
2016,9,19,13,15,881.5,110.5,2.55,35.0,859.5,848.95,604.83
2016,9,19,13,30,878.0,110.0,2.6,35.0,845.0,870.11,619.09
2016,9,19,13,45,872.0,109.0,2.7,35.0,822.5,885.22,629.96
2016,9,19,14,0,866.0,108.0,2.8,35.0,800.0,896.83,638.78
2016,9,19,14,15,858.0,106.0,2.85,35.0,770.0,902.05,643.32
2016,9,19,14,30,850.0,104.0,2.9,35.0,740.0,903.69,645.77
2016,9,19,14,45,838.0,102.0,2.95,35.0,702.5,898.11,643.75
2016,9,19,15,0,826.0,100.0,3.0,35.0,665.0,889.08,639.69
2016,9,19,15,15,810.5,97.5,3.0,34.5,622.0,881.98,638.04
2016,9,19,15,30,795.0,95.0,3.0,34.0,579.0,862.76,628.5
2016,9,19,15,45,773.5,92.0,3.0,34.0,530.0,834.44,611.71
2016,9,19,16,0,752.0,89.0,3.0,34.0,481.0,803.45,593.08
2016,9,19,16,15,723.0,84.5,2.85,33.5,429.0,761.62,567.2
2016,9,19,16,30,694.0,80.0,2.7,33.0,377.0,722.51,542.77
2016,9,19,16,45,653.0,74.5,2.55,32.5,323.0,666.7,505.89
2016,9,19,17,0,612.0,69.0,2.4,32.0,269.0,610.65,467.61
2016,9,19,17,15,550.0,62.0,2.2,31.0,215.0,536.61,415.08
2016,9,19,17,30,488.0,55.0,2.0,30.0,161.0,464.69,361.28
2016,9,19,17,45,389.0,44.0,1.8,29.5,112.5,364.71,281.54
2016,9,19,18,0,290.0,33.0,1.6,29.0,64.0,271.69,200.13
2016,9,19,18,15,145.0,16.5,1.6,28.5,32.0,133.97,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
