Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,199.5,16.5,1.95,13.5,39.0,13.23,0.0
2016,9,30,7,0,399.0,33.0,2.2,14.0,78.0,26.76,17.14
2016,9,30,7,15,494.5,42.0,2.2,14.5,130.0,32.96,23.41
2016,9,30,7,30,590.0,51.0,2.2,15.0,182.0,39.02,29.11
2016,9,30,7,45,647.5,57.5,2.25,15.5,238.5,42.74,32.51
2016,9,30,8,0,705.0,64.0,2.3,16.0,295.0,50.74,39.53
2016,9,30,8,15,742.0,68.5,2.1,16.5,350.5,52.87,41.24
2016,9,30,8,30,779.0,73.0,1.9,17.0,406.0,54.97,42.86
2016,9,30,8,45,805.0,76.5,1.7,18.0,458.5,56.17,43.56
2016,9,30,9,0,831.0,80.0,1.5,19.0,511.0,57.34,44.23
2016,9,30,9,15,849.5,83.0,1.5,19.5,559.0,94.66,50.35
2016,9,30,9,30,868.0,86.0,1.5,20.0,607.0,160.37,88.85
2016,9,30,9,45,881.0,88.5,1.5,20.5,649.0,217.67,131.67
2016,9,30,10,0,894.0,91.0,1.5,21.0,691.0,275.72,179.98
2016,9,30,10,15,903.5,93.0,1.45,21.0,726.5,332.94,229.61
2016,9,30,10,30,913.0,95.0,1.4,21.0,762.0,390.04,278.93
2016,9,30,10,45,919.0,96.5,1.35,21.5,789.5,445.02,325.04
2016,9,30,11,0,925.0,98.0,1.3,22.0,817.0,499.05,368.82
2016,9,30,11,15,929.5,99.0,1.25,22.0,836.5,550.73,410.06
2016,9,30,11,30,934.0,100.0,1.2,22.0,856.0,600.86,448.75
2016,9,30,11,45,938.0,99.0,1.15,22.5,867.0,647.2,482.62
2016,9,30,12,0,942.0,98.0,1.1,23.0,878.0,691.43,513.84
2016,9,30,12,15,942.0,98.5,1.1,23.0,880.0,732.05,543.11
2016,9,30,12,30,942.0,99.0,1.1,23.0,882.0,769.94,569.48
2016,9,30,12,45,941.0,98.0,1.15,23.5,875.0,802.76,590.47
2016,9,30,13,0,940.0,97.0,1.2,24.0,868.0,832.43,609.36
2016,9,30,13,15,936.0,96.5,1.2,24.0,852.0,856.91,625.39
2016,9,30,13,30,932.0,96.0,1.2,24.0,836.0,877.88,639.26
2016,9,30,13,45,927.0,94.5,1.3,24.0,812.0,893.38,651.15
2016,9,30,14,0,922.0,93.0,1.4,24.0,788.0,905.19,660.85
2016,9,30,14,15,913.5,91.5,1.45,24.0,756.5,910.22,665.69
2016,9,30,14,30,905.0,90.0,1.5,24.0,725.0,911.5,668.35
2016,9,30,14,45,893.5,87.5,1.55,24.5,686.0,905.27,665.02
2016,9,30,15,0,882.0,85.0,1.6,25.0,647.0,895.39,659.53
2016,9,30,15,15,866.5,83.0,1.6,24.5,601.5,879.06,651.88
2016,9,30,15,30,851.0,81.0,1.6,24.0,556.0,859.48,642.16
2016,9,30,15,45,830.0,77.5,1.6,24.0,506.0,838.53,630.29
2016,9,30,16,0,809.0,74.0,1.6,24.0,456.0,806.45,610.74
2016,9,30,16,15,778.0,70.0,1.5,23.5,401.5,762.83,583.09
2016,9,30,16,30,747.0,66.0,1.4,23.0,347.0,717.41,553.52
2016,9,30,16,45,702.5,60.5,1.3,23.0,291.5,657.96,511.79
2016,9,30,17,0,658.0,55.0,1.2,23.0,236.0,598.22,468.19
2016,9,30,17,15,585.5,48.0,1.1,22.0,181.0,522.38,411.82
2016,9,30,17,30,513.0,41.0,1.0,21.0,126.0,444.68,350.1
2016,9,30,17,45,384.5,30.0,0.95,20.5,79.5,329.28,250.69
2016,9,30,18,0,256.0,19.0,0.9,20.0,33.0,206.62,11.14
2016,9,30,18,15,128.0,9.5,0.9,19.5,16.5,82.19,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.5,0.45,16.5,7.5,6.58,0.0
2016,10,1,7,0,0.0,15.0,0.4,17.0,15.0,13.18,5.47
2016,10,1,7,15,0.0,25.5,0.4,17.5,25.5,22.45,14.0
2016,10,1,7,30,0.0,36.0,0.4,18.0,36.0,31.73,22.39
2016,10,1,7,45,0.0,47.5,0.45,18.5,47.5,41.91,31.42
2016,10,1,8,0,0.0,59.0,0.5,19.0,59.0,52.11,40.28
2016,10,1,8,15,0.0,78.0,0.5,19.5,78.0,68.5,54.31
2016,10,1,8,30,0.0,97.0,0.5,20.0,97.0,84.22,67.47
2016,10,1,8,45,0.0,70.5,0.5,20.5,70.5,62.34,48.37
2016,10,1,9,0,0.0,44.0,0.5,21.0,44.0,38.85,28.0
2016,10,1,9,15,0.0,48.5,0.65,21.5,48.5,42.86,29.73
2016,10,1,9,30,0.0,53.0,0.8,22.0,53.0,46.87,32.82
2016,10,1,9,45,20.0,164.5,0.95,22.5,178.0,139.22,105.63
2016,10,1,10,0,40.0,276.0,1.1,23.0,303.0,227.31,172.51
2016,10,1,10,15,102.5,314.0,1.1,23.5,387.5,278.22,208.39
2016,10,1,10,30,165.0,352.0,1.1,24.0,472.0,330.65,245.82
2016,10,1,10,45,126.0,359.5,1.1,24.5,453.5,336.42,250.68
2016,10,1,11,0,87.0,367.0,1.1,25.0,435.0,342.0,254.98
2016,10,1,11,15,489.5,237.0,1.05,25.0,630.5,440.4,327.09
2016,10,1,11,30,892.0,107.0,1.0,25.0,826.0,582.08,430.01
2016,10,1,11,45,666.5,223.0,1.0,25.0,764.0,591.17,435.62
2016,10,1,12,0,441.0,339.0,1.0,25.0,702.0,581.74,427.62
2016,10,1,12,15,341.5,374.0,0.95,25.0,655.5,568.52,417.76
2016,10,1,12,30,242.0,409.0,0.9,25.0,609.0,545.02,400.19
2016,10,1,12,45,292.5,393.0,0.9,25.5,633.0,589.2,431.46
2016,10,1,13,0,343.0,377.0,0.9,26.0,657.0,630.4,459.81
2016,10,1,13,15,440.0,332.0,0.9,26.0,684.5,690.12,502.34
2016,10,1,13,30,537.0,287.0,0.9,26.0,712.0,745.27,541.34
2016,10,1,13,45,705.5,194.5,0.95,26.0,735.0,817.58,593.87
2016,10,1,14,0,874.0,102.0,1.0,26.0,758.0,870.82,629.03
2016,10,1,14,15,497.0,216.5,1.1,26.0,586.5,682.76,503.99
2016,10,1,14,30,120.0,331.0,1.2,26.0,415.0,452.39,337.37
2016,10,1,14,45,60.0,242.0,1.3,26.0,284.0,292.71,222.36
2016,10,1,15,0,0.0,153.0,1.4,26.0,153.0,139.18,104.55
2016,10,1,15,15,19.5,188.0,1.45,25.5,199.0,192.4,147.64
2016,10,1,15,30,39.0,223.0,1.5,25.0,245.0,264.84,204.68
2016,10,1,15,45,36.0,202.0,1.55,25.0,221.0,242.2,187.67
2016,10,1,16,0,33.0,181.0,1.6,25.0,197.0,219.23,170.57
2016,10,1,16,15,29.0,160.0,1.55,24.5,173.0,195.15,152.52
2016,10,1,16,30,25.0,139.0,1.5,24.0,149.0,158.12,123.81
2016,10,1,16,45,19.0,117.5,1.45,24.0,124.0,132.56,103.4
2016,10,1,17,0,13.0,96.0,1.4,24.0,99.0,107.02,82.56
2016,10,1,17,15,6.5,73.5,1.25,23.0,75.0,79.65,60.02
2016,10,1,17,30,0.0,51.0,1.1,22.0,51.0,51.73,36.58
2016,10,1,17,45,0.0,31.5,1.0,21.0,31.5,31.43,18.93
2016,10,1,18,0,0.0,12.0,0.9,20.0,12.0,10.56,0.0
2016,10,1,18,15,0.0,6.0,0.95,19.5,6.0,5.46,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.0,19.0,0.6,15.5,33.0,14.99,0.0
2016,10,2,7,0,264.0,38.0,0.6,16.0,66.0,29.66,19.28
2016,10,2,7,15,359.0,52.0,0.55,16.5,115.5,39.94,29.28
2016,10,2,7,30,454.0,66.0,0.5,17.0,165.0,51.65,39.97
2016,10,2,7,45,515.0,76.0,0.5,18.0,218.5,57.52,45.15
2016,10,2,8,0,576.0,86.0,0.5,19.0,272.0,63.17,49.89
2016,10,2,8,15,619.5,93.5,0.6,20.0,326.5,66.48,52.44
2016,10,2,8,30,663.0,101.0,0.7,21.0,381.0,69.67,54.78
2016,10,2,8,45,692.0,107.5,0.8,22.0,432.5,71.86,56.23
2016,10,2,9,0,721.0,114.0,0.9,23.0,484.0,73.93,57.54
2016,10,2,9,15,743.5,118.5,1.0,23.5,531.5,105.54,61.98
2016,10,2,9,30,766.0,123.0,1.1,24.0,579.0,158.92,90.61
2016,10,2,9,45,780.5,128.0,1.2,24.5,620.0,220.35,135.57
2016,10,2,10,0,795.0,133.0,1.3,25.0,661.0,275.79,180.26
2016,10,2,10,15,807.0,135.5,1.35,25.0,696.5,329.58,225.68
2016,10,2,10,30,819.0,138.0,1.4,25.0,732.0,383.82,271.52
2016,10,2,10,45,826.0,141.5,1.45,25.5,759.0,437.15,315.39
2016,10,2,11,0,833.0,145.0,1.5,26.0,786.0,489.94,357.61
2016,10,2,11,15,838.5,146.0,1.55,26.0,805.5,539.16,396.79
2016,10,2,11,30,844.0,147.0,1.6,26.0,825.0,587.19,434.08
2016,10,2,11,45,883.0,127.0,1.65,26.5,844.0,634.9,469.73
2016,10,2,12,0,922.0,107.0,1.7,27.0,863.0,682.73,504.71
2016,10,2,12,15,922.0,107.0,1.7,27.0,865.0,722.13,533.3
2016,10,2,12,30,922.0,107.0,1.7,27.0,867.0,758.84,559.54
2016,10,2,12,45,921.0,106.5,1.75,27.5,860.0,791.49,580.52
2016,10,2,13,0,920.0,106.0,1.8,28.0,853.0,821.07,599.35
2016,10,2,13,15,916.0,105.0,1.8,28.0,837.0,844.57,614.91
2016,10,2,13,30,912.0,104.0,1.8,28.0,821.0,864.62,628.33
2016,10,2,13,45,905.5,103.0,1.85,28.0,797.0,879.03,638.73
2016,10,2,14,0,899.0,102.0,1.9,28.0,773.0,889.81,646.98
2016,10,2,14,15,890.0,100.5,1.9,28.0,741.0,894.23,650.79
2016,10,2,14,30,881.0,99.0,1.9,28.0,709.0,894.98,652.44
2016,10,2,14,45,861.0,99.5,1.95,28.0,668.5,884.67,647.58
2016,10,2,15,0,841.0,100.0,2.0,28.0,628.0,879.37,646.24
2016,10,2,15,15,823.0,97.0,2.0,27.5,582.5,860.18,636.56
2016,10,2,15,30,805.0,94.0,2.0,27.0,537.0,837.75,624.82
2016,10,2,15,45,781.0,90.0,2.0,27.0,487.0,805.92,605.41
2016,10,2,16,0,757.0,86.0,2.0,27.0,437.0,771.45,584.01
2016,10,2,16,15,722.5,81.5,1.85,26.5,383.0,730.13,557.39
2016,10,2,16,30,688.0,77.0,1.7,26.0,329.0,683.14,526.07
2016,10,2,16,45,638.0,70.0,1.55,25.5,274.0,619.71,481.78
2016,10,2,17,0,588.0,63.0,1.4,25.0,219.0,556.62,435.82
2016,10,2,17,15,509.5,54.0,1.3,24.0,166.0,471.28,371.59
2016,10,2,17,30,431.0,45.0,1.2,23.0,113.0,389.34,305.13
2016,10,2,17,45,299.5,31.0,1.1,22.0,69.0,272.54,202.56
2016,10,2,18,0,168.0,17.0,1.0,21.0,25.0,145.09,0.0
2016,10,2,18,15,84.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.0,0.5,17.5,31.5,14.99,0.0
2016,10,3,7,0,241.0,38.0,0.5,18.0,63.0,29.65,18.98
2016,10,3,7,15,337.5,52.0,0.6,18.5,111.0,39.92,28.96
2016,10,3,7,30,434.0,66.0,0.7,19.0,159.0,51.73,39.66
2016,10,3,7,45,496.0,76.0,0.8,19.5,212.0,57.58,44.9
2016,10,3,8,0,558.0,86.0,0.9,20.0,265.0,63.22,49.72
2016,10,3,8,15,601.5,93.5,1.15,21.0,318.0,66.52,52.27
2016,10,3,8,30,645.0,101.0,1.4,22.0,371.0,69.7,54.61
2016,10,3,8,45,683.0,104.5,1.65,23.0,423.0,69.79,54.27
2016,10,3,9,0,721.0,108.0,1.9,24.0,475.0,69.95,53.99
2016,10,3,9,15,743.0,112.0,1.95,24.5,521.5,99.85,57.86
2016,10,3,9,30,765.0,116.0,2.0,25.0,568.0,159.41,91.12
2016,10,3,9,45,781.5,119.5,2.05,25.5,609.5,212.63,129.49
2016,10,3,10,0,798.0,123.0,2.1,26.0,651.0,267.29,173.67
2016,10,3,10,15,809.5,125.5,2.15,26.0,685.5,320.98,219.33
2016,10,3,10,30,821.0,128.0,2.2,26.0,720.0,375.03,265.42
2016,10,3,10,45,833.0,128.0,2.3,26.5,748.0,427.38,309.09
2016,10,3,11,0,845.0,128.0,2.4,27.0,776.0,479.6,351.57
2016,10,3,11,15,850.0,129.0,2.45,27.0,795.0,528.84,391.38
2016,10,3,11,30,855.0,130.0,2.5,27.0,814.0,576.8,429.2
2016,10,3,11,45,612.0,251.0,2.55,27.5,743.5,580.22,431.15
2016,10,3,12,0,369.0,372.0,2.6,28.0,673.0,561.3,415.39
2016,10,3,12,15,610.0,255.0,2.65,28.0,754.5,646.8,480.67
2016,10,3,12,30,851.0,138.0,2.7,28.0,836.0,738.4,549.38
2016,10,3,12,45,851.0,136.5,2.75,28.5,829.5,769.94,570.94
2016,10,3,13,0,851.0,135.0,2.8,29.0,823.0,798.63,589.6
2016,10,3,13,15,846.5,134.0,2.8,29.0,807.5,821.22,605.0
2016,10,3,13,30,842.0,133.0,2.8,29.0,792.0,840.5,618.3
2016,10,3,13,45,836.5,131.0,2.85,29.0,768.5,854.53,628.54
2016,10,3,14,0,831.0,129.0,2.9,29.0,745.0,865.06,636.65
2016,10,3,14,15,820.5,126.5,2.9,29.0,713.5,867.21,639.03
2016,10,3,14,30,810.0,124.0,2.9,29.0,682.0,865.77,639.25
2016,10,3,14,45,795.0,121.5,2.95,29.0,643.5,856.84,634.95
2016,10,3,15,0,780.0,119.0,3.0,29.0,605.0,844.47,628.5
2016,10,3,15,15,760.5,115.5,2.95,28.5,560.5,828.54,620.38
2016,10,3,15,30,741.0,112.0,2.9,28.0,516.0,805.23,607.23
2016,10,3,15,45,713.5,107.5,2.9,28.0,466.5,771.05,585.58
2016,10,3,16,0,686.0,103.0,2.9,28.0,417.0,734.58,562.08
2016,10,3,16,15,649.5,96.5,2.65,27.5,364.5,686.23,529.51
2016,10,3,16,30,613.0,90.0,2.4,27.0,312.0,636.61,495.25
2016,10,3,16,45,560.0,81.5,2.2,26.5,258.5,570.87,448.13
2016,10,3,17,0,507.0,73.0,2.0,26.0,205.0,505.55,399.39
2016,10,3,17,15,427.5,61.5,1.8,25.0,154.0,418.84,331.65
2016,10,3,17,30,348.0,50.0,1.6,24.0,103.0,335.79,263.28
2016,10,3,17,45,228.5,33.0,1.45,23.5,62.0,228.01,166.03
2016,10,3,18,0,109.0,16.0,1.3,23.0,21.0,80.23,0.0
2016,10,3,18,15,54.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,73.0,20.0,2.45,20.5,27.5,16.26,0.0
2016,10,4,7,0,146.0,40.0,2.7,21.0,55.0,31.79,20.25
2016,10,4,7,15,238.0,58.0,2.85,21.5,100.5,44.32,32.23
2016,10,4,7,30,330.0,76.0,3.0,22.0,146.0,57.06,43.68
2016,10,4,7,45,324.5,94.0,3.15,22.5,179.5,68.88,54.04
2016,10,4,8,0,319.0,112.0,3.3,23.0,213.0,83.86,66.82
2016,10,4,8,15,319.5,135.0,3.45,23.5,252.0,98.75,79.24
2016,10,4,8,30,320.0,158.0,3.6,24.0,291.0,112.95,90.84
2016,10,4,8,45,160.0,117.0,3.8,24.5,183.5,84.42,66.32
2016,10,4,9,0,0.0,76.0,4.0,25.0,76.0,67.25,51.51
2016,10,4,9,15,60.0,172.0,4.05,25.0,208.0,138.99,104.96
2016,10,4,9,30,120.0,268.0,4.1,25.0,340.0,205.19,153.06
2016,10,4,9,45,62.0,225.0,4.15,25.5,262.5,189.01,141.84
2016,10,4,10,0,4.0,182.0,4.2,26.0,185.0,156.82,118.69
2016,10,4,10,15,110.5,263.0,4.15,26.0,342.5,237.51,177.68
2016,10,4,10,30,217.0,344.0,4.1,26.0,500.0,341.24,254.37
2016,10,4,10,45,154.0,354.0,4.1,26.0,467.0,342.43,257.15
2016,10,4,11,0,91.0,364.0,4.1,26.0,434.0,340.78,257.04
2016,10,4,11,15,206.0,368.0,4.05,26.0,530.5,407.1,306.69
2016,10,4,11,30,321.0,372.0,4.0,26.0,627.0,486.81,366.28
2016,10,4,11,45,575.0,253.0,4.0,26.5,717.5,558.76,421.52
2016,10,4,12,0,829.0,134.0,4.0,27.0,808.0,645.37,487.77
2016,10,4,12,15,829.5,134.0,3.95,27.0,809.5,682.81,515.88
2016,10,4,12,30,830.0,134.0,3.9,27.0,811.0,717.84,541.99
2016,10,4,12,45,827.5,133.5,3.85,27.5,804.0,747.64,562.88
2016,10,4,13,0,825.0,133.0,3.8,28.0,797.0,774.53,580.53
2016,10,4,13,15,820.5,132.0,3.7,28.0,781.5,796.31,595.39
2016,10,4,13,30,816.0,131.0,3.6,28.0,766.0,814.87,608.09
2016,10,4,13,45,811.5,128.0,3.5,28.0,743.0,828.07,617.2
2016,10,4,14,0,807.0,125.0,3.4,28.0,720.0,837.87,624.13
2016,10,4,14,15,797.0,123.0,3.3,28.0,689.5,840.59,626.38
2016,10,4,14,30,787.0,121.0,3.2,28.0,659.0,839.84,626.47
2016,10,4,14,45,773.0,118.0,3.1,28.5,621.5,831.06,620.04
2016,10,4,15,0,759.0,115.0,3.0,29.0,584.0,818.95,611.54
2016,10,4,15,15,739.5,111.0,2.9,29.0,540.5,802.12,601.18
2016,10,4,15,30,720.0,107.0,2.8,29.0,497.0,778.3,586.1
2016,10,4,15,45,695.0,102.0,2.75,29.0,449.0,745.88,565.3
2016,10,4,16,0,670.0,97.0,2.7,29.0,401.0,711.2,542.73
2016,10,4,16,15,632.5,91.0,2.4,28.5,349.5,663.03,509.94
2016,10,4,16,30,595.0,85.0,2.1,28.0,298.0,613.78,475.6
2016,10,4,16,45,541.5,77.0,1.85,28.0,246.0,548.96,428.04
2016,10,4,17,0,488.0,69.0,1.6,28.0,194.0,484.77,379.19
2016,10,4,17,15,405.0,58.0,1.45,27.0,144.5,397.23,311.36
2016,10,4,17,30,322.0,47.0,1.3,26.0,95.0,312.67,242.4
2016,10,4,17,45,199.5,31.0,1.2,25.5,56.0,206.02,145.25
2016,10,4,18,0,77.0,15.0,1.1,25.0,17.0,59.75,0.0
2016,10,4,18,15,38.5,7.5,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,95.5,18.5,1.95,21.5,28.5,14.61,0.0
2016,10,5,7,0,191.0,37.0,2.2,22.0,57.0,28.84,17.63
2016,10,5,7,15,291.0,52.5,2.35,22.5,103.5,40.26,28.61
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,51.31,38.55
2016,10,5,7,45,465.0,76.5,2.7,24.0,202.5,58.18,44.53
2016,10,5,8,0,539.0,85.0,2.9,25.0,255.0,62.6,48.17
2016,10,5,8,15,584.0,92.5,2.9,25.5,307.5,65.93,50.82
2016,10,5,8,30,629.0,100.0,2.9,26.0,360.0,69.15,53.28
2016,10,5,8,45,365.0,160.0,2.9,26.5,315.5,106.64,84.37
2016,10,5,9,0,101.0,220.0,2.9,27.0,271.0,163.44,130.63
2016,10,5,9,15,192.5,237.5,2.85,27.5,346.0,175.91,129.67
2016,10,5,9,30,284.0,255.0,2.8,28.0,421.0,205.02,144.41
2016,10,5,9,45,538.0,186.5,2.75,28.5,529.0,214.71,139.72
2016,10,5,10,0,792.0,118.0,2.7,29.0,637.0,259.31,165.91
2016,10,5,10,15,803.5,120.0,2.65,29.0,671.0,312.09,210.47
2016,10,5,10,30,815.0,122.0,2.6,29.0,705.0,365.21,255.46
2016,10,5,10,45,825.0,123.0,2.55,29.5,732.0,417.05,298.28
2016,10,5,11,0,835.0,124.0,2.5,30.0,759.0,468.58,339.67
2016,10,5,11,15,840.0,125.5,2.45,30.5,777.5,517.55,377.92
2016,10,5,11,30,845.0,127.0,2.4,31.0,796.0,565.25,413.99
2016,10,5,11,45,860.0,120.0,2.4,31.5,808.5,609.91,447.11
2016,10,5,12,0,875.0,113.0,2.4,32.0,821.0,652.48,477.95
2016,10,5,12,15,875.0,113.0,2.4,32.0,822.5,689.91,505.33
2016,10,5,12,30,875.0,113.0,2.4,32.0,824.0,724.79,530.46
2016,10,5,12,45,874.0,112.5,2.4,32.0,817.0,755.76,551.89
2016,10,5,13,0,873.0,112.0,2.4,32.0,810.0,783.82,570.63
2016,10,5,13,15,868.5,111.0,2.4,32.0,794.5,805.59,585.24
2016,10,5,13,30,864.0,110.0,2.4,32.0,779.0,824.05,597.78
2016,10,5,13,45,858.5,108.0,2.45,32.5,755.5,837.27,606.15
2016,10,5,14,0,853.0,106.0,2.5,33.0,732.0,847.03,612.4
2016,10,5,14,15,843.0,104.0,2.55,32.5,700.5,849.44,616.51
2016,10,5,14,30,833.0,102.0,2.6,32.0,669.0,856.07,623.65
2016,10,5,14,45,820.5,99.5,2.65,32.0,631.0,849.06,620.65
2016,10,5,15,0,808.0,97.0,2.7,32.0,593.0,838.61,615.61
2016,10,5,15,15,790.0,94.0,2.7,32.0,549.0,819.47,604.53
2016,10,5,15,30,772.0,91.0,2.7,32.0,505.0,797.25,591.45
2016,10,5,15,45,747.5,87.0,2.75,32.0,456.0,765.4,572.02
2016,10,5,16,0,723.0,83.0,2.8,32.0,407.0,731.09,550.63
2016,10,5,16,15,687.5,78.0,2.6,31.5,355.0,689.02,523.17
2016,10,5,16,30,652.0,73.0,2.4,31.0,303.0,641.61,491.16
2016,10,5,16,45,600.0,66.0,2.2,30.5,250.0,578.03,446.24
2016,10,5,17,0,548.0,59.0,2.0,30.0,197.0,515.1,399.83
2016,10,5,17,15,464.5,50.0,1.85,29.0,146.0,428.45,333.59
2016,10,5,17,30,381.0,41.0,1.7,28.0,95.0,345.85,265.93
2016,10,5,17,45,242.5,27.0,1.55,27.0,56.0,227.89,155.92
2016,10,5,18,0,104.0,13.0,1.4,26.0,17.0,73.71,0.0
2016,10,5,18,15,52.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.0,17.5,1.7,22.5,28.0,13.84,0.0
2016,10,6,7,0,212.0,35.0,1.9,23.0,56.0,27.33,16.19
2016,10,6,7,15,315.5,49.0,2.05,23.5,103.0,37.67,26.27
2016,10,6,7,30,419.0,63.0,2.2,24.0,150.0,49.42,36.76
2016,10,6,7,45,509.0,68.0,2.4,24.5,204.5,51.25,38.51
2016,10,6,8,0,599.0,73.0,2.6,25.0,259.0,53.33,40.25
2016,10,6,8,15,642.0,78.5,2.6,25.5,312.5,55.6,42.03
2016,10,6,8,30,685.0,84.0,2.6,26.0,366.0,57.82,43.7
2016,10,6,8,45,356.5,138.0,2.65,26.5,286.0,92.02,72.18
2016,10,6,9,0,28.0,192.0,2.7,27.0,206.0,146.54,116.81
2016,10,6,9,15,416.0,143.0,2.7,27.5,384.5,107.06,71.38
2016,10,6,9,30,804.0,94.0,2.7,28.0,563.0,142.79,76.26
2016,10,6,9,45,463.0,200.0,2.7,28.5,474.5,211.26,140.31
2016,10,6,10,0,122.0,306.0,2.7,29.0,386.0,256.29,188.16
2016,10,6,10,15,125.0,320.5,2.7,29.0,406.5,280.34,206.43
2016,10,6,10,30,128.0,335.0,2.7,29.0,427.0,304.79,225.1
2016,10,6,10,45,512.0,214.5,2.7,29.5,599.5,365.23,264.89
2016,10,6,11,0,896.0,94.0,2.7,30.0,772.0,472.15,342.43
2016,10,6,11,15,456.0,181.5,2.75,30.5,527.5,374.0,276.28
2016,10,6,11,30,16.0,269.0,2.8,31.0,283.0,242.84,179.33
2016,10,6,11,45,135.0,331.5,2.85,31.5,441.0,366.86,271.26
2016,10,6,12,0,254.0,394.0,2.9,32.0,599.0,506.26,370.97
2016,10,6,12,15,583.5,244.5,2.9,32.0,716.0,616.07,453.13
2016,10,6,12,30,913.0,95.0,2.9,32.0,833.0,732.32,539.25
2016,10,6,12,45,506.0,240.5,2.95,32.0,649.0,608.16,448.21
2016,10,6,13,0,99.0,386.0,3.0,32.0,465.0,433.78,318.22
2016,10,6,13,15,177.0,378.5,2.95,32.0,516.5,504.86,371.47
2016,10,6,13,30,255.0,371.0,2.9,32.0,568.0,581.75,427.02
2016,10,6,13,45,574.0,229.5,2.9,32.0,654.0,728.24,536.19
2016,10,6,14,0,893.0,88.0,2.9,32.0,740.0,859.01,626.53
2016,10,6,14,15,884.0,86.5,2.9,32.0,708.0,862.83,629.06
2016,10,6,14,30,875.0,85.0,2.9,32.0,676.0,863.02,630.36
2016,10,6,14,45,850.5,88.0,2.9,32.0,635.5,851.38,623.98
2016,10,6,15,0,826.0,91.0,2.9,32.0,595.0,844.45,620.98
2016,10,6,15,15,807.5,88.5,2.9,31.5,550.0,825.34,611.11
2016,10,6,15,30,789.0,86.0,2.9,31.0,505.0,803.12,599.19
2016,10,6,15,45,762.5,82.5,2.9,31.0,455.5,769.99,578.47
2016,10,6,16,0,736.0,79.0,2.9,31.0,406.0,734.44,555.83
2016,10,6,16,15,700.5,74.5,2.65,30.5,354.0,688.19,525.06
2016,10,6,16,30,665.0,70.0,2.4,30.0,302.0,645.51,496.02
2016,10,6,16,45,608.0,64.0,2.2,29.5,248.0,579.28,448.9
2016,10,6,17,0,551.0,58.0,2.0,29.0,194.0,513.96,400.41
2016,10,6,17,15,465.0,49.0,1.85,28.0,143.0,425.76,332.5
2016,10,6,17,30,379.0,40.0,1.7,27.0,92.0,341.82,263.15
2016,10,6,17,45,233.0,26.0,1.55,26.5,53.0,217.36,143.25
2016,10,6,18,0,87.0,12.0,1.4,26.0,14.0,62.36,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,125.5,16.0,0.5,22.5,28.0,14.55,0.0
2016,10,7,7,0,251.0,32.0,0.6,23.0,56.0,26.28,15.22
2016,10,7,7,15,356.5,43.5,0.75,23.5,103.0,34.59,23.67
2016,10,7,7,30,462.0,55.0,0.9,24.0,150.0,42.63,30.97
2016,10,7,7,45,546.0,59.5,1.1,24.5,204.5,44.5,32.73
2016,10,7,8,0,630.0,64.0,1.3,25.0,259.0,46.56,34.47
2016,10,7,8,15,315.0,35.0,1.55,25.5,132.5,23.01,14.17
2016,10,7,8,30,0.0,6.0,1.8,26.0,6.0,5.28,0.0
2016,10,7,8,45,4.5,88.0,2.05,26.5,90.5,77.42,60.0
2016,10,7,9,0,9.0,170.0,2.3,27.0,175.0,140.12,111.53
2016,10,7,9,15,46.5,213.5,2.5,27.0,240.5,164.07,123.93
2016,10,7,9,30,84.0,257.0,2.7,27.0,306.0,202.41,150.91
2016,10,7,9,45,456.0,176.0,2.95,27.5,469.5,192.76,126.9
2016,10,7,10,0,828.0,95.0,3.2,28.0,633.0,246.39,155.45
2016,10,7,10,15,838.5,97.0,3.4,28.0,666.5,306.71,206.49
2016,10,7,10,30,849.0,99.0,3.6,28.0,700.0,360.18,252.72
2016,10,7,10,45,463.5,225.5,3.8,28.5,555.5,354.25,259.29
2016,10,7,11,0,78.0,352.0,4.0,29.0,411.0,325.3,242.64
2016,10,7,11,15,169.5,365.5,4.2,28.5,497.5,386.2,288.59
2016,10,7,11,30,261.0,379.0,4.4,28.0,584.0,458.69,343.31
2016,10,7,11,45,262.5,384.0,4.6,28.0,592.5,483.38,362.32
2016,10,7,12,0,264.0,389.0,4.8,28.0,601.0,507.7,381.12
2016,10,7,12,15,537.5,266.5,4.95,28.0,698.5,602.59,455.49
2016,10,7,12,30,811.0,144.0,5.1,28.0,796.0,707.84,537.11
2016,10,7,12,45,799.5,149.0,5.25,28.0,787.0,735.67,558.31
2016,10,7,13,0,788.0,154.0,5.4,28.0,778.0,760.26,577.36
2016,10,7,13,15,462.0,265.0,5.45,27.5,629.0,637.13,485.05
2016,10,7,13,30,136.0,376.0,5.5,27.0,480.0,479.42,363.86
2016,10,7,13,45,102.5,353.0,5.55,27.0,430.5,425.8,324.54
2016,10,7,14,0,69.0,330.0,5.6,27.0,381.0,380.26,290.33
2016,10,7,14,15,117.0,324.5,5.55,26.5,405.5,434.92,334.02
2016,10,7,14,30,165.0,319.0,5.5,26.0,430.0,477.47,368.52
2016,10,7,14,45,199.0,296.5,5.5,26.0,422.5,488.89,379.04
2016,10,7,15,0,233.0,274.0,5.5,26.0,415.0,499.04,388.82
2016,10,7,15,15,333.0,232.5,5.4,25.5,417.0,558.25,437.87
2016,10,7,15,30,433.0,191.0,5.3,25.0,419.0,614.4,484.28
2016,10,7,15,45,246.5,185.5,5.25,24.5,313.0,433.47,345.11
2016,10,7,16,0,60.0,180.0,5.2,24.0,207.0,242.91,192.56
2016,10,7,16,15,53.5,157.5,5.1,23.5,179.5,214.73,171.1
2016,10,7,16,30,47.0,135.0,5.0,23.0,152.0,186.3,148.72
2016,10,7,16,45,39.0,112.0,4.9,23.0,124.5,155.75,123.8
2016,10,7,17,0,31.0,89.0,4.8,23.0,97.0,124.92,98.13
2016,10,7,17,15,16.5,66.5,4.6,22.0,70.5,89.82,68.58
2016,10,7,17,30,2.0,44.0,4.4,21.0,44.0,47.46,32.75
2016,10,7,17,45,1.0,25.0,4.2,20.5,25.0,26.12,11.71
2016,10,7,18,0,0.0,6.0,4.0,20.0,6.0,5.46,0.0
2016,10,7,18,15,0.0,3.0,3.9,19.5,3.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.0,16.0,3.5,14.0,28.0,14.55,0.0
2016,10,8,7,0,256.0,32.0,3.6,14.0,56.0,26.41,15.77
2016,10,8,7,15,359.5,44.5,3.65,14.5,103.5,35.63,25.48
2016,10,8,7,30,463.0,57.0,3.7,15.0,151.0,44.51,33.81
2016,10,8,7,45,529.0,65.5,3.75,16.0,204.0,49.5,38.36
2016,10,8,8,0,595.0,74.0,3.8,17.0,257.0,54.35,42.55
2016,10,8,8,15,638.5,80.5,3.7,17.5,310.0,57.36,45.04
2016,10,8,8,30,682.0,87.0,3.6,18.0,363.0,60.26,47.36
2016,10,8,8,45,712.5,91.5,3.55,18.5,413.5,61.52,48.19
2016,10,8,9,0,743.0,96.0,3.5,19.0,464.0,62.75,48.99
2016,10,8,9,15,458.5,179.0,3.4,19.5,413.5,130.56,93.02
2016,10,8,9,30,174.0,262.0,3.3,20.0,363.0,205.15,154.07
2016,10,8,9,45,161.0,283.0,3.25,21.0,381.0,233.06,174.69
2016,10,8,10,0,148.0,304.0,3.2,22.0,399.0,259.76,195.37
2016,10,8,10,15,149.5,320.0,3.15,22.5,420.5,285.87,215.59
2016,10,8,10,30,151.0,336.0,3.1,23.0,442.0,312.24,235.97
2016,10,8,10,45,508.0,225.0,3.1,23.5,602.0,369.77,274.89
2016,10,8,11,0,865.0,114.0,3.1,24.0,762.0,471.23,350.47
2016,10,8,11,15,870.5,115.0,3.0,24.5,781.0,520.17,389.85
2016,10,8,11,30,876.0,116.0,2.9,25.0,800.0,567.74,427.1
2016,10,8,11,45,880.5,115.5,2.85,25.5,810.5,611.9,460.86
2016,10,8,12,0,885.0,115.0,2.8,26.0,821.0,654.16,492.23
2016,10,8,12,15,885.5,115.0,2.8,26.0,822.5,692.15,520.95
2016,10,8,12,30,886.0,115.0,2.8,26.0,824.0,727.59,547.33
2016,10,8,12,45,886.0,113.5,2.8,26.5,817.0,758.55,568.72
2016,10,8,13,0,886.0,112.0,2.8,27.0,810.0,786.57,586.87
2016,10,8,13,15,881.5,111.5,2.8,27.0,794.0,808.99,602.37
2016,10,8,13,30,877.0,111.0,2.8,27.0,778.0,828.08,615.72
2016,10,8,13,45,872.0,108.5,2.85,27.5,754.5,841.31,624.33
2016,10,8,14,0,867.0,106.0,2.9,28.0,731.0,851.02,630.74
2016,10,8,14,15,857.5,104.0,2.9,28.0,699.0,853.91,633.66
2016,10,8,14,30,848.0,102.0,2.9,28.0,667.0,860.89,639.57
2016,10,8,14,45,831.5,100.5,2.9,28.0,627.5,851.57,634.62
2016,10,8,15,0,815.0,99.0,2.9,28.0,588.0,838.79,627.57
2016,10,8,15,15,796.0,96.0,2.9,27.5,543.5,818.79,616.92
2016,10,8,15,30,777.0,93.0,2.9,27.0,499.0,795.69,604.12
2016,10,8,15,45,755.5,87.5,2.9,27.0,450.0,764.63,584.44
2016,10,8,16,0,734.0,82.0,2.9,27.0,401.0,730.98,562.69
2016,10,8,16,15,697.0,77.0,2.7,26.5,348.5,687.89,533.79
2016,10,8,16,30,660.0,72.0,2.5,26.0,296.0,639.38,500.09
2016,10,8,16,45,610.0,64.5,2.3,25.5,242.5,576.97,454.73
2016,10,8,17,0,560.0,57.0,2.1,25.0,189.0,515.07,407.6
2016,10,8,17,15,472.0,47.5,1.95,24.0,138.0,425.19,336.7
2016,10,8,17,30,384.0,38.0,1.8,23.0,87.0,339.79,264.11
2016,10,8,17,45,237.5,24.0,1.65,22.0,49.0,211.49,124.44
2016,10,8,18,0,91.0,10.0,1.5,21.0,11.0,62.25,0.0
2016,10,8,18,15,45.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,192.0,13.0,2.0,12.5,31.0,11.82,0.0
2016,10,9,7,0,384.0,26.0,2.2,13.0,62.0,21.11,11.37
2016,10,9,7,15,491.5,35.0,2.25,13.5,113.0,27.62,18.58
2016,10,9,7,30,599.0,44.0,2.3,14.0,164.0,37.07,27.37
2016,10,9,7,45,659.5,50.5,2.4,15.0,220.0,41.44,31.37
2016,10,9,8,0,720.0,57.0,2.5,16.0,276.0,45.72,35.1
2016,10,9,8,15,759.5,61.0,2.6,17.0,331.0,47.73,36.68
2016,10,9,8,30,799.0,65.0,2.7,18.0,386.0,49.74,38.17
2016,10,9,8,45,632.0,116.0,2.85,19.0,391.0,79.02,63.27
2016,10,9,9,0,465.0,167.0,3.0,20.0,396.0,110.15,89.39
2016,10,9,9,15,460.0,187.5,2.9,20.5,432.5,135.37,96.88
2016,10,9,9,30,455.0,208.0,2.8,21.0,469.0,181.07,123.43
2016,10,9,9,45,686.0,145.0,2.75,21.5,570.0,202.23,127.62
2016,10,9,10,0,917.0,82.0,2.7,22.0,671.0,259.04,165.13
2016,10,9,10,15,926.5,83.5,2.7,22.5,706.0,316.48,214.87
2016,10,9,10,30,936.0,85.0,2.7,23.0,741.0,373.72,264.64
2016,10,9,10,45,943.0,86.0,2.7,23.5,768.5,429.17,312.23
2016,10,9,11,0,950.0,87.0,2.7,24.0,796.0,483.67,357.76
2016,10,9,11,15,954.5,88.0,2.7,24.0,815.0,535.79,400.88
2016,10,9,11,30,959.0,89.0,2.7,24.0,834.0,586.26,441.54
2016,10,9,11,45,958.0,91.5,2.75,24.5,843.5,633.06,477.66
2016,10,9,12,0,957.0,94.0,2.8,25.0,853.0,677.37,510.96
2016,10,9,12,15,957.0,94.0,2.85,25.0,854.5,717.38,541.47
2016,10,9,12,30,957.0,94.0,2.9,25.0,856.0,754.57,569.45
2016,10,9,12,45,955.0,93.5,2.95,25.0,848.0,786.86,592.43
2016,10,9,13,0,953.0,93.0,3.0,25.0,840.0,815.89,612.76
2016,10,9,13,15,949.5,92.5,3.05,25.0,824.0,840.39,630.06
2016,10,9,13,30,946.0,92.0,3.1,25.0,808.0,861.37,645.08
2016,10,9,13,45,824.5,138.0,3.15,25.0,748.0,836.98,629.28
2016,10,9,14,0,703.0,184.0,3.2,25.0,688.0,804.37,608.02
2016,10,9,14,15,808.0,136.0,3.2,24.5,690.0,851.14,642.96
2016,10,9,14,30,913.0,88.0,3.2,24.0,692.0,890.5,672.18
2016,10,9,14,45,769.5,124.5,3.2,24.0,613.0,822.23,626.14
2016,10,9,15,0,626.0,161.0,3.2,24.0,534.0,747.77,575.69
2016,10,9,15,15,737.5,120.5,3.05,23.5,527.0,799.04,614.59
2016,10,9,15,30,849.0,80.0,2.9,23.0,520.0,838.34,644.0
2016,10,9,15,45,822.0,77.5,2.75,23.0,468.5,805.45,621.59
2016,10,9,16,0,795.0,75.0,2.6,23.0,417.0,769.97,597.69
2016,10,9,16,15,759.0,70.5,2.3,22.0,362.5,722.48,565.97
2016,10,9,16,30,723.0,66.0,2.0,21.0,308.0,673.42,532.04
2016,10,9,16,45,666.0,60.0,1.75,20.5,252.0,610.98,485.95
2016,10,9,17,0,609.0,54.0,1.5,20.0,196.0,544.63,434.69
2016,10,9,17,15,517.0,45.0,1.5,19.5,142.5,451.45,360.87
2016,10,9,17,30,425.0,36.0,1.5,19.0,89.0,363.04,284.28
2016,10,9,17,45,212.5,18.0,1.5,18.5,44.5,185.43,98.17
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
