Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,21.5,12.0,3.8,21.0,13.5,10.91,0.0
2016,10,20,7,0,43.0,24.0,4.2,21.0,27.0,19.93,3.55
2016,10,20,7,15,129.0,46.5,4.5,21.0,66.5,36.6,24.81
2016,10,20,7,30,215.0,69.0,4.8,21.0,106.0,53.34,40.16
2016,10,20,7,45,107.5,36.5,5.1,21.5,55.0,29.41,19.91
2016,10,20,8,0,0.0,4.0,5.4,22.0,4.0,3.51,0.0
2016,10,20,8,15,0.0,5.0,5.7,22.0,5.0,4.39,0.0
2016,10,20,8,30,0.0,6.0,6.0,22.0,6.0,5.27,0.0
2016,10,20,8,45,13.5,90.5,6.3,22.5,97.0,79.05,62.61
2016,10,20,9,0,27.0,175.0,6.6,23.0,188.0,142.13,115.8
2016,10,20,9,15,62.0,206.5,6.7,23.0,239.5,155.7,126.81
2016,10,20,9,30,97.0,238.0,6.8,23.0,291.0,186.35,142.06
2016,10,20,9,45,92.0,255.5,6.9,23.5,308.5,208.05,157.93
2016,10,20,10,0,87.0,273.0,7.0,24.0,326.0,229.26,174.25
2016,10,20,10,15,88.0,289.0,7.0,24.0,345.0,250.46,190.95
2016,10,20,10,30,89.0,305.0,7.0,24.0,364.0,271.88,207.92
2016,10,20,10,45,306.5,276.5,7.0,24.5,490.5,328.19,247.49
2016,10,20,11,0,524.0,248.0,7.0,25.0,617.0,412.3,310.88
2016,10,20,11,15,534.0,249.0,6.95,25.0,633.5,449.46,342.01
2016,10,20,11,30,544.0,250.0,6.9,25.0,650.0,486.45,372.6
2016,10,20,11,45,511.5,269.0,6.9,25.5,649.0,515.27,395.53
2016,10,20,12,0,479.0,288.0,6.9,26.0,648.0,540.6,415.06
2016,10,20,12,15,665.0,206.5,6.9,26.0,706.0,611.66,471.98
2016,10,20,12,30,851.0,125.0,6.9,26.0,764.0,686.69,531.97
2016,10,20,12,45,855.5,121.5,6.9,26.5,758.0,717.83,555.5
2016,10,20,13,0,860.0,118.0,6.9,27.0,752.0,746.29,576.82
2016,10,20,13,15,592.0,220.0,6.9,27.0,652.0,675.49,521.2
2016,10,20,13,30,324.0,322.0,6.9,27.0,552.0,576.04,443.2
2016,10,20,13,45,234.5,320.5,6.9,27.0,484.5,505.52,390.09
2016,10,20,14,0,145.0,319.0,6.9,27.0,417.0,441.65,340.78
2016,10,20,14,15,148.0,303.0,6.85,26.5,398.5,434.54,337.1
2016,10,20,14,30,151.0,287.0,6.8,26.0,380.0,426.5,332.62
2016,10,20,14,45,472.5,193.0,6.8,26.0,456.5,621.37,489.63
2016,10,20,15,0,794.0,99.0,6.8,26.0,533.0,786.54,616.95
2016,10,20,15,15,773.5,95.5,6.7,25.5,489.5,765.05,603.01
2016,10,20,15,30,753.0,92.0,6.6,25.0,446.0,740.56,587.45
2016,10,20,15,45,733.5,85.0,6.5,25.0,398.5,714.58,569.43
2016,10,20,16,0,714.0,78.0,6.4,25.0,351.0,681.88,546.0
2016,10,20,16,15,672.0,72.0,6.1,24.5,299.0,631.18,508.65
2016,10,20,16,30,630.0,66.0,5.8,24.0,247.0,579.65,469.41
2016,10,20,16,45,575.0,57.0,5.5,23.5,196.0,514.65,417.75
2016,10,20,17,0,520.0,48.0,5.2,23.0,145.0,450.66,363.69
2016,10,20,17,15,407.5,37.0,4.85,22.5,97.0,348.63,275.57
2016,10,20,17,30,295.0,26.0,4.5,22.0,49.0,248.72,161.41
2016,10,20,17,45,147.5,13.0,4.2,21.5,24.5,97.15,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,165.5,10.0,2.4,11.5,20.0,9.1,0.0
2016,10,21,7,0,331.0,20.0,2.6,12.0,40.0,18.02,1.56
2016,10,21,7,15,459.5,30.0,2.8,12.5,89.0,26.33,16.92
2016,10,21,7,30,588.0,40.0,3.0,13.0,138.0,34.44,24.85
2016,10,21,7,45,658.5,46.0,3.2,14.0,193.0,38.5,28.73
2016,10,21,8,0,729.0,52.0,3.4,15.0,248.0,42.56,32.39
2016,10,21,8,15,772.0,56.0,3.45,15.5,303.5,44.76,34.3
2016,10,21,8,30,815.0,60.0,3.5,16.0,359.0,46.97,36.12
2016,10,21,8,45,845.0,63.0,3.6,17.0,411.0,48.3,37.04
2016,10,21,9,0,875.0,66.0,3.7,18.0,463.0,57.17,44.5
2016,10,21,9,15,894.5,68.5,3.6,18.5,510.5,60.41,47.06
2016,10,21,9,30,914.0,71.0,3.5,19.0,558.0,117.92,61.12
2016,10,21,9,45,929.0,72.5,3.4,19.5,600.0,175.7,97.97
2016,10,21,10,0,944.0,74.0,3.3,20.0,642.0,234.29,144.46
2016,10,21,10,15,954.0,75.5,3.2,20.0,676.0,292.24,194.85
2016,10,21,10,30,964.0,77.0,3.1,20.0,710.0,349.96,246.19
2016,10,21,10,45,971.0,78.0,3.05,20.5,737.0,405.77,295.28
2016,10,21,11,0,978.0,79.0,3.0,21.0,764.0,460.53,342.37
2016,10,21,11,15,982.0,79.5,2.9,21.5,782.0,512.24,385.64
2016,10,21,11,30,986.0,80.0,2.8,22.0,800.0,562.13,426.05
2016,10,21,11,45,987.0,81.0,2.75,22.5,809.5,608.86,462.89
2016,10,21,12,0,988.0,82.0,2.7,23.0,819.0,653.12,496.73
2016,10,21,12,15,988.0,82.0,2.65,23.0,819.0,693.18,527.59
2016,10,21,12,30,988.0,82.0,2.6,23.0,819.0,730.32,555.67
2016,10,21,12,45,985.5,81.5,2.6,23.5,810.5,762.18,578.66
2016,10,21,13,0,983.0,81.0,2.6,24.0,802.0,790.66,597.42
2016,10,21,13,15,978.5,80.5,2.55,24.0,784.5,814.19,613.54
2016,10,21,13,30,974.0,80.0,2.5,24.0,767.0,834.07,627.24
2016,10,21,13,45,967.0,79.0,2.45,24.0,741.5,847.76,636.82
2016,10,21,14,0,960.0,78.0,2.4,24.0,716.0,857.63,644.0
2016,10,21,14,15,950.5,76.5,2.35,24.0,682.5,861.11,647.02
2016,10,21,14,30,941.0,75.0,2.3,24.0,649.0,860.78,647.67
2016,10,21,14,45,927.0,73.0,2.25,24.0,608.0,852.44,643.07
2016,10,21,15,0,913.0,71.0,2.2,24.0,567.0,840.47,636.19
2016,10,21,15,15,894.0,68.5,2.1,23.5,520.5,820.35,624.6
2016,10,21,15,30,875.0,66.0,2.0,23.0,474.0,797.05,610.8
2016,10,21,15,45,848.5,63.0,1.95,23.0,422.5,764.25,589.4
2016,10,21,16,0,822.0,60.0,1.9,23.0,371.0,736.2,571.0
2016,10,21,16,15,782.0,56.0,1.65,22.5,316.5,687.12,536.34
2016,10,21,16,30,742.0,52.0,1.4,22.0,262.0,636.77,499.51
2016,10,21,16,45,678.0,46.5,1.15,21.5,207.0,566.6,446.06
2016,10,21,17,0,614.0,41.0,0.9,21.0,152.0,497.27,390.31
2016,10,21,17,15,498.5,32.0,0.95,20.0,102.0,392.29,304.64
2016,10,21,17,30,383.0,23.0,1.0,19.0,52.0,287.77,175.7
2016,10,21,17,45,191.5,11.5,1.05,18.0,26.0,120.6,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,161.5,9.5,1.0,10.5,19.0,8.64,0.0
2016,10,22,7,0,323.0,19.0,1.0,11.0,38.0,17.08,0.0
2016,10,22,7,15,453.0,29.0,1.2,11.5,86.5,25.43,16.17
2016,10,22,7,30,583.0,39.0,1.4,12.0,135.0,33.57,24.2
2016,10,22,7,45,652.0,45.5,1.65,13.0,189.5,38.11,28.53
2016,10,22,8,0,721.0,52.0,1.9,14.0,244.0,42.61,32.59
2016,10,22,8,15,764.0,56.5,2.05,15.0,299.0,45.21,34.8
2016,10,22,8,30,807.0,61.0,2.2,16.0,354.0,47.8,36.88
2016,10,22,8,45,835.0,64.5,2.35,17.5,405.5,49.46,38.0
2016,10,22,9,0,863.0,68.0,2.5,19.0,457.0,58.5,45.48
2016,10,22,9,15,883.5,70.5,2.55,19.5,504.5,60.19,46.69
2016,10,22,9,30,904.0,73.0,2.6,20.0,552.0,116.66,60.79
2016,10,22,9,45,917.0,75.5,2.65,20.5,593.0,174.32,97.04
2016,10,22,10,0,930.0,78.0,2.7,21.0,634.0,232.59,142.84
2016,10,22,10,15,940.0,79.5,2.65,21.5,668.0,289.76,191.72
2016,10,22,10,30,950.0,81.0,2.6,22.0,702.0,346.71,241.43
2016,10,22,10,45,956.0,82.5,2.6,22.5,728.0,401.84,289.44
2016,10,22,11,0,962.0,84.0,2.6,23.0,754.0,455.86,335.46
2016,10,22,11,15,966.0,85.0,2.6,23.5,772.5,507.24,378.16
2016,10,22,11,30,970.0,86.0,2.6,24.0,791.0,556.86,418.18
2016,10,22,11,45,970.5,87.5,2.6,24.5,800.0,603.11,454.45
2016,10,22,12,0,971.0,89.0,2.6,25.0,809.0,646.91,487.85
2016,10,22,12,15,971.0,89.0,2.6,25.0,809.0,686.39,518.27
2016,10,22,12,30,971.0,89.0,2.6,25.0,809.0,723.01,546.04
2016,10,22,12,45,967.0,89.0,2.6,25.5,800.5,753.89,568.19
2016,10,22,13,0,963.0,89.0,2.6,26.0,792.0,781.39,586.62
2016,10,22,13,15,958.5,88.5,2.6,26.0,774.5,804.54,602.74
2016,10,22,13,30,954.0,88.0,2.6,26.0,757.0,824.12,616.54
2016,10,22,13,45,945.5,87.0,2.65,26.0,731.0,836.43,625.89
2016,10,22,14,0,937.0,86.0,2.7,26.0,705.0,844.96,632.89
2016,10,22,14,15,926.5,84.5,2.7,26.0,671.5,847.58,635.73
2016,10,22,14,30,916.0,83.0,2.7,26.0,638.0,846.46,636.25
2016,10,22,14,45,899.5,81.5,2.75,26.0,597.0,836.82,631.47
2016,10,22,15,0,883.0,80.0,2.8,26.0,556.0,823.67,624.43
2016,10,22,15,15,862.5,77.5,2.8,25.5,510.0,809.99,617.98
2016,10,22,15,30,842.0,75.0,2.8,25.0,464.0,786.05,604.29
2016,10,22,15,45,812.5,71.5,2.8,25.0,412.5,750.81,581.22
2016,10,22,16,0,783.0,68.0,2.8,25.0,361.0,713.16,555.93
2016,10,22,16,15,740.0,63.0,2.45,24.0,307.0,661.36,519.84
2016,10,22,16,30,697.0,58.0,2.1,23.0,253.0,608.39,481.36
2016,10,22,16,45,629.5,51.5,1.8,22.0,198.5,541.62,430.55
2016,10,22,17,0,562.0,45.0,1.5,21.0,144.0,471.43,373.58
2016,10,22,17,15,441.5,34.5,1.5,20.0,95.5,364.55,284.15
2016,10,22,17,30,321.0,24.0,1.5,19.0,47.0,256.42,144.51
2016,10,22,17,45,160.5,12.0,1.55,18.5,23.5,102.69,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,37.0,10.5,1.8,13.5,12.5,9.55,0.0
2016,10,23,7,0,74.0,21.0,2.0,14.0,25.0,17.09,0.0
2016,10,23,7,15,153.0,40.0,2.1,14.5,60.5,31.87,21.22
2016,10,23,7,30,232.0,59.0,2.2,15.0,96.0,45.02,33.81
2016,10,23,7,45,272.5,78.0,2.35,15.5,137.5,58.35,46.03
2016,10,23,8,0,313.0,97.0,2.5,16.0,179.0,71.13,57.47
2016,10,23,8,15,354.5,109.0,2.55,16.5,221.5,78.31,63.71
2016,10,23,8,30,396.0,121.0,2.6,17.0,264.0,85.2,69.52
2016,10,23,8,45,564.5,107.5,2.65,17.5,343.0,75.08,60.38
2016,10,23,9,0,733.0,94.0,2.7,18.0,422.0,63.66,50.16
2016,10,23,9,15,573.0,146.0,2.9,18.5,418.5,97.58,79.18
2016,10,23,9,30,413.0,198.0,3.1,19.0,415.0,158.6,111.54
2016,10,23,9,45,614.0,152.5,3.35,19.5,503.0,179.93,115.03
2016,10,23,10,0,815.0,107.0,3.6,20.0,591.0,225.58,142.78
2016,10,23,10,15,583.5,193.5,3.7,20.5,550.0,281.27,198.82
2016,10,23,10,30,352.0,280.0,3.8,21.0,509.0,319.29,238.3
2016,10,23,10,45,287.0,305.5,3.95,21.5,497.5,340.67,257.98
2016,10,23,11,0,222.0,331.0,4.1,22.0,486.0,358.3,273.57
2016,10,23,11,15,214.5,341.0,4.1,22.0,493.5,379.58,290.94
2016,10,23,11,30,207.0,351.0,4.1,22.0,501.0,399.92,307.27
2016,10,23,11,45,193.0,357.0,4.15,22.5,498.0,412.65,317.03
2016,10,23,12,0,179.0,363.0,4.2,23.0,495.0,423.83,325.37
2016,10,23,12,15,145.0,360.5,4.15,23.0,467.5,413.97,318.08
2016,10,23,12,30,111.0,358.0,4.1,23.0,440.0,396.08,304.59
2016,10,23,12,45,88.0,344.0,4.1,23.5,409.0,375.67,288.73
2016,10,23,13,0,65.0,330.0,4.1,24.0,378.0,352.99,271.04
2016,10,23,13,15,236.0,311.0,4.05,24.0,477.0,483.86,373.39
2016,10,23,13,30,407.0,292.0,4.0,24.0,576.0,605.64,466.45
2016,10,23,13,45,471.0,256.5,3.95,24.0,574.0,643.57,495.78
2016,10,23,14,0,535.0,221.0,3.9,24.0,572.0,670.7,517.92
2016,10,23,14,15,599.0,187.5,3.8,24.0,562.5,702.88,543.46
2016,10,23,14,30,663.0,154.0,3.7,24.0,553.0,728.48,564.34
2016,10,23,14,45,633.0,150.5,3.6,24.0,511.0,706.37,549.01
2016,10,23,15,0,603.0,147.0,3.5,24.0,469.0,681.31,531.76
2016,10,23,15,15,651.5,120.0,3.15,23.5,441.0,691.1,540.77
2016,10,23,15,30,700.0,93.0,2.8,23.0,413.0,695.44,544.95
2016,10,23,15,45,657.0,92.5,2.5,23.0,366.5,655.66,515.97
2016,10,23,16,0,614.0,92.0,2.2,23.0,320.0,614.18,485.55
2016,10,23,16,15,571.0,83.5,2.05,22.5,270.0,561.95,447.9
2016,10,23,16,30,528.0,75.0,1.9,22.0,220.0,509.05,407.94
2016,10,23,16,45,466.5,63.5,1.75,21.5,171.5,439.6,353.04
2016,10,23,17,0,405.0,52.0,1.6,21.0,123.0,371.66,296.68
2016,10,23,17,15,293.0,38.5,1.6,20.5,80.0,271.89,211.58
2016,10,23,17,30,181.0,25.0,1.6,20.0,37.0,170.17,83.8
2016,10,23,17,45,90.5,12.5,1.6,20.0,18.5,62.82,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,0.85,16.5,13.5,12.28,0.0
2016,10,24,7,0,0.0,27.0,0.9,17.0,27.0,22.15,0.0
2016,10,24,7,15,180.0,39.5,1.1,17.5,68.0,30.73,19.86
2016,10,24,7,30,360.0,52.0,1.3,18.0,109.0,40.03,29.05
2016,10,24,7,45,441.5,62.0,1.5,19.0,158.5,48.48,36.77
2016,10,24,8,0,523.0,72.0,1.7,20.0,208.0,54.74,42.3
2016,10,24,8,15,284.0,106.0,1.95,20.5,182.0,79.67,63.87
2016,10,24,8,30,45.0,140.0,2.2,21.0,156.0,109.14,88.93
2016,10,24,8,45,261.5,142.0,2.5,22.0,256.5,102.54,82.72
2016,10,24,9,0,478.0,144.0,2.8,23.0,357.0,97.69,78.07
2016,10,24,9,15,623.0,121.5,2.75,23.5,428.5,80.4,63.06
2016,10,24,9,30,768.0,99.0,2.7,24.0,500.0,115.83,64.65
2016,10,24,9,45,793.0,98.5,2.65,25.0,540.5,165.35,93.72
2016,10,24,10,0,818.0,98.0,2.6,26.0,581.0,217.09,132.39
2016,10,24,10,15,458.0,199.0,2.5,26.0,472.0,254.73,178.05
2016,10,24,10,30,98.0,300.0,2.4,26.0,363.0,269.3,201.97
2016,10,24,10,45,481.5,201.0,2.35,26.5,530.5,323.46,235.31
2016,10,24,11,0,865.0,102.0,2.3,27.0,698.0,427.87,310.33
2016,10,24,11,15,571.0,220.0,2.3,27.0,617.5,436.45,322.81
2016,10,24,11,30,277.0,338.0,2.3,27.0,537.0,422.56,315.27
2016,10,24,11,45,187.5,344.5,2.3,27.5,480.0,398.84,298.28
2016,10,24,12,0,98.0,351.0,2.3,28.0,423.0,364.77,272.78
2016,10,24,12,15,183.0,350.5,2.3,28.0,485.0,427.89,320.27
2016,10,24,12,30,268.0,350.0,2.3,28.0,547.0,499.61,373.18
2016,10,24,12,45,542.5,240.5,2.3,28.5,633.5,606.15,452.96
2016,10,24,13,0,817.0,131.0,2.3,29.0,720.0,717.78,534.59
2016,10,24,13,15,811.0,129.5,2.3,29.0,703.0,736.62,548.05
2016,10,24,13,30,805.0,128.0,2.3,29.0,686.0,752.21,559.47
2016,10,24,13,45,794.0,127.0,2.35,29.0,661.0,761.19,566.5
2016,10,24,14,0,783.0,126.0,2.4,29.0,636.0,766.73,571.41
2016,10,24,14,15,460.0,201.5,2.4,29.0,497.5,599.49,452.06
2016,10,24,14,30,137.0,277.0,2.4,29.0,359.0,402.84,304.85
2016,10,24,14,45,428.0,195.5,2.45,29.0,427.5,581.25,443.39
2016,10,24,15,0,719.0,114.0,2.5,29.0,496.0,735.76,557.02
2016,10,24,15,15,694.0,109.5,2.5,28.5,452.0,710.58,540.82
2016,10,24,15,30,669.0,105.0,2.5,28.0,408.0,682.78,523.94
2016,10,24,15,45,635.0,99.0,2.55,28.0,360.5,643.81,497.89
2016,10,24,16,0,601.0,93.0,2.6,28.0,313.0,603.04,469.92
2016,10,24,16,15,550.5,85.5,2.3,27.5,263.0,546.72,428.93
2016,10,24,16,30,500.0,78.0,2.0,27.0,213.0,489.96,385.8
2016,10,24,16,45,427.5,67.0,1.75,26.5,164.5,411.01,324.13
2016,10,24,17,0,355.0,56.0,1.5,26.0,116.0,340.15,266.03
2016,10,24,17,15,240.5,40.5,1.45,25.0,74.5,240.22,182.46
2016,10,24,17,30,126.0,25.0,1.4,24.0,33.0,135.39,53.7
2016,10,24,17,45,63.0,12.5,1.35,23.5,16.5,46.98,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.0,1.2,16.5,4.0,3.64,0.0
2016,10,25,7,0,0.0,8.0,1.3,17.0,8.0,7.02,0.0
2016,10,25,7,15,0.0,20.5,1.4,17.5,20.5,18.05,9.25
2016,10,25,7,30,0.0,33.0,1.5,18.0,33.0,29.1,19.58
2016,10,25,7,45,0.0,48.5,1.65,18.5,48.5,42.56,31.67
2016,10,25,8,0,0.0,64.0,1.8,19.0,64.0,55.64,43.27
2016,10,25,8,15,0.0,80.5,1.95,19.5,80.5,69.37,55.19
2016,10,25,8,30,0.0,97.0,2.1,20.0,97.0,82.94,66.75
2016,10,25,8,45,17.5,135.0,2.25,20.5,143.0,112.11,91.44
2016,10,25,9,0,35.0,173.0,2.4,21.0,189.0,132.83,108.53
2016,10,25,9,15,46.5,196.0,2.45,21.5,219.5,148.25,120.91
2016,10,25,9,30,58.0,219.0,2.5,22.0,250.0,170.13,130.64
2016,10,25,9,45,72.5,241.5,2.55,22.5,282.5,194.61,148.01
2016,10,25,10,0,87.0,264.0,2.6,23.0,315.0,221.15,167.42
2016,10,25,10,15,239.5,265.0,2.65,23.0,416.5,255.65,188.68
2016,10,25,10,30,392.0,266.0,2.7,23.0,518.0,318.57,233.94
2016,10,25,10,45,408.5,273.5,2.75,23.5,545.0,356.07,264.08
2016,10,25,11,0,425.0,281.0,2.8,24.0,572.0,392.83,293.5
2016,10,25,11,15,365.0,305.5,2.85,24.0,560.0,414.52,312.42
2016,10,25,11,30,305.0,330.0,2.9,24.0,548.0,428.76,324.79
2016,10,25,11,45,312.0,333.0,2.95,24.5,558.5,455.18,344.99
2016,10,25,12,0,319.0,336.0,3.0,25.0,569.0,481.46,364.73
2016,10,25,12,15,308.5,338.5,3.0,25.0,564.0,496.46,376.5
2016,10,25,12,30,298.0,341.0,3.0,25.0,559.0,509.86,386.94
2016,10,25,12,45,359.5,320.0,3.05,25.5,580.0,548.34,416.03
2016,10,25,13,0,421.0,299.0,3.1,26.0,601.0,588.34,445.99
2016,10,25,13,15,374.0,304.5,3.05,26.0,568.0,576.33,437.18
2016,10,25,13,30,327.0,310.0,3.0,26.0,535.0,561.05,426.12
2016,10,25,13,45,363.5,288.5,2.95,26.0,530.5,579.41,441.16
2016,10,25,14,0,400.0,267.0,2.9,26.0,526.0,596.68,455.3
2016,10,25,14,15,595.0,190.5,2.85,26.0,554.5,693.2,529.35
2016,10,25,14,30,790.0,114.0,2.8,26.0,583.0,777.45,591.04
2016,10,25,14,45,456.0,175.5,2.75,26.0,442.0,580.21,447.68
2016,10,25,15,0,122.0,237.0,2.7,26.0,301.0,357.17,276.49
2016,10,25,15,15,213.0,208.5,2.45,25.5,309.0,401.49,314.62
2016,10,25,15,30,304.0,180.0,2.2,25.0,317.0,457.57,359.88
2016,10,25,15,45,288.5,162.5,1.95,25.0,280.5,425.95,335.98
2016,10,25,16,0,273.0,145.0,1.7,25.0,244.0,393.4,311.46
2016,10,25,16,15,255.0,124.0,1.5,24.0,205.5,353.58,282.04
2016,10,25,16,30,237.0,103.0,1.3,23.0,167.0,313.08,251.0
2016,10,25,16,45,208.0,82.0,1.15,22.5,129.0,264.46,211.67
2016,10,25,17,0,179.0,61.0,1.0,22.0,91.0,216.1,171.02
2016,10,25,17,15,118.0,41.5,1.0,21.5,58.0,150.63,114.05
2016,10,25,17,30,57.0,22.0,1.0,21.0,25.0,76.59,20.73
2016,10,25,17,45,28.5,11.0,1.05,21.0,12.5,26.03,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,53.5,9.5,1.25,16.5,12.0,8.64,0.0
2016,10,26,7,0,107.0,19.0,1.3,17.0,24.0,15.02,0.0
2016,10,26,7,15,233.5,33.5,1.5,17.5,63.5,26.17,15.77
2016,10,26,7,30,360.0,48.0,1.7,18.0,103.0,38.67,27.79
2016,10,26,7,45,443.5,57.5,1.95,19.0,152.0,44.81,33.53
2016,10,26,8,0,527.0,67.0,2.2,20.0,201.0,50.82,38.88
2016,10,26,8,15,579.0,74.0,2.5,21.0,251.0,54.47,41.95
2016,10,26,8,30,631.0,81.0,2.8,22.0,301.0,58.05,44.82
2016,10,26,8,45,666.0,86.0,3.1,23.0,349.5,59.91,46.12
2016,10,26,9,0,701.0,91.0,3.4,24.0,398.0,61.76,47.36
2016,10,26,9,15,443.0,161.0,3.3,24.5,362.0,106.91,85.21
2016,10,26,9,30,185.0,231.0,3.2,25.0,326.0,176.74,130.92
2016,10,26,9,45,186.0,250.0,3.15,25.5,352.0,205.62,150.38
2016,10,26,10,0,187.0,269.0,3.1,26.0,378.0,234.78,172.01
2016,10,26,10,15,499.0,189.5,3.0,26.0,503.0,254.74,176.61
2016,10,26,10,30,811.0,110.0,2.9,26.0,628.0,316.08,217.75
2016,10,26,10,45,817.5,113.0,2.8,26.5,653.0,366.29,260.59
2016,10,26,11,0,824.0,116.0,2.7,27.0,678.0,415.82,302.01
2016,10,26,11,15,830.0,117.0,2.65,27.5,695.0,462.52,340.28
2016,10,26,11,30,836.0,118.0,2.6,28.0,712.0,508.01,376.48
2016,10,26,11,45,850.0,113.0,2.55,28.5,723.5,550.83,409.71
2016,10,26,12,0,864.0,108.0,2.5,29.0,735.0,592.22,441.0
2016,10,26,12,15,864.0,108.0,2.45,29.0,735.5,627.74,468.14
2016,10,26,12,30,864.0,108.0,2.4,29.0,736.0,660.73,492.92
2016,10,26,12,45,861.5,107.5,2.4,29.0,727.5,688.9,514.13
2016,10,26,13,0,859.0,107.0,2.4,29.0,719.0,714.12,533.01
2016,10,26,13,15,549.5,216.0,2.4,29.0,604.0,625.12,467.21
2016,10,26,13,30,240.0,325.0,2.4,29.0,489.0,500.0,374.02
2016,10,26,13,45,535.0,214.0,2.4,29.0,563.0,644.76,484.42
2016,10,26,14,0,830.0,103.0,2.4,29.0,637.0,773.15,577.06
2016,10,26,14,15,429.0,167.0,2.35,29.0,442.5,534.58,406.19
2016,10,26,14,30,28.0,231.0,2.3,29.0,248.0,238.98,180.48
2016,10,26,14,45,392.0,165.5,2.3,29.0,371.5,516.18,397.31
2016,10,26,15,0,756.0,100.0,2.3,29.0,495.0,739.76,559.52
2016,10,26,15,15,732.5,96.0,2.25,28.5,451.5,719.82,546.15
2016,10,26,15,30,709.0,92.0,2.2,28.0,408.0,693.57,530.17
2016,10,26,15,45,676.5,87.0,2.2,28.0,360.5,656.69,505.6
2016,10,26,16,0,644.0,82.0,2.2,28.0,313.0,617.96,479.13
2016,10,26,16,15,595.0,75.0,1.9,27.5,262.5,563.04,439.42
2016,10,26,16,30,546.0,68.0,1.6,27.0,212.0,507.73,397.73
2016,10,26,16,45,474.5,58.5,1.35,26.5,163.0,434.01,339.99
2016,10,26,17,0,403.0,49.0,1.1,26.0,114.0,362.21,281.14
2016,10,26,17,15,280.0,35.5,1.1,25.0,72.5,257.09,192.81
2016,10,26,17,30,157.0,22.0,1.1,24.0,31.0,145.7,25.01
2016,10,26,17,45,78.5,11.0,1.1,23.5,15.5,53.89,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,35.5,9.0,1.45,17.5,10.5,8.19,0.0
2016,10,27,7,0,71.0,18.0,1.6,18.0,21.0,14.7,0.0
2016,10,27,7,15,187.0,35.5,1.75,18.5,59.5,27.71,16.73
2016,10,27,7,30,303.0,53.0,1.9,19.0,98.0,40.81,29.44
2016,10,27,7,45,390.5,63.5,2.05,20.0,146.5,48.11,36.21
2016,10,27,8,0,478.0,74.0,2.2,21.0,195.0,56.82,43.89
2016,10,27,8,15,532.0,82.5,2.05,21.5,244.5,61.41,47.86
2016,10,27,8,30,586.0,91.0,1.9,22.0,294.0,65.89,51.57
2016,10,27,8,45,628.0,95.5,1.8,23.0,342.5,67.04,52.22
2016,10,27,9,0,670.0,100.0,1.7,24.0,391.0,68.27,52.88
2016,10,27,9,15,696.5,104.5,1.5,24.5,435.5,69.41,53.56
2016,10,27,9,30,723.0,109.0,1.3,25.0,480.0,109.0,62.08
2016,10,27,9,45,519.0,179.0,1.15,26.0,455.5,182.45,118.04
2016,10,27,10,0,315.0,249.0,1.0,27.0,431.0,236.63,166.17
2016,10,27,10,15,553.5,184.5,1.05,27.0,527.0,262.0,177.76
2016,10,27,10,30,792.0,120.0,1.1,27.0,623.0,316.88,215.57
2016,10,27,10,45,800.5,122.5,1.2,27.5,648.0,366.4,257.0
2016,10,27,11,0,809.0,125.0,1.3,28.0,673.0,415.47,297.39
2016,10,27,11,15,815.5,126.5,1.4,28.0,690.5,462.16,335.76
2016,10,27,11,30,822.0,128.0,1.5,28.0,708.0,507.73,372.45
2016,10,27,11,45,845.0,118.0,1.65,28.5,721.5,550.22,405.69
2016,10,27,12,0,868.0,108.0,1.8,29.0,735.0,591.83,437.66
2016,10,27,12,15,868.0,108.0,1.85,29.0,735.5,627.45,465.02
2016,10,27,12,30,868.0,108.0,1.9,29.0,736.0,660.52,490.11
2016,10,27,12,45,867.0,107.0,1.95,29.5,728.0,689.3,510.86
2016,10,27,13,0,866.0,106.0,2.0,30.0,720.0,715.18,529.27
2016,10,27,13,15,549.0,214.5,2.0,30.0,601.0,621.39,460.91
2016,10,27,13,30,232.0,323.0,2.0,30.0,482.0,491.3,365.06
2016,10,27,13,45,537.0,211.5,2.05,30.0,560.0,641.83,479.03
2016,10,27,14,0,842.0,100.0,2.1,30.0,638.0,776.22,575.04
2016,10,27,14,15,830.0,98.0,2.1,29.5,606.5,776.82,576.48
2016,10,27,14,30,818.0,96.0,2.1,29.0,575.0,773.94,576.87
2016,10,27,14,45,797.0,95.0,2.15,29.0,535.5,761.65,570.21
2016,10,27,15,0,776.0,94.0,2.2,29.0,496.0,746.09,561.42
2016,10,27,15,15,752.5,90.5,2.2,28.5,452.5,722.61,547.88
2016,10,27,15,30,729.0,87.0,2.2,28.0,409.0,700.4,535.11
2016,10,27,15,45,695.5,82.0,2.25,28.0,360.5,662.59,510.14
2016,10,27,16,0,662.0,77.0,2.3,28.0,312.0,622.93,483.23
2016,10,27,16,15,613.5,71.0,2.05,27.5,262.0,569.5,444.81
2016,10,27,16,30,565.0,65.0,1.8,27.0,212.0,515.65,404.47
2016,10,27,16,45,494.0,55.5,1.55,26.5,162.5,442.13,346.7
2016,10,27,17,0,423.0,46.0,1.3,26.0,113.0,370.65,287.78
2016,10,27,17,15,297.0,33.0,1.25,25.0,71.0,264.29,197.14
2016,10,27,17,30,171.0,20.0,1.2,24.0,29.0,149.52,1.66
2016,10,27,17,45,85.5,10.0,1.2,23.0,14.5,56.63,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,79.5,8.0,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,159.0,16.0,0.9,16.0,23.0,14.55,0.0
2016,10,28,7,15,297.0,29.5,1.0,16.5,65.0,24.11,13.78
2016,10,28,7,30,435.0,43.0,1.1,17.0,107.0,34.57,24.3
2016,10,28,7,45,517.5,51.5,1.25,18.0,158.0,40.12,29.55
2016,10,28,8,0,600.0,60.0,1.4,19.0,209.0,45.57,34.44
2016,10,28,8,15,651.0,66.0,1.5,20.0,261.0,48.74,37.14
2016,10,28,8,30,702.0,72.0,1.6,21.0,313.0,51.86,39.66
2016,10,28,8,45,737.5,76.0,1.75,22.0,363.0,58.57,45.18
2016,10,28,9,0,773.0,80.0,1.9,23.0,413.0,60.26,46.3
2016,10,28,9,15,797.0,83.0,2.0,23.5,458.5,61.11,46.77
2016,10,28,9,30,821.0,86.0,2.1,24.0,504.0,101.64,54.52
2016,10,28,9,45,839.5,88.0,2.25,24.5,544.0,154.86,84.46
2016,10,28,10,0,858.0,90.0,2.4,25.0,584.0,209.48,125.02
2016,10,28,10,15,870.0,92.0,2.45,25.5,617.5,263.81,169.97
2016,10,28,10,30,882.0,94.0,2.5,26.0,651.0,323.5,220.43
2016,10,28,10,45,893.0,94.0,2.55,26.5,677.0,375.26,264.81
2016,10,28,11,0,904.0,94.0,2.6,27.0,703.0,426.47,308.03
2016,10,28,11,15,909.0,95.0,2.6,27.0,720.5,475.19,348.97
2016,10,28,11,30,914.0,96.0,2.6,27.0,738.0,522.38,387.71
2016,10,28,11,45,920.5,94.0,2.6,27.5,748.0,565.93,422.0
2016,10,28,12,0,927.0,92.0,2.6,28.0,758.0,607.55,453.91
2016,10,28,12,15,927.0,92.0,2.6,28.0,758.0,645.02,482.93
2016,10,28,12,30,927.0,92.0,2.6,28.0,758.0,679.78,509.43
2016,10,28,12,45,925.0,91.5,2.6,28.5,749.5,709.86,531.14
2016,10,28,13,0,923.0,91.0,2.6,29.0,741.0,736.82,550.28
2016,10,28,13,15,917.5,90.0,2.6,29.0,724.0,757.54,564.94
2016,10,28,13,30,912.0,89.0,2.6,29.0,707.0,774.79,577.18
2016,10,28,13,45,904.5,88.0,2.6,29.0,681.5,787.03,586.14
2016,10,28,14,0,897.0,87.0,2.6,29.0,656.0,795.69,592.87
2016,10,28,14,15,885.5,85.0,2.55,29.0,623.5,796.57,594.16
2016,10,28,14,30,874.0,83.0,2.5,29.0,591.0,793.86,593.22
2016,10,28,14,45,858.0,81.0,2.5,29.0,551.5,784.12,587.96
2016,10,28,15,0,842.0,79.0,2.5,29.0,512.0,777.85,585.23
2016,10,28,15,15,819.5,76.0,2.45,28.5,467.0,755.4,572.18
2016,10,28,15,30,797.0,73.0,2.4,28.0,422.0,729.99,557.01
2016,10,28,15,45,765.5,69.0,2.4,28.0,372.5,693.71,533.02
2016,10,28,16,0,734.0,65.0,2.4,28.0,323.0,655.25,506.91
2016,10,28,16,15,687.5,60.0,2.1,27.0,271.5,602.75,470.05
2016,10,28,16,30,641.0,55.0,1.8,26.0,220.0,554.64,434.77
2016,10,28,16,45,564.5,48.0,1.5,25.5,168.5,479.07,375.62
2016,10,28,17,0,488.0,41.0,1.2,25.0,117.0,405.87,314.71
2016,10,28,17,15,353.5,30.0,1.15,24.0,73.0,295.21,219.02
2016,10,28,17,30,219.0,19.0,1.1,23.0,29.0,174.75,0.0
2016,10,28,17,45,109.5,9.5,1.1,22.0,14.5,69.2,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,71.0,8.0,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,142.0,16.0,1.6,16.0,22.0,14.55,0.0
2016,10,29,7,15,287.0,29.0,1.85,17.0,63.0,23.75,13.18
2016,10,29,7,30,432.0,42.0,2.1,18.0,104.0,33.79,23.44
2016,10,29,7,45,523.0,49.0,2.4,19.0,155.5,38.11,27.62
2016,10,29,8,0,614.0,56.0,2.7,20.0,207.0,42.46,31.55
2016,10,29,8,15,664.0,61.5,2.75,20.5,258.5,45.39,34.12
2016,10,29,8,30,714.0,67.0,2.8,21.0,310.0,52.88,40.54
2016,10,29,8,45,751.5,69.5,2.9,22.0,359.5,53.53,40.84
2016,10,29,9,0,789.0,72.0,3.0,23.0,409.0,54.28,41.19
2016,10,29,9,15,811.0,75.0,3.05,23.5,454.0,55.35,41.88
2016,10,29,9,30,833.0,78.0,3.1,24.0,499.0,94.28,49.13
2016,10,29,9,45,848.5,80.5,3.15,25.0,538.0,148.04,78.89
2016,10,29,10,0,864.0,83.0,3.2,26.0,577.0,209.46,124.44
2016,10,29,10,15,875.0,85.0,3.2,26.5,609.5,263.08,168.72
2016,10,29,10,30,886.0,87.0,3.2,27.0,642.0,316.68,214.59
2016,10,29,10,45,893.0,88.5,3.25,27.5,667.0,368.33,259.14
2016,10,29,11,0,900.0,90.0,3.3,28.0,692.0,419.08,302.26
2016,10,29,11,15,904.5,90.5,3.3,28.0,709.0,466.81,342.69
2016,10,29,11,30,909.0,91.0,3.3,28.0,726.0,512.95,380.92
2016,10,29,11,45,910.5,91.5,3.35,28.5,734.5,555.77,415.06
2016,10,29,12,0,912.0,92.0,3.4,29.0,743.0,596.36,446.61
2016,10,29,12,15,912.0,92.0,3.4,29.0,743.0,633.21,475.47
2016,10,29,12,30,912.0,92.0,3.4,29.0,743.0,667.39,501.85
2016,10,29,12,45,654.5,195.0,3.45,29.5,660.0,631.83,473.9
2016,10,29,13,0,397.0,298.0,3.5,30.0,577.0,565.27,423.06
2016,10,29,13,15,646.5,193.5,3.5,30.0,634.5,670.94,503.86
2016,10,29,13,30,896.0,89.0,3.5,30.0,692.0,759.92,569.88
2016,10,29,13,45,888.5,87.5,3.55,30.0,667.0,771.31,578.16
2016,10,29,14,0,881.0,86.0,3.6,30.0,642.0,779.18,584.65
2016,10,29,14,15,869.5,84.5,3.6,30.0,610.0,780.44,586.55
2016,10,29,14,30,858.0,83.0,3.6,30.0,578.0,778.21,586.21
2016,10,29,14,45,829.5,85.0,3.6,30.0,537.0,769.9,581.81
2016,10,29,15,0,801.0,87.0,3.6,30.0,496.0,752.04,570.83
2016,10,29,15,15,777.5,83.5,3.55,29.5,452.0,728.55,556.83
2016,10,29,15,30,754.0,80.0,3.5,29.0,408.0,702.19,540.61
2016,10,29,15,45,719.0,76.5,3.45,29.0,359.0,664.43,514.76
2016,10,29,16,0,684.0,73.0,3.4,29.0,310.0,629.51,490.42
2016,10,29,16,15,634.0,67.0,3.0,28.0,259.5,574.94,451.39
2016,10,29,16,30,584.0,61.0,2.6,27.0,209.0,520.02,410.37
2016,10,29,16,45,505.0,52.5,2.25,26.5,159.0,442.41,348.5
2016,10,29,17,0,426.0,44.0,1.9,26.0,109.0,367.22,285.7
2016,10,29,17,15,213.0,35.0,1.75,25.0,67.5,212.9,155.99
2016,10,29,17,30,0.0,26.0,1.6,24.0,26.0,34.97,0.0
2016,10,29,17,45,0.0,13.0,1.5,23.0,13.0,11.82,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
