Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,24.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,48.0,15.0,1.5,18.0,17.0,13.64,0.0
2016,10,30,7,15,168.0,33.5,1.75,18.5,54.5,26.22,14.69
2016,10,30,7,30,288.0,52.0,2.0,19.0,92.0,40.17,28.72
2016,10,30,7,45,383.0,63.0,2.3,20.0,140.5,47.9,35.94
2016,10,30,8,0,478.0,74.0,2.6,21.0,189.0,57.43,44.38
2016,10,30,8,15,534.5,82.0,2.6,21.5,239.0,61.6,48.02
2016,10,30,8,30,591.0,90.0,2.6,22.0,289.0,65.72,51.45
2016,10,30,8,45,643.0,92.5,2.6,23.0,339.0,65.41,50.86
2016,10,30,9,0,695.0,95.0,2.6,24.0,389.0,65.34,50.44
2016,10,30,9,15,721.0,99.0,2.5,24.5,433.5,66.29,50.99
2016,10,30,9,30,747.0,103.0,2.4,25.0,478.0,100.72,57.11
2016,10,30,9,45,769.5,105.0,2.3,26.0,517.5,156.67,88.74
2016,10,30,10,0,792.0,107.0,2.2,27.0,557.0,207.94,125.4
2016,10,30,10,15,805.5,109.5,2.1,27.0,589.5,259.38,167.32
2016,10,30,10,30,819.0,112.0,2.0,27.0,622.0,311.31,211.22
2016,10,30,10,45,831.0,112.0,1.95,27.5,648.0,360.91,253.1
2016,10,30,11,0,843.0,112.0,1.9,28.0,674.0,410.28,294.05
2016,10,30,11,15,849.0,113.0,1.9,28.5,691.5,457.51,332.53
2016,10,30,11,30,855.0,114.0,1.9,29.0,709.0,503.48,368.93
2016,10,30,11,45,610.0,213.5,1.9,29.5,640.5,505.02,372.0
2016,10,30,12,0,365.0,313.0,1.9,30.0,572.0,482.02,355.41
2016,10,30,12,15,626.5,208.0,1.95,30.0,652.5,569.71,421.49
2016,10,30,12,30,888.0,103.0,2.0,30.0,733.0,659.95,488.76
2016,10,30,12,45,889.0,100.5,2.1,30.0,725.5,688.98,510.66
2016,10,30,13,0,890.0,98.0,2.2,30.0,718.0,715.1,530.75
2016,10,30,13,15,885.0,97.0,2.25,30.0,701.5,735.45,546.01
2016,10,30,13,30,880.0,96.0,2.3,30.0,685.0,752.48,558.34
2016,10,30,13,45,875.0,93.5,2.35,30.5,661.0,764.56,566.34
2016,10,30,14,0,870.0,91.0,2.4,31.0,637.0,773.2,572.16
2016,10,30,14,15,859.0,89.0,2.45,30.5,605.0,774.31,575.37
2016,10,30,14,30,848.0,87.0,2.5,30.0,573.0,778.26,580.73
2016,10,30,14,45,834.0,84.0,2.55,30.0,535.0,769.29,576.22
2016,10,30,15,0,820.0,81.0,2.6,30.0,497.0,756.95,569.56
2016,10,30,15,15,798.0,78.0,2.6,29.5,453.0,735.17,557.18
2016,10,30,15,30,776.0,75.0,2.6,29.0,409.0,710.47,542.62
2016,10,30,15,45,746.5,70.5,2.6,29.0,360.5,675.58,519.4
2016,10,30,16,0,717.0,66.0,2.6,29.0,312.0,638.51,494.01
2016,10,30,16,15,669.5,60.5,2.25,28.0,261.5,585.3,456.25
2016,10,30,16,30,622.0,55.0,1.9,27.0,211.0,536.87,420.32
2016,10,30,16,45,548.0,47.5,1.6,26.5,160.5,463.39,362.22
2016,10,30,17,0,474.0,40.0,1.3,26.0,110.0,392.19,302.58
2016,10,30,17,15,335.5,28.5,1.25,25.0,67.5,280.1,203.11
2016,10,30,17,30,197.0,17.0,1.2,24.0,25.0,155.94,0.0
2016,10,30,17,45,98.5,8.5,1.2,23.0,12.5,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,80.0,7.0,1.1,14.5,9.5,0.0,0.0
2016,10,31,7,0,160.0,14.0,1.1,15.0,19.0,12.73,0.0
2016,10,31,7,15,312.5,26.5,1.35,16.0,61.0,21.68,11.01
2016,10,31,7,30,465.0,39.0,1.6,17.0,103.0,31.4,21.41
2016,10,31,7,45,554.5,46.0,1.9,18.0,155.0,35.88,25.76
2016,10,31,8,0,644.0,53.0,2.2,19.0,207.0,44.11,33.12
2016,10,31,8,15,694.0,58.5,2.25,20.0,259.5,47.46,36.01
2016,10,31,8,30,744.0,64.0,2.3,21.0,312.0,50.79,38.74
2016,10,31,8,45,780.5,67.0,2.4,22.0,362.5,51.96,39.5
2016,10,31,9,0,817.0,70.0,2.5,23.0,413.0,53.19,40.27
2016,10,31,9,15,838.5,72.5,2.6,23.5,458.5,53.96,40.72
2016,10,31,9,30,860.0,75.0,2.7,24.0,504.0,89.26,46.21
2016,10,31,9,45,876.0,77.0,2.8,24.5,543.5,151.15,81.01
2016,10,31,10,0,892.0,79.0,2.9,25.0,583.0,206.4,121.22
2016,10,31,10,15,902.5,80.5,2.9,25.5,615.5,260.8,166.06
2016,10,31,10,30,913.0,82.0,2.9,26.0,648.0,315.06,212.63
2016,10,31,10,45,919.5,83.0,2.95,26.5,672.5,367.28,257.9
2016,10,31,11,0,926.0,84.0,3.0,27.0,697.0,418.48,301.65
2016,10,31,11,15,929.5,85.0,3.05,27.0,714.0,467.21,343.18
2016,10,31,11,30,933.0,86.0,3.1,27.0,731.0,514.22,382.4
2016,10,31,11,45,931.5,87.5,3.15,27.5,738.5,557.24,416.9
2016,10,31,12,0,930.0,89.0,3.2,28.0,746.0,597.77,448.59
2016,10,31,12,15,929.0,89.0,3.2,28.0,745.5,634.54,477.54
2016,10,31,12,30,928.0,89.0,3.2,28.0,745.0,668.53,503.91
2016,10,31,12,45,924.0,89.0,3.25,28.5,735.5,697.64,525.49
2016,10,31,13,0,920.0,89.0,3.3,29.0,726.0,723.54,544.43
2016,10,31,13,15,914.0,88.5,3.3,29.0,708.5,744.24,559.76
2016,10,31,13,30,908.0,88.0,3.3,29.0,691.0,761.49,572.21
2016,10,31,13,45,898.0,87.0,3.35,29.0,665.0,771.74,580.19
2016,10,31,14,0,888.0,86.0,3.4,29.0,639.0,778.39,585.87
2016,10,31,14,15,875.5,84.0,3.4,29.0,606.5,778.44,586.93
2016,10,31,14,30,863.0,82.0,3.4,29.0,574.0,774.93,585.72
2016,10,31,14,45,844.5,80.5,3.4,29.0,534.5,770.36,583.92
2016,10,31,15,0,826.0,79.0,3.4,29.0,495.0,756.31,575.58
2016,10,31,15,15,802.5,76.0,3.3,28.5,450.0,733.38,561.72
2016,10,31,15,30,779.0,73.0,3.2,28.0,405.0,707.57,545.66
2016,10,31,15,45,744.5,69.0,3.15,28.0,356.0,669.57,519.62
2016,10,31,16,0,710.0,65.0,3.1,28.0,307.0,629.55,491.48
2016,10,31,16,15,660.5,60.0,2.7,27.0,256.0,580.38,456.21
2016,10,31,16,30,611.0,55.0,2.3,26.0,205.0,527.06,416.11
2016,10,31,16,45,530.0,47.5,1.9,25.0,155.0,449.42,354.48
2016,10,31,17,0,449.0,40.0,1.5,24.0,105.0,374.46,291.59
2016,10,31,17,15,309.0,28.0,1.45,23.0,64.0,262.25,189.55
2016,10,31,17,30,169.0,16.0,1.4,22.0,23.0,112.1,0.0
2016,10,31,17,45,84.5,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,35.0,6.5,2.15,20.0,7.5,0.0,0.0
2016,11,1,7,0,70.0,13.0,2.3,20.0,15.0,11.82,0.0
2016,11,1,7,15,205.5,28.0,2.6,20.5,52.0,21.98,10.52
2016,11,1,7,30,341.0,43.0,2.9,21.0,89.0,34.94,23.92
2016,11,1,7,45,429.5,52.5,3.2,22.0,136.5,41.27,29.87
2016,11,1,8,0,518.0,62.0,3.5,23.0,184.0,47.47,35.41
2016,11,1,8,15,572.5,69.0,3.65,23.5,233.5,51.3,38.76
2016,11,1,8,30,627.0,76.0,3.8,24.0,283.0,55.06,41.9
2016,11,1,8,45,667.0,80.0,4.0,24.5,331.0,56.38,42.86
2016,11,1,9,0,707.0,84.0,4.2,25.0,379.0,57.74,43.8
2016,11,1,9,15,732.5,87.5,4.2,25.5,422.5,64.67,49.45
2016,11,1,9,30,758.0,91.0,4.2,26.0,466.0,94.88,53.69
2016,11,1,9,45,496.0,172.0,4.25,26.5,425.0,168.63,109.56
2016,11,1,10,0,234.0,253.0,4.3,27.0,384.0,227.61,164.47
2016,11,1,10,15,280.0,261.0,4.3,27.5,427.0,256.29,184.87
2016,11,1,10,30,326.0,269.0,4.3,28.0,470.0,295.3,214.25
2016,11,1,10,45,325.0,281.5,4.3,28.5,488.5,327.21,239.94
2016,11,1,11,0,324.0,294.0,4.3,29.0,507.0,358.82,265.08
2016,11,1,11,15,333.0,296.0,4.3,29.0,520.0,385.97,287.01
2016,11,1,11,30,342.0,298.0,4.3,29.0,533.0,413.18,308.77
2016,11,1,11,45,227.5,318.0,4.3,29.5,475.0,392.03,293.82
2016,11,1,12,0,113.0,338.0,4.3,30.0,417.0,359.04,269.02
2016,11,1,12,15,139.5,340.5,4.3,30.0,438.5,388.9,291.81
2016,11,1,12,30,166.0,343.0,4.3,30.0,460.0,418.15,314.02
2016,11,1,12,45,137.0,336.0,4.3,30.5,432.0,403.95,303.04
2016,11,1,13,0,108.0,329.0,4.3,31.0,404.0,379.85,284.83
2016,11,1,13,15,145.0,323.0,4.3,31.0,421.0,415.75,312.45
2016,11,1,13,30,182.0,317.0,4.3,31.0,438.0,445.36,335.35
2016,11,1,13,45,131.0,299.0,4.3,31.0,384.5,397.95,300.18
2016,11,1,14,0,80.0,281.0,4.3,31.0,331.0,336.26,254.13
2016,11,1,14,15,94.5,269.5,4.25,31.0,325.5,340.58,258.49
2016,11,1,14,30,109.0,258.0,4.2,31.0,320.0,344.81,262.69
2016,11,1,14,45,452.0,169.0,4.2,31.0,398.5,558.27,429.37
2016,11,1,15,0,795.0,80.0,4.2,31.0,477.0,730.46,557.2
2016,11,1,15,15,397.5,79.0,4.1,30.5,277.5,423.5,331.92
2016,11,1,15,30,0.0,78.0,4.0,30.0,78.0,69.05,49.61
2016,11,1,15,45,339.5,72.0,3.95,30.0,186.5,359.42,286.45
2016,11,1,16,0,679.0,66.0,3.9,30.0,295.0,605.35,473.88
2016,11,1,16,15,629.0,60.5,3.45,29.0,245.5,556.17,436.98
2016,11,1,16,30,579.0,55.0,3.0,28.0,196.0,502.72,396.48
2016,11,1,16,45,494.5,47.5,2.65,27.5,147.5,423.86,333.14
2016,11,1,17,0,410.0,40.0,2.3,27.0,99.0,347.91,269.17
2016,11,1,17,15,271.0,27.5,2.2,26.5,59.5,237.58,167.32
2016,11,1,17,30,132.0,15.0,2.1,26.0,20.0,89.43,0.0
2016,11,1,17,45,66.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.0,6.0,2.4,21.5,6.0,0.0,0.0
2016,11,2,7,0,20.0,12.0,2.5,22.0,12.0,10.91,0.0
2016,11,2,7,15,131.0,30.5,2.7,22.0,46.5,23.9,11.3
2016,11,2,7,30,242.0,49.0,2.9,22.0,81.0,37.89,26.21
2016,11,2,7,45,341.0,60.5,3.15,22.5,127.5,46.05,33.86
2016,11,2,8,0,440.0,72.0,3.4,23.0,174.0,54.02,41.02
2016,11,2,8,15,499.0,80.0,3.55,23.5,222.5,60.32,46.51
2016,11,2,8,30,558.0,88.0,3.7,24.0,271.0,64.5,49.99
2016,11,2,8,45,608.0,91.5,3.85,24.5,319.0,64.98,50.21
2016,11,2,9,0,658.0,95.0,4.0,25.0,367.0,65.63,50.53
2016,11,2,9,15,685.5,99.5,4.05,25.5,410.0,66.94,51.38
2016,11,2,9,30,713.0,104.0,4.1,26.0,453.0,94.55,55.3
2016,11,2,9,45,737.0,105.5,4.15,26.5,492.0,142.04,79.34
2016,11,2,10,0,761.0,107.0,4.2,27.0,531.0,197.07,118.68
2016,11,2,10,15,523.0,191.0,4.15,27.0,490.0,251.48,172.31
2016,11,2,10,30,285.0,275.0,4.1,27.0,449.0,287.85,210.56
2016,11,2,10,45,546.5,194.5,4.05,27.5,546.0,326.75,235.35
2016,11,2,11,0,808.0,114.0,4.0,28.0,643.0,391.97,283.34
2016,11,2,11,15,534.0,218.0,3.9,28.0,571.5,404.54,299.82
2016,11,2,11,30,260.0,322.0,3.8,28.0,500.0,394.04,295.41
2016,11,2,11,45,191.0,329.5,3.75,28.5,461.0,382.45,287.33
2016,11,2,12,0,122.0,337.0,3.7,29.0,422.0,364.86,274.04
2016,11,2,12,15,186.5,335.0,3.6,29.0,465.0,410.82,308.95
2016,11,2,12,30,251.0,333.0,3.5,29.0,508.0,460.77,346.55
2016,11,2,12,45,147.5,313.0,3.4,29.0,416.0,388.94,293.13
2016,11,2,13,0,44.0,293.0,3.3,29.0,324.0,301.9,227.35
2016,11,2,13,15,414.5,208.0,3.15,28.5,481.5,509.4,388.92
2016,11,2,13,30,785.0,123.0,3.0,28.0,639.0,707.64,536.76
2016,11,2,13,45,401.5,174.5,2.95,28.0,438.5,491.96,376.9
2016,11,2,14,0,18.0,226.0,2.9,28.0,238.0,221.85,167.97
2016,11,2,14,15,372.5,172.0,2.8,28.0,382.0,486.04,376.03
2016,11,2,14,30,727.0,118.0,2.7,28.0,526.0,714.1,544.46
2016,11,2,14,45,679.5,123.5,2.65,28.0,484.0,689.42,526.38
2016,11,2,15,0,632.0,129.0,2.6,28.0,442.0,661.59,507.43
2016,11,2,15,15,602.0,123.5,2.45,27.5,400.0,632.52,488.22
2016,11,2,15,30,572.0,118.0,2.3,27.0,358.0,601.07,466.93
2016,11,2,15,45,518.5,113.5,2.2,27.0,311.0,546.06,427.03
2016,11,2,16,0,465.0,109.0,2.1,27.0,264.0,497.04,390.56
2016,11,2,16,15,406.0,98.0,1.9,26.5,217.0,436.19,344.55
2016,11,2,16,30,347.0,87.0,1.7,26.0,170.0,376.41,297.75
2016,11,2,16,45,254.5,72.0,1.55,25.5,125.0,278.41,219.59
2016,11,2,17,0,162.0,57.0,1.4,25.0,80.0,199.76,154.02
2016,11,2,17,15,81.0,34.5,1.5,24.5,46.0,119.28,80.66
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,10.91,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.64,0.0
2016,11,3,7,15,0.0,17.5,1.2,21.0,17.5,15.41,4.92
2016,11,3,7,30,0.0,31.0,1.4,21.0,31.0,27.31,17.4
2016,11,3,7,45,0.0,49.0,1.6,21.5,49.0,42.4,30.88
2016,11,3,8,0,0.0,67.0,1.8,22.0,67.0,57.3,44.01
2016,11,3,8,15,0.0,86.5,1.85,22.0,86.5,73.13,57.83
2016,11,3,8,30,0.0,106.0,1.9,22.0,106.0,88.76,71.24
2016,11,3,8,45,16.0,132.5,1.95,22.5,139.5,109.2,88.36
2016,11,3,9,0,32.0,159.0,2.0,23.0,173.0,123.03,99.61
2016,11,3,9,15,27.5,172.0,2.0,23.0,184.5,132.53,107.27
2016,11,3,9,30,23.0,185.0,2.0,23.0,196.0,151.79,117.08
2016,11,3,9,45,23.5,198.5,2.0,23.5,210.5,165.7,127.04
2016,11,3,10,0,24.0,212.0,2.0,24.0,225.0,179.62,137.26
2016,11,3,10,15,15.0,202.0,1.9,24.0,210.5,173.76,132.75
2016,11,3,10,30,6.0,192.0,1.8,24.0,196.0,165.93,126.75
2016,11,3,10,45,3.0,103.0,1.75,24.5,105.0,92.01,68.26
2016,11,3,11,0,0.0,14.0,1.7,25.0,14.0,12.36,4.36
2016,11,3,11,15,0.0,14.5,1.6,25.0,14.5,12.81,4.73
2016,11,3,11,30,0.0,15.0,1.5,25.0,15.0,13.25,5.08
2016,11,3,11,45,0.0,45.5,1.45,25.0,45.5,40.27,26.86
2016,11,3,12,0,0.0,76.0,1.4,25.0,76.0,67.38,48.49
2016,11,3,12,15,0.0,92.5,1.3,25.0,92.5,82.08,60.12
2016,11,3,12,30,0.0,109.0,1.2,25.0,109.0,96.75,71.69
2016,11,3,12,45,2.0,148.5,1.2,25.0,150.0,133.46,100.52
2016,11,3,13,0,4.0,188.0,1.2,25.0,191.0,170.99,129.65
2016,11,3,13,15,2.0,101.5,1.25,25.0,103.0,91.53,67.61
2016,11,3,13,30,0.0,15.0,1.3,25.0,15.0,13.25,5.08
2016,11,3,13,45,0.0,37.0,1.4,25.5,37.0,32.71,20.82
2016,11,3,14,0,0.0,59.0,1.5,26.0,59.0,52.2,36.47
2016,11,3,14,15,0.0,50.5,1.55,25.5,50.5,44.65,30.53
2016,11,3,14,30,0.0,42.0,1.6,25.0,42.0,37.1,24.56
2016,11,3,14,45,0.0,37.0,1.65,25.0,37.0,32.66,21.03
2016,11,3,15,0,0.0,32.0,1.7,25.0,32.0,28.23,17.48
2016,11,3,15,15,0.0,19.5,1.65,25.0,19.5,17.18,8.48
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,6.16,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,5.27,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.39,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.51,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.63,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.75,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.88,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.64,0.0
2016,11,4,7,15,0.0,18.5,3.25,18.0,18.5,16.3,5.08
2016,11,4,7,30,0.0,33.0,3.3,18.0,33.0,28.84,18.86
2016,11,4,7,45,0.0,52.5,3.4,18.5,52.5,44.99,33.46
2016,11,4,8,0,0.0,72.0,3.5,19.0,72.0,60.91,47.68
2016,11,4,8,15,2.0,92.0,3.55,19.0,92.5,77.02,61.93
2016,11,4,8,30,4.0,112.0,3.6,19.0,113.0,92.93,75.78
2016,11,4,8,45,15.5,134.0,3.7,19.0,140.0,110.09,90.5
2016,11,4,9,0,27.0,156.0,3.8,19.0,167.0,121.02,99.67
2016,11,4,9,15,32.5,175.0,3.8,19.5,189.5,134.23,110.46
2016,11,4,9,30,38.0,194.0,3.8,20.0,212.0,149.99,117.04
2016,11,4,9,45,41.0,211.0,3.8,20.5,232.0,167.93,130.06
2016,11,4,10,0,44.0,228.0,3.8,21.0,252.0,186.39,143.88
2016,11,4,10,15,28.5,219.5,3.75,21.0,235.5,183.78,142.22
2016,11,4,10,30,13.0,211.0,3.7,21.0,219.0,182.65,141.77
2016,11,4,10,45,8.5,200.5,3.65,21.0,206.0,175.0,135.69
2016,11,4,11,0,4.0,190.0,3.6,21.0,193.0,166.26,128.71
2016,11,4,11,15,9.0,211.5,3.55,21.0,217.5,187.34,145.24
2016,11,4,11,30,14.0,233.0,3.5,21.0,242.0,209.2,162.3
2016,11,4,11,45,22.0,255.5,3.5,21.5,270.5,234.18,181.46
2016,11,4,12,0,30.0,278.0,3.5,22.0,299.0,261.71,202.49
2016,11,4,12,15,16.5,228.5,3.45,22.0,240.5,211.74,163.57
2016,11,4,12,30,3.0,179.0,3.4,22.0,182.0,160.92,123.64
2016,11,4,12,45,7.5,203.5,3.35,22.5,209.5,186.49,143.71
2016,11,4,13,0,12.0,228.0,3.3,23.0,237.0,212.92,164.2
2016,11,4,13,15,9.0,211.5,3.25,23.0,218.0,196.93,151.76
2016,11,4,13,30,6.0,195.0,3.2,23.0,199.0,180.51,139.03
2016,11,4,13,45,16.0,215.5,3.2,23.0,225.5,208.43,161.44
2016,11,4,14,0,26.0,236.0,3.2,23.0,252.0,237.73,184.81
2016,11,4,14,15,13.0,175.5,3.15,22.5,183.5,170.32,132.12
2016,11,4,14,30,0.0,115.0,3.1,22.0,115.0,103.09,78.51
2016,11,4,14,45,0.0,72.5,3.1,22.0,72.5,64.14,47.11
2016,11,4,15,0,0.0,30.0,3.1,22.0,30.0,26.46,16.26
2016,11,4,15,15,0.0,37.5,3.0,22.0,37.5,33.08,21.81
2016,11,4,15,30,0.0,45.0,2.9,22.0,45.0,39.7,27.38
2016,11,4,15,45,0.0,39.5,2.85,22.0,39.5,34.82,23.4
2016,11,4,16,0,0.0,34.0,2.8,22.0,34.0,29.95,19.39
2016,11,4,16,15,0.0,27.5,2.6,21.5,27.5,24.2,14.63
2016,11,4,16,30,0.0,21.0,2.4,21.0,21.0,18.46,9.81
2016,11,4,16,45,0.0,15.5,2.25,21.0,15.5,13.62,5.65
2016,11,4,17,0,0.0,10.0,2.1,21.0,10.0,8.77,1.47
2016,11,4,17,15,0.0,5.5,2.0,20.5,5.5,4.82,0.0
2016,11,4,17,30,0.0,1.0,1.9,20.0,1.0,0.91,0.0
2016,11,4,17,45,0.0,0.5,1.85,20.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,11.5,3.2,17.0,11.5,10.11,0.59
2016,11,5,7,30,0.0,23.0,3.3,17.0,23.0,20.25,11.59
2016,11,5,7,45,0.0,38.0,3.4,17.0,38.0,33.53,23.67
2016,11,5,8,0,0.0,53.0,3.5,17.0,53.0,46.38,35.31
2016,11,5,8,15,0.0,69.0,3.45,17.0,69.0,59.77,47.29
2016,11,5,8,30,0.0,85.0,3.4,17.0,85.0,73.02,58.97
2016,11,5,8,45,2.0,111.5,3.4,17.5,112.5,93.92,77.0
2016,11,5,9,0,4.0,138.0,3.4,18.0,140.0,114.29,94.27
2016,11,5,9,15,7.0,154.0,3.3,18.5,157.5,126.96,104.66
2016,11,5,9,30,10.0,170.0,3.2,19.0,175.0,140.4,110.27
2016,11,5,9,45,15.5,188.5,3.15,19.5,197.0,157.33,123.0
2016,11,5,10,0,21.0,207.0,3.1,20.0,219.0,175.05,136.31
2016,11,5,10,15,22.5,219.0,3.0,20.5,232.5,187.87,145.9
2016,11,5,10,30,24.0,231.0,2.9,21.0,246.0,200.85,155.63
2016,11,5,10,45,15.5,216.0,2.85,21.5,225.5,189.52,146.52
2016,11,5,11,0,7.0,201.0,2.8,22.0,205.0,176.35,135.97
2016,11,5,11,15,3.5,155.0,2.75,22.0,157.0,137.38,105.14
2016,11,5,11,30,0.0,109.0,2.7,22.0,109.0,96.5,72.54
2016,11,5,11,45,14.5,191.5,2.65,22.0,201.5,175.47,135.25
2016,11,5,12,0,29.0,274.0,2.6,22.0,294.0,257.58,199.03
2016,11,5,12,15,24.5,265.0,2.55,22.0,282.0,248.38,191.73
2016,11,5,12,30,20.0,256.0,2.5,22.0,270.0,239.96,185.27
2016,11,5,12,45,18.5,249.5,2.5,22.5,262.5,235.12,181.31
2016,11,5,13,0,17.0,243.0,2.5,23.0,255.0,230.01,177.17
2016,11,5,13,15,8.5,173.5,2.5,23.0,179.5,161.49,123.81
2016,11,5,13,30,0.0,104.0,2.5,23.0,104.0,92.41,69.07
2016,11,5,13,45,69.5,194.0,2.55,23.0,236.0,234.34,183.29
2016,11,5,14,0,139.0,284.0,2.6,23.0,368.0,394.07,306.85
2016,11,5,14,15,69.5,221.5,2.6,23.0,263.5,269.3,210.25
2016,11,5,14,30,0.0,159.0,2.6,23.0,159.0,145.49,111.89
2016,11,5,14,45,0.0,112.0,2.65,23.0,112.0,100.64,76.43
2016,11,5,15,0,0.0,65.0,2.7,23.0,65.0,57.46,41.6
2016,11,5,15,15,25.5,115.5,2.7,22.5,126.0,132.14,103.55
2016,11,5,15,30,51.0,166.0,2.7,22.0,187.0,213.47,170.02
2016,11,5,15,45,42.0,146.5,2.7,22.0,162.5,187.94,149.52
2016,11,5,16,0,33.0,127.0,2.7,22.0,138.0,162.27,128.84
2016,11,5,16,15,24.0,106.0,2.55,21.5,113.0,134.45,106.2
2016,11,5,16,30,15.0,85.0,2.4,21.0,88.0,97.23,75.36
2016,11,5,16,45,91.5,69.0,2.3,21.0,81.5,153.55,122.03
2016,11,5,17,0,168.0,53.0,2.2,21.0,75.0,196.96,154.19
2016,11,5,17,15,92.5,31.0,2.15,20.5,42.0,117.03,74.45
2016,11,5,17,30,17.0,9.0,2.1,20.0,9.0,17.75,0.0
2016,11,5,17,45,8.5,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,15.0,2.05,15.5,15.0,13.2,1.87
2016,11,6,7,30,0.0,30.0,2.2,16.0,30.0,26.36,16.8
2016,11,6,7,45,0.0,49.0,2.4,16.5,49.0,42.18,31.24
2016,11,6,8,0,0.0,68.0,2.6,17.0,68.0,57.77,45.28
2016,11,6,8,15,0.0,88.0,2.7,17.0,88.0,73.9,59.68
2016,11,6,8,30,0.0,108.0,2.8,17.0,108.0,89.83,73.67
2016,11,6,8,45,5.0,125.5,2.9,17.5,127.5,103.84,85.6
2016,11,6,9,0,10.0,143.0,3.0,18.0,147.0,117.7,97.19
2016,11,6,9,15,5.0,117.5,3.05,18.5,119.5,100.3,81.77
2016,11,6,9,30,0.0,92.0,3.1,19.0,92.0,80.85,61.7
2016,11,6,9,45,0.0,100.0,3.2,19.5,100.0,87.75,67.1
2016,11,6,10,0,0.0,108.0,3.3,20.0,108.0,94.68,72.45
2016,11,6,10,15,0.0,86.5,3.35,20.5,86.5,76.63,57.43
2016,11,6,10,30,0.0,65.0,3.4,21.0,65.0,57.52,41.63
2016,11,6,10,45,0.0,67.5,3.5,21.5,67.5,59.76,43.3
2016,11,6,11,0,0.0,70.0,3.6,22.0,70.0,62.0,44.95
2016,11,6,11,15,0.0,72.0,3.55,22.0,72.0,63.79,46.35
2016,11,6,11,30,0.0,74.0,3.5,22.0,74.0,65.58,47.75
2016,11,6,11,45,6.0,151.0,3.5,22.0,155.0,136.17,104.33
2016,11,6,12,0,12.0,228.0,3.5,22.0,236.0,207.12,160.21
2016,11,6,12,15,6.0,123.0,3.4,21.5,127.0,112.47,85.46
2016,11,6,12,30,0.0,18.0,3.3,21.0,18.0,15.91,7.39
2016,11,6,12,45,0.0,28.0,3.25,21.0,28.0,24.76,14.67
2016,11,6,13,0,0.0,38.0,3.2,21.0,38.0,33.61,21.92
2016,11,6,13,15,0.0,29.5,3.1,21.0,29.5,26.08,15.77
2016,11,6,13,30,0.0,21.0,3.0,21.0,21.0,18.55,9.62
2016,11,6,13,45,0.0,30.0,2.95,21.0,30.0,26.51,16.18
2016,11,6,14,0,0.0,39.0,2.9,21.0,39.0,34.46,22.76
2016,11,6,14,15,0.5,102.0,2.9,21.0,102.5,91.15,69.16
2016,11,6,14,30,1.0,165.0,2.9,21.0,166.0,152.22,118.59
2016,11,6,14,45,0.5,90.0,2.9,21.0,90.5,80.24,60.47
2016,11,6,15,0,0.0,15.0,2.9,21.0,15.0,13.21,5.35
2016,11,6,15,15,0.0,10.5,2.9,20.5,10.5,9.24,2.08
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.28,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,4.83,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.39,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.51,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.63,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.75,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.88,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.44,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.5,20.5,1.7,17.0,35.0,16.09,2.4
2016,11,7,7,30,255.0,41.0,1.9,17.0,70.0,31.9,21.3
2016,11,7,7,45,349.5,52.5,2.15,17.5,115.0,40.24,29.39
2016,11,7,8,0,444.0,64.0,2.4,18.0,160.0,49.95,38.24
2016,11,7,8,15,222.0,34.0,2.45,18.5,82.0,23.32,14.97
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.51,0.0
2016,11,7,8,45,0.0,5.5,2.6,19.5,5.5,4.83,0.0
2016,11,7,9,0,0.0,7.0,2.7,20.0,7.0,6.15,0.0
2016,11,7,9,15,0.0,73.5,2.7,20.0,73.5,65.0,51.01
2016,11,7,9,30,0.0,140.0,2.7,20.0,140.0,118.09,91.99
2016,11,7,9,45,0.0,94.5,2.75,20.5,94.5,83.2,63.07
2016,11,7,10,0,0.0,49.0,2.8,21.0,49.0,43.29,30.14
2016,11,7,10,15,0.0,37.0,2.8,21.0,37.0,32.68,21.35
2016,11,7,10,30,0.0,25.0,2.8,21.0,25.0,22.07,12.57
2016,11,7,10,45,0.0,73.0,2.85,21.5,73.0,64.65,47.31
2016,11,7,11,0,0.0,121.0,2.9,22.0,121.0,106.6,80.93
2016,11,7,11,15,2.5,156.0,2.85,22.0,157.5,137.77,105.63
2016,11,7,11,30,5.0,191.0,2.8,22.0,194.0,169.37,130.48
2016,11,7,11,45,6.5,201.5,2.8,22.5,206.0,180.07,138.51
2016,11,7,12,0,8.0,212.0,2.8,23.0,218.0,191.04,146.77
2016,11,7,12,15,4.0,183.5,2.75,23.0,186.5,164.79,126.18
2016,11,7,12,30,0.0,155.0,2.7,23.0,155.0,137.68,104.85
2016,11,7,12,45,1.0,165.0,2.7,23.0,166.0,147.62,112.79
2016,11,7,13,0,2.0,175.0,2.7,23.0,177.0,157.8,120.89
2016,11,7,13,15,1.0,139.5,2.65,23.0,140.5,125.22,95.2
2016,11,7,13,30,0.0,104.0,2.6,23.0,104.0,92.41,69.16
2016,11,7,13,45,0.0,98.5,2.55,23.0,98.5,87.45,65.31
2016,11,7,14,0,0.0,93.0,2.5,23.0,93.0,82.46,61.41
2016,11,7,14,15,0.0,100.0,2.4,23.0,100.0,88.93,66.75
2016,11,7,14,30,0.0,107.0,2.3,23.0,107.0,95.61,72.28
2016,11,7,14,45,0.0,96.0,2.25,23.0,96.0,85.5,64.27
2016,11,7,15,0,0.0,85.0,2.2,23.0,85.0,75.33,56.2
2016,11,7,15,15,0.0,70.5,2.1,22.5,70.5,62.34,45.85
2016,11,7,15,30,0.0,56.0,2.0,22.0,56.0,49.45,35.46
2016,11,7,15,45,271.5,72.0,1.9,22.0,158.5,303.11,247.89
2016,11,7,16,0,543.0,88.0,1.8,22.0,261.0,524.88,421.0
2016,11,7,16,15,485.0,79.5,1.6,21.5,213.5,465.62,373.42
2016,11,7,16,30,427.0,71.0,1.4,21.0,166.0,404.28,324.51
2016,11,7,16,45,338.0,58.0,1.25,21.0,121.5,322.8,257.22
2016,11,7,17,0,249.0,45.0,1.1,21.0,77.0,245.88,190.81
2016,11,7,17,15,138.0,27.5,1.1,20.5,43.5,147.28,87.26
2016,11,7,17,30,27.0,10.0,1.1,20.0,10.0,24.14,0.0
2016,11,7,17,45,13.5,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.5,3.15,17.0,10.5,9.23,0.0
2016,11,8,7,30,0.0,21.0,3.3,17.0,21.0,18.49,9.91
2016,11,8,7,45,0.0,35.5,3.45,17.5,35.5,31.31,21.6
2016,11,8,8,0,0.0,50.0,3.6,18.0,50.0,43.84,32.87
2016,11,8,8,15,0.0,65.0,3.6,18.0,65.0,56.48,44.18
2016,11,8,8,30,0.0,80.0,3.6,18.0,80.0,68.98,55.2
2016,11,8,8,45,0.0,90.0,3.65,18.0,90.0,77.55,62.62
2016,11,8,9,0,0.0,100.0,3.7,18.0,100.0,86.02,69.86
2016,11,8,9,15,0.0,103.0,3.7,18.0,103.0,89.01,72.26
2016,11,8,9,30,0.0,106.0,3.7,18.0,106.0,91.97,71.23
2016,11,8,9,45,1.0,137.5,3.7,18.0,138.0,117.59,92.07
2016,11,8,10,0,2.0,169.0,3.7,18.0,170.0,143.36,112.8
2016,11,8,10,15,2.0,171.5,3.75,18.0,172.5,146.83,115.34
2016,11,8,10,30,2.0,174.0,3.8,18.0,175.0,150.08,117.76
2016,11,8,10,45,8.0,197.5,3.9,18.5,202.5,172.03,134.87
2016,11,8,11,0,14.0,221.0,4.0,19.0,230.0,194.88,152.6
2016,11,8,11,15,8.0,198.0,4.1,19.0,203.0,175.35,137.01
2016,11,8,11,30,2.0,175.0,4.2,19.0,176.0,154.35,120.2
2016,11,8,11,45,13.5,218.5,4.3,19.0,227.5,198.0,155.07
2016,11,8,12,0,25.0,262.0,4.4,19.0,279.0,243.26,190.94
2016,11,8,12,15,23.0,258.0,4.4,19.0,273.5,241.07,189.2
2016,11,8,12,30,21.0,254.0,4.4,19.0,268.0,238.54,187.29
2016,11,8,12,45,46.0,278.0,4.45,19.0,308.5,283.64,223.39
2016,11,8,13,0,71.0,302.0,4.5,19.0,349.0,327.48,258.29
2016,11,8,13,15,36.5,237.5,4.5,19.0,262.0,246.84,194.7
2016,11,8,13,30,2.0,173.0,4.5,19.0,175.0,157.18,122.74
2016,11,8,13,45,1.0,165.0,4.5,19.0,166.0,149.64,116.92
2016,11,8,14,0,0.0,157.0,4.5,19.0,157.0,142.01,110.92
2016,11,8,14,15,0.0,129.0,4.45,19.0,129.0,116.03,90.02
2016,11,8,14,30,0.0,101.0,4.4,19.0,101.0,90.01,68.93
2016,11,8,14,45,0.0,67.5,4.35,19.0,67.5,59.69,44.09
2016,11,8,15,0,0.0,34.0,4.3,19.0,34.0,29.99,19.47
2016,11,8,15,15,0.0,76.5,4.15,19.0,76.5,67.67,51.01
2016,11,8,15,30,0.0,119.0,4.0,19.0,119.0,110.97,87.06
2016,11,8,15,45,0.0,103.0,3.85,19.0,103.0,96.02,74.82
2016,11,8,16,0,0.0,87.0,3.7,19.0,87.0,80.92,62.37
2016,11,8,16,15,0.0,71.0,3.6,18.5,71.0,65.66,49.7
2016,11,8,16,30,0.0,55.0,3.5,18.0,55.0,50.18,36.61
2016,11,8,16,45,0.0,40.0,3.4,18.0,40.0,35.54,23.99
2016,11,8,17,0,0.0,25.0,3.3,18.0,25.0,22.03,12.24
2016,11,8,17,15,0.0,14.0,3.3,17.5,14.0,12.32,1.81
2016,11,8,17,30,0.0,3.0,3.3,17.0,3.0,2.73,0.0
2016,11,8,17,45,0.0,1.5,3.35,17.0,1.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
